Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,15,622.0,68.5,1.0,12.9,255.0,133.12,79.88
2018,1,11,15,30,622.0,60.0,1.0,12.9,226.0,96.55,52.3
2018,1,11,15,45,486.5,61.0,0.85,12.45,177.5,62.91,36.77
2018,1,11,16,0,351.0,62.0,0.7,12.0,129.0,45.97,35.48
2018,1,11,16,15,248.0,50.5,0.75,11.75,92.0,38.16,28.12
2018,1,11,16,30,145.0,39.0,0.8,11.5,55.0,32.06,21.8
2018,1,11,16,45,94.5,25.0,0.9,11.2,33.5,20.9,6.62
2018,1,11,17,0,44.0,11.0,1.0,10.9,12.0,10.81,0.0
2018,1,11,17,15,22.0,5.5,1.05,10.85,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,7,15,53.5,4.0,1.35,10.05,4.5,0.0,0.0
2018,1,12,7,30,107.0,8.0,1.3,10.3,9.0,32.97,0.0
2018,1,12,7,45,268.5,17.5,1.3,10.55,37.0,99.31,0.0
2018,1,12,8,0,430.0,27.0,1.3,10.8,65.0,172.49,114.42
2018,1,12,8,15,519.5,32.5,1.35,11.1,103.5,223.32,167.53
2018,1,12,8,30,609.0,38.0,1.4,11.4,142.0,278.32,216.41
2018,1,12,8,45,663.0,42.0,1.5,11.65,183.0,321.34,255.06
2018,1,12,9,0,717.0,46.0,1.6,11.9,224.0,365.56,293.6
2018,1,12,9,15,751.0,49.0,1.65,12.1,262.5,400.39,323.69
2018,1,12,9,30,785.0,52.0,1.7,12.3,301.0,434.6,352.34
2018,1,12,9,45,806.0,55.0,1.75,12.55,335.5,461.46,374.39
2018,1,12,10,0,827.0,58.0,1.8,12.8,370.0,484.4,392.82
2018,1,12,10,15,844.5,60.0,1.8,13.0,399.5,504.7,408.56
2018,1,12,10,30,862.0,62.0,1.8,13.2,429.0,522.74,422.13
2018,1,12,10,45,874.5,63.0,1.75,13.4,452.5,534.55,430.4
2018,1,12,11,0,887.0,64.0,1.7,13.6,476.0,543.69,436.36
2018,1,12,11,15,894.5,65.0,1.7,13.7,492.5,547.36,438.36
2018,1,12,11,30,902.0,66.0,1.7,13.8,509.0,548.13,437.98
2018,1,12,11,45,893.0,69.0,1.75,13.95,514.0,539.43,430.39
2018,1,12,12,0,884.0,72.0,1.8,14.1,519.0,528.0,420.57
2018,1,12,12,15,845.5,82.5,1.8,14.15,510.5,507.09,403.15
2018,1,12,12,30,807.0,93.0,1.8,14.2,502.0,484.03,383.95
2018,1,12,12,45,846.5,83.0,1.85,14.3,507.5,475.32,375.66
2018,1,12,13,0,886.0,73.0,1.9,14.4,513.0,463.45,364.25
2018,1,12,13,15,879.0,72.5,1.9,14.4,499.0,436.97,341.21
2018,1,12,13,30,872.0,72.0,1.9,14.4,485.0,408.48,316.13
2018,1,12,13,45,868.5,69.0,1.95,14.4,465.5,376.99,288.19
2018,1,12,14,0,865.0,66.0,2.0,14.4,446.0,343.61,258.05
2018,1,12,14,15,850.5,64.5,1.95,14.3,418.5,304.5,222.95
2018,1,12,14,30,836.0,63.0,1.9,14.2,391.0,266.59,188.45
2018,1,12,14,45,738.0,71.5,1.85,14.1,343.0,219.78,149.87
2018,1,12,15,0,640.0,80.0,1.8,14.0,295.0,176.66,115.73
2018,1,12,15,15,667.5,68.5,1.8,14.0,269.5,140.91,84.17
2018,1,12,15,30,695.0,57.0,1.8,14.0,244.0,104.7,55.73
2018,1,12,15,45,652.5,51.5,1.55,13.2,204.5,65.32,33.86
2018,1,12,16,0,610.0,46.0,1.3,12.4,165.0,35.34,25.98
2018,1,12,16,15,543.5,39.5,1.3,12.1,126.0,28.74,19.8
2018,1,12,16,30,477.0,33.0,1.3,11.8,87.0,25.16,15.97
2018,1,12,16,45,300.0,23.0,1.35,11.45,52.0,18.01,5.86
2018,1,12,17,0,123.0,13.0,1.4,11.1,17.0,12.78,0.0
2018,1,12,17,15,61.5,6.5,1.4,11.0,8.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,1,13,7,15,24.5,3.5,3.05,7.45,3.5,0.0,0.0
2018,1,13,7,30,49.0,7.0,3.2,7.8,7.0,18.43,0.0
2018,1,13,7,45,98.0,20.0,3.3,8.15,26.5,56.47,0.0
2018,1,13,8,0,147.0,33.0,3.4,8.5,46.0,97.68,66.14
2018,1,13,8,15,222.5,45.5,3.5,8.85,77.5,140.29,107.59
2018,1,13,8,30,298.0,58.0,3.6,9.2,109.0,187.78,149.56
2018,1,13,8,45,343.0,68.5,3.65,9.55,142.5,224.7,182.68
2018,1,13,9,0,388.0,79.0,3.7,9.9,176.0,263.29,216.6
2018,1,13,9,15,395.0,92.5,3.7,10.25,205.0,289.33,239.48
2018,1,13,9,30,402.0,106.0,3.7,10.6,234.0,314.36,260.81
2018,1,13,9,45,459.0,109.0,3.65,10.95,270.5,351.28,291.48
2018,1,13,10,0,516.0,112.0,3.6,11.3,307.0,388.74,321.98
2018,1,13,10,15,652.0,95.5,3.55,11.7,361.5,448.89,370.55
2018,1,13,10,30,788.0,79.0,3.5,12.1,416.0,506.22,415.88
2018,1,13,10,45,840.0,71.5,3.45,12.45,448.0,529.28,433.23
2018,1,13,11,0,892.0,64.0,3.4,12.8,480.0,548.6,447.47
2018,1,13,11,15,899.0,64.5,3.35,13.1,496.0,551.55,448.49
2018,1,13,11,30,906.0,65.0,3.3,13.4,512.0,551.6,447.13
2018,1,13,11,45,909.5,65.0,3.2,13.65,520.5,546.34,441.44
2018,1,13,12,0,913.0,65.0,3.1,13.9,529.0,538.14,433.3
2018,1,13,12,15,877.0,74.0,3.05,14.05,520.5,516.47,414.69
2018,1,13,12,30,841.0,83.0,3.0,14.2,512.0,492.81,394.43
2018,1,13,12,45,740.0,105.5,3.0,14.35,479.5,449.99,359.18
2018,1,13,13,0,639.0,128.0,3.0,14.5,447.0,409.12,325.47
2018,1,13,13,15,656.0,120.0,2.95,14.5,440.0,390.59,308.94
2018,1,13,13,30,673.0,112.0,2.9,14.5,433.0,369.51,289.78
2018,1,13,13,45,761.0,89.5,2.9,14.5,437.5,359.16,277.58
2018,1,13,14,0,849.0,67.0,2.9,14.5,442.0,342.08,258.67
2018,1,13,14,15,844.0,63.5,2.85,14.35,417.0,306.61,226.07
2018,1,13,14,30,839.0,60.0,2.8,14.2,392.0,269.69,191.91
2018,1,13,14,45,743.0,67.5,2.75,14.1,343.0,219.47,150.15
2018,1,13,15,0,647.0,75.0,2.7,14.0,294.0,175.43,114.83
2018,1,13,15,15,623.5,68.0,2.7,14.0,259.5,136.86,82.81
2018,1,13,15,30,600.0,61.0,2.7,14.0,225.0,99.5,54.82
2018,1,13,15,45,538.5,57.0,2.45,13.3,186.5,64.58,35.29
2018,1,13,16,0,477.0,53.0,2.2,12.6,148.0,38.14,28.46
2018,1,13,16,15,405.0,45.0,2.25,12.2,112.0,33.52,24.03
2018,1,13,16,30,333.0,37.0,2.3,11.8,76.0,28.78,19.15
2018,1,13,16,45,232.0,26.0,2.4,11.35,47.5,20.8,8.54
2018,1,13,17,0,131.0,15.0,2.5,10.9,19.0,14.74,0.0
2018,1,13,17,15,65.5,7.5,2.55,10.75,9.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.75,8.35,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.85,8.3,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.9,8.25,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.9,8.15,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.85,8.1,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,1,14,7,15,8.5,3.0,3.75,8.1,3.0,0.0,0.0
2018,1,14,7,30,17.0,6.0,3.7,8.2,6.0,9.93,0.0
2018,1,14,7,45,126.5,19.5,3.65,8.25,30.0,63.84,0.0
2018,1,14,8,0,236.0,33.0,3.6,8.3,54.0,125.11,85.72
2018,1,14,8,15,205.5,48.0,3.55,8.5,73.5,137.92,106.17
2018,1,14,8,30,175.0,63.0,3.5,8.7,93.0,142.91,113.9
2018,1,14,8,45,195.5,79.0,3.4,8.85,121.0,172.79,140.86
2018,1,14,9,0,216.0,95.0,3.3,9.0,149.0,203.14,167.67
2018,1,14,9,15,267.0,105.5,3.25,9.3,183.5,241.16,200.31
2018,1,14,9,30,318.0,116.0,3.2,9.6,218.0,280.79,233.78
2018,1,14,9,45,389.5,119.0,3.1,9.85,257.5,329.05,273.86
2018,1,14,10,0,461.0,122.0,3.0,10.1,297.0,372.9,309.69
2018,1,14,10,15,364.5,147.5,2.95,10.4,292.5,353.96,293.13
2018,1,14,10,30,268.0,173.0,2.9,10.7,288.0,326.63,269.69
2018,1,14,10,45,228.5,187.5,2.8,10.95,289.5,320.52,263.8
2018,1,14,11,0,189.0,202.0,2.7,11.2,291.0,308.96,253.4
2018,1,14,11,15,110.5,196.5,2.6,11.4,249.0,259.31,211.87
2018,1,14,11,30,32.0,191.0,2.5,11.6,207.0,206.67,167.74
2018,1,14,11,45,26.0,190.5,2.4,11.8,203.5,199.44,161.58
2018,1,14,12,0,20.0,190.0,2.3,12.0,200.0,195.05,157.67
2018,1,14,12,15,68.5,208.5,2.25,12.15,243.5,238.3,193.08
2018,1,14,12,30,117.0,227.0,2.2,12.3,287.0,279.12,225.74
2018,1,14,12,45,184.5,222.0,2.1,12.45,315.5,301.81,243.43
2018,1,14,13,0,252.0,217.0,2.0,12.6,344.0,321.94,258.54
2018,1,14,13,15,212.5,212.5,2.0,12.65,317.5,292.3,234.28
2018,1,14,13,30,173.0,208.0,2.0,12.7,291.0,264.86,212.05
2018,1,14,13,45,124.0,195.0,1.95,12.75,253.0,228.12,182.49
2018,1,14,14,0,75.0,182.0,1.9,12.8,215.0,195.37,156.36
2018,1,14,14,15,95.5,174.0,2.0,12.75,213.5,190.1,151.49
2018,1,14,14,30,116.0,166.0,2.1,12.7,212.0,181.33,143.37
2018,1,14,14,45,139.5,152.0,2.15,12.65,203.0,167.71,130.82
2018,1,14,15,0,163.0,138.0,2.2,12.6,194.0,152.04,116.39
2018,1,14,15,15,130.5,119.5,2.2,12.6,161.0,123.08,93.38
2018,1,14,15,30,98.0,101.0,2.2,12.6,128.0,97.03,73.22
2018,1,14,15,45,92.5,89.0,2.25,12.05,111.5,80.16,60.38
2018,1,14,16,0,87.0,77.0,2.3,11.5,95.0,63.94,51.6
2018,1,14,16,15,68.0,60.0,2.25,11.25,72.0,50.65,39.3
2018,1,14,16,30,49.0,43.0,2.2,11.0,49.0,37.01,26.43
2018,1,14,16,45,38.5,28.0,2.1,10.75,31.5,24.55,12.0
2018,1,14,17,0,28.0,13.0,2.0,10.5,14.0,12.78,0.0
2018,1,14,17,15,14.0,6.5,1.85,10.35,7.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,15,7,15,28.5,4.0,2.5,8.65,4.0,0.0,0.0
2018,1,15,7,30,57.0,8.0,2.5,8.9,8.0,21.44,0.0
2018,1,15,7,45,151.0,20.0,2.5,9.1,31.5,71.49,0.0
2018,1,15,8,0,245.0,32.0,2.5,9.3,55.0,126.81,87.03
2018,1,15,8,15,311.0,42.5,2.4,9.5,87.0,167.4,128.22
2018,1,15,8,30,377.0,53.0,2.3,9.7,119.0,213.57,169.56
2018,1,15,8,45,404.5,64.0,2.25,9.95,151.5,245.43,198.72
2018,1,15,9,0,432.0,75.0,2.2,10.2,184.0,279.1,228.51
2018,1,15,9,15,436.5,88.5,2.1,10.45,214.0,305.3,251.29
2018,1,15,9,30,441.0,102.0,2.0,10.7,244.0,330.24,272.22
2018,1,15,9,45,422.5,117.5,1.9,11.0,265.5,344.64,283.83
2018,1,15,10,0,404.0,133.0,1.8,11.3,287.0,356.82,293.16
2018,1,15,10,15,400.5,145.0,1.75,11.55,308.0,371.05,304.03
2018,1,15,10,30,397.0,157.0,1.7,11.8,329.0,383.72,313.36
2018,1,15,10,45,367.0,170.5,1.65,12.0,336.0,377.54,307.55
2018,1,15,11,0,337.0,184.0,1.6,12.2,343.0,374.71,304.32
2018,1,15,11,15,254.5,203.0,1.55,12.3,325.5,347.81,281.68
2018,1,15,11,30,172.0,222.0,1.5,12.4,308.0,316.61,255.72
2018,1,15,11,45,201.5,224.5,1.45,12.5,327.0,331.75,267.57
2018,1,15,12,0,231.0,227.0,1.4,12.6,346.0,345.74,278.1
2018,1,15,12,15,200.5,229.0,1.4,12.65,332.5,327.45,262.98
2018,1,15,12,30,170.0,231.0,1.4,12.7,319.0,309.38,248.24
2018,1,15,12,45,131.0,226.5,1.35,12.75,293.5,281.58,225.76
2018,1,15,13,0,92.0,222.0,1.3,12.8,268.0,254.44,203.91
2018,1,15,13,15,67.0,205.0,1.3,12.8,238.0,224.25,179.77
2018,1,15,13,30,42.0,188.0,1.3,12.8,208.0,195.48,156.73
2018,1,15,13,45,33.0,173.5,1.3,12.85,189.0,176.43,141.4
2018,1,15,14,0,24.0,159.0,1.3,12.9,170.0,159.23,127.52
2018,1,15,14,15,23.5,148.0,1.25,12.95,158.0,147.46,117.9
2018,1,15,14,30,23.0,137.0,1.2,13.0,146.0,135.7,108.23
2018,1,15,14,45,85.5,132.0,1.15,13.05,162.0,139.35,108.99
2018,1,15,15,0,148.0,127.0,1.1,13.1,178.0,140.92,107.36
2018,1,15,15,15,197.0,115.5,1.1,13.1,175.5,126.76,93.16
2018,1,15,15,30,246.0,104.0,1.1,13.1,173.0,110.64,78.25
2018,1,15,15,45,181.0,91.0,1.0,12.85,137.5,83.17,59.98
2018,1,15,16,0,116.0,78.0,0.9,12.6,102.0,64.82,52.18
2018,1,15,16,15,92.5,61.0,0.85,12.5,77.5,51.48,39.91
2018,1,15,16,30,69.0,44.0,0.8,12.4,53.0,37.85,27.14
2018,1,15,16,45,49.5,29.0,0.8,12.25,34.0,25.4,13.28
2018,1,15,17,0,30.0,14.0,0.8,12.1,15.0,13.76,0.0
2018,1,15,17,15,15.0,7.0,0.8,12.05,7.5,6.88,0.0
2018,1,15,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.25,11.7,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.25,11.65,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.35,11.6,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,7,15,8.5,2.0,0.75,11.2,2.0,0.0,0.0
2018,1,16,7,30,17.0,4.0,0.7,11.3,4.0,8.0,0.0
2018,1,16,7,45,8.5,7.5,0.7,11.4,7.5,10.32,0.0
2018,1,16,8,0,0.0,11.0,0.7,11.5,11.0,10.6,2.62
2018,1,16,8,15,0.0,15.5,0.75,11.7,15.5,14.95,6.91
2018,1,16,8,30,0.0,20.0,0.8,11.9,20.0,19.29,10.84
2018,1,16,8,45,0.0,30.5,0.9,12.1,30.5,29.44,19.69
2018,1,16,9,0,0.0,41.0,1.0,12.3,41.0,39.59,28.49
2018,1,16,9,15,0.0,51.5,0.85,12.6,51.5,49.75,37.21
2018,1,16,9,30,0.0,62.0,0.7,12.9,62.0,59.92,45.82
2018,1,16,9,45,0.5,84.0,0.55,13.2,84.0,82.11,64.45
2018,1,16,10,0,1.0,106.0,0.4,13.5,106.0,104.46,82.88
2018,1,16,10,15,19.0,127.0,0.45,13.65,135.0,134.91,108.02
2018,1,16,10,30,37.0,148.0,0.5,13.8,164.0,169.02,135.76
2018,1,16,10,45,62.0,165.0,0.6,13.95,193.5,199.51,160.37
2018,1,16,11,0,87.0,182.0,0.7,14.1,223.0,229.82,184.59
2018,1,16,11,15,58.5,172.5,0.65,14.15,200.5,203.5,162.75
2018,1,16,11,30,30.0,163.0,0.6,14.2,178.0,177.47,141.37
2018,1,16,11,45,48.5,187.5,0.6,14.25,212.5,210.9,168.28
2018,1,16,12,0,67.0,212.0,0.6,14.3,247.0,243.47,193.84
2018,1,16,12,15,45.5,172.0,0.6,14.35,195.5,191.24,151.94
2018,1,16,12,30,24.0,132.0,0.6,14.4,144.0,140.31,110.94
2018,1,16,12,45,24.5,146.0,0.6,14.45,158.5,153.18,121.51
2018,1,16,13,0,25.0,160.0,0.6,14.5,173.0,165.68,131.5
2018,1,16,13,15,13.0,126.5,0.65,14.45,133.0,127.47,100.53
2018,1,16,13,30,1.0,93.0,0.7,14.4,93.0,90.26,70.19
2018,1,16,13,45,45.0,126.5,0.7,14.35,146.5,137.61,108.89
2018,1,16,14,0,89.0,160.0,0.7,14.3,200.0,179.98,142.32
2018,1,16,14,15,66.0,134.0,0.7,14.25,162.5,146.4,115.09
2018,1,16,14,30,43.0,108.0,0.7,14.2,125.0,113.6,88.7
2018,1,16,14,45,33.5,99.5,0.75,14.1,112.0,101.45,78.97
2018,1,16,15,0,24.0,91.0,0.8,14.0,99.0,90.03,69.83
2018,1,16,15,15,12.0,56.0,0.8,14.0,60.0,55.39,41.17
2018,1,16,15,30,0.0,21.0,0.8,14.0,21.0,20.26,11.77
2018,1,16,15,45,0.0,17.0,0.75,13.5,17.0,16.39,8.47
2018,1,16,16,0,0.0,13.0,0.7,13.0,13.0,12.53,5.63
2018,1,16,16,15,0.0,9.5,0.75,12.7,9.5,9.16,2.51
2018,1,16,16,30,0.0,6.0,0.8,12.4,6.0,5.78,0.0
2018,1,16,16,45,0.0,4.5,0.85,12.15,4.5,4.33,0.0
2018,1,16,17,0,0.0,3.0,0.9,11.9,3.0,2.95,0.0
2018,1,16,17,15,0.0,1.5,0.9,11.8,1.5,1.47,0.0
2018,1,16,17,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,17,7,15,9.5,2.5,1.55,9.5,2.5,0.0,0.0
2018,1,17,7,30,19.0,5.0,1.5,9.8,5.0,9.49,0.0
2018,1,17,7,45,58.5,19.5,1.45,10.05,24.0,42.5,0.0
2018,1,17,8,0,98.0,34.0,1.4,10.3,43.0,78.46,53.66
2018,1,17,8,15,110.0,44.5,1.35,10.6,60.0,95.36,72.22
2018,1,17,8,30,122.0,55.0,1.3,10.9,77.0,113.48,89.14
2018,1,17,8,45,155.5,73.5,1.25,11.15,108.5,150.75,121.4
2018,1,17,9,0,189.0,92.0,1.2,11.4,140.0,189.05,154.04
2018,1,17,9,15,147.5,109.0,1.2,11.75,150.5,186.74,152.58
2018,1,17,9,30,106.0,126.0,1.2,12.1,161.0,187.17,152.9
2018,1,17,9,45,68.0,133.0,1.2,12.45,156.5,171.06,139.23
2018,1,17,10,0,30.0,140.0,1.2,12.8,152.0,158.61,128.35
2018,1,17,10,15,17.0,141.5,1.3,13.0,148.5,148.83,119.94
2018,1,17,10,30,4.0,143.0,1.4,13.2,145.0,142.86,114.63
2018,1,17,10,45,11.0,155.0,1.5,13.4,160.5,158.32,127.23
2018,1,17,11,0,18.0,167.0,1.6,13.6,176.0,173.74,139.67
2018,1,17,11,15,71.5,190.5,1.6,13.75,226.5,229.19,185.03
2018,1,17,11,30,125.0,214.0,1.6,13.9,277.0,284.05,228.88
2018,1,17,11,45,231.5,211.5,1.65,14.05,330.5,339.03,272.74
2018,1,17,12,0,338.0,209.0,1.7,14.2,384.0,388.13,311.07
2018,1,17,12,15,409.5,195.5,1.65,14.3,408.5,407.34,325.27
2018,1,17,12,30,481.0,182.0,1.6,14.4,433.0,420.76,334.76
2018,1,17,12,45,478.0,180.5,1.55,14.45,427.5,406.43,322.4
2018,1,17,13,0,475.0,179.0,1.5,14.5,422.0,390.82,309.05
2018,1,17,13,15,412.5,187.0,1.45,14.5,394.0,357.39,281.94
2018,1,17,13,30,350.0,195.0,1.4,14.5,366.0,325.86,256.48
2018,1,17,13,45,303.5,192.5,1.4,14.5,336.5,293.53,230.47
2018,1,17,14,0,257.0,190.0,1.4,14.5,307.0,263.3,206.17
2018,1,17,14,15,333.0,166.5,1.35,14.35,308.5,254.17,196.16
2018,1,17,14,30,409.0,143.0,1.3,14.2,310.0,237.4,178.89
2018,1,17,14,45,379.0,135.0,1.25,14.05,280.0,205.17,151.81
2018,1,17,15,0,349.0,127.0,1.2,13.9,250.0,174.7,126.58
2018,1,17,15,15,388.5,108.0,1.2,13.9,230.5,146.71,101.02
2018,1,17,15,30,428.0,89.0,1.2,13.9,211.0,115.04,73.83
2018,1,17,15,45,381.0,79.0,1.1,13.25,175.5,82.37,52.49
2018,1,17,16,0,334.0,69.0,1.0,12.6,140.0,53.62,42.33
2018,1,17,16,15,290.0,56.5,1.0,12.4,108.0,42.32,31.96
2018,1,17,16,30,246.0,44.0,1.0,12.2,76.0,33.61,23.67
2018,1,17,16,45,164.0,29.5,1.0,11.95,47.5,22.86,12.38
2018,1,17,17,0,82.0,15.0,1.0,11.7,19.0,11.7,0.0
2018,1,17,17,15,41.0,7.5,1.0,11.6,9.5,7.37,0.0
2018,1,17,17,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,18,7,15,0.5,1.0,1.55,11.2,1.0,0.0,0.0
2018,1,18,7,30,1.0,2.0,1.6,11.3,2.0,2.21,0.0
2018,1,18,7,45,0.5,4.0,1.65,11.4,4.0,3.99,0.0
2018,1,18,8,0,0.0,6.0,1.7,11.5,6.0,5.78,0.0
2018,1,18,8,15,0.0,8.0,1.75,11.6,8.0,7.71,0.83
2018,1,18,8,30,0.0,10.0,1.8,11.7,10.0,9.64,2.59
2018,1,18,8,45,0.0,14.0,1.85,11.8,14.0,13.5,5.99
2018,1,18,9,0,0.0,18.0,1.9,11.9,18.0,17.36,9.37
2018,1,18,9,15,0.0,36.0,1.95,11.95,36.0,34.75,24.4
2018,1,18,9,30,0.0,54.0,2.0,12.0,54.0,52.17,39.34
2018,1,18,9,45,0.0,60.0,2.05,12.1,60.0,57.98,44.23
2018,1,18,10,0,0.0,66.0,2.1,12.2,66.0,63.79,49.08
2018,1,18,10,15,24.5,109.5,2.2,12.25,120.5,122.65,99.0
2018,1,18,10,30,49.0,153.0,2.3,12.3,175.0,180.91,147.45
2018,1,18,10,45,28.0,130.0,2.4,12.4,142.5,144.96,117.09
2018,1,18,11,0,7.0,107.0,2.5,12.5,110.0,107.76,85.68
2018,1,18,11,15,3.5,110.5,2.5,12.55,112.0,109.18,86.74
2018,1,18,11,30,0.0,114.0,2.5,12.6,114.0,110.6,87.76
2018,1,18,11,45,1.0,114.0,2.55,12.65,114.5,111.05,88.07
2018,1,18,12,0,2.0,114.0,2.6,12.7,115.0,111.49,88.39
2018,1,18,12,15,4.5,132.5,2.7,12.7,135.0,130.64,104.31
2018,1,18,12,30,7.0,151.0,2.8,12.7,155.0,149.56,119.94
2018,1,18,12,45,5.5,136.5,2.85,12.75,139.5,134.51,107.46
2018,1,18,13,0,4.0,122.0,2.9,12.8,124.0,119.62,95.15
2018,1,18,13,15,4.5,121.5,2.95,12.75,123.5,119.13,94.84
2018,1,18,13,30,5.0,121.0,3.0,12.7,123.0,118.57,94.47
2018,1,18,13,45,12.5,140.0,3.05,12.6,145.5,138.92,111.46
2018,1,18,14,0,20.0,159.0,3.1,12.5,168.0,158.27,127.5
2018,1,18,14,15,19.0,142.0,3.05,12.4,150.0,141.0,113.25
2018,1,18,14,30,18.0,125.0,3.0,12.3,132.0,123.87,99.08
2018,1,18,14,45,20.5,104.0,2.95,12.15,111.5,102.8,81.39
2018,1,18,15,0,23.0,83.0,2.9,12.0,91.0,82.97,64.56
2018,1,18,15,15,44.0,88.5,2.9,12.0,102.0,89.19,68.92
2018,1,18,15,30,65.0,94.0,2.9,12.0,113.0,92.7,71.06
2018,1,18,15,45,64.5,76.0,2.75,11.7,92.5,70.49,52.78
2018,1,18,16,0,64.0,58.0,2.6,11.4,72.0,51.26,37.84
2018,1,18,16,15,37.5,36.5,2.65,11.2,44.0,32.77,23.63
2018,1,18,16,30,11.0,15.0,2.7,11.0,16.0,14.59,7.16
2018,1,18,16,45,12.0,9.0,2.75,10.85,10.0,8.61,1.29
2018,1,18,17,0,13.0,3.0,2.8,10.7,4.0,2.66,0.0
2018,1,18,17,15,6.5,1.5,2.9,10.6,2.0,1.47,0.0
2018,1,18,17,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,19,7,15,27.5,4.5,2.1,8.1,5.0,0.0,0.0
2018,1,19,7,30,55.0,9.0,2.1,8.5,10.0,22.27,0.0
2018,1,19,7,45,189.0,22.0,2.05,8.9,38.5,85.95,0.0
2018,1,19,8,0,323.0,35.0,2.0,9.3,67.0,155.92,110.48
2018,1,19,8,15,421.5,43.5,2.1,9.5,106.5,210.49,162.36
2018,1,19,8,30,520.0,52.0,2.2,9.7,146.0,270.45,215.18
2018,1,19,8,45,581.0,57.0,2.25,9.9,187.5,315.88,255.73
2018,1,19,9,0,642.0,62.0,2.3,10.1,229.0,363.09,296.78
2018,1,19,9,15,682.5,65.5,2.3,10.3,268.5,400.42,328.85
2018,1,19,9,30,723.0,69.0,2.3,10.5,308.0,435.95,358.6
2018,1,19,9,45,718.0,77.5,2.3,10.65,336.5,456.95,375.93
2018,1,19,10,0,713.0,86.0,2.3,10.8,365.0,473.76,389.44
2018,1,19,10,15,626.0,103.5,2.3,10.9,362.0,454.02,373.36
2018,1,19,10,30,539.0,121.0,2.3,11.0,359.0,429.78,353.49
2018,1,19,10,45,491.5,117.5,2.3,11.1,343.5,399.19,328.94
2018,1,19,11,0,444.0,114.0,2.3,11.2,328.0,369.27,304.61
2018,1,19,11,15,437.5,133.5,2.35,11.25,350.0,384.49,316.2
2018,1,19,11,30,431.0,153.0,2.4,11.3,372.0,397.78,325.88
2018,1,19,11,45,331.0,183.5,2.45,11.4,353.5,366.2,299.06
2018,1,19,12,0,231.0,214.0,2.5,11.5,335.0,338.52,275.47
2018,1,19,12,15,368.0,194.5,2.55,11.5,388.0,385.29,313.5
2018,1,19,12,30,505.0,175.0,2.6,11.5,441.0,429.36,348.04
2018,1,19,12,45,568.5,152.5,2.7,11.5,449.0,426.46,344.95
2018,1,19,13,0,632.0,130.0,2.8,11.5,457.0,420.69,339.27
2018,1,19,13,15,709.5,113.5,2.9,11.4,472.0,420.97,337.66
2018,1,19,13,30,787.0,97.0,3.0,11.3,487.0,416.88,331.64
2018,1,19,13,45,786.5,93.0,3.1,11.25,469.5,387.67,305.43
2018,1,19,14,0,786.0,89.0,3.2,11.2,452.0,356.58,277.14
2018,1,19,14,15,730.0,90.5,3.25,11.1,412.0,309.64,236.58
2018,1,19,14,30,674.0,92.0,3.3,11.0,372.0,266.85,199.31
2018,1,19,14,45,688.0,82.5,3.35,10.9,348.5,233.33,167.52
2018,1,19,15,0,702.0,73.0,3.4,10.8,325.0,197.57,133.83
2018,1,19,15,15,693.5,67.5,3.4,10.8,294.0,159.74,100.27
2018,1,19,15,30,685.0,62.0,3.4,10.8,263.0,124.4,71.48
2018,1,19,15,45,621.5,59.5,3.25,10.3,221.0,82.71,44.38
2018,1,19,16,0,558.0,57.0,3.1,9.8,179.0,49.02,30.84
2018,1,19,16,15,513.0,48.5,3.05,9.55,141.5,35.44,26.23
2018,1,19,16,30,468.0,40.0,3.0,9.3,104.0,30.32,21.17
2018,1,19,16,45,341.0,31.0,2.95,9.0,68.5,24.49,14.55
2018,1,19,17,0,214.0,22.0,2.9,8.7,33.0,18.4,0.0
2018,1,19,17,15,107.0,11.0,2.9,8.6,16.5,10.81,0.0
2018,1,19,17,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,3.05,6.9,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,3.0,6.55,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.95,6.15,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.9,6.05,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.9,5.95,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.9,5.85,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.95,5.8,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,3.0,5.75,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,3.0,5.65,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,3.0,5.65,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.95,5.75,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,1,20,7,15,53.0,5.5,2.9,6.25,6.0,0.0,0.0
2018,1,20,7,30,106.0,11.0,2.9,6.7,12.0,36.86,0.0
2018,1,20,7,45,268.5,20.5,2.95,7.2,42.5,107.85,8.97
2018,1,20,8,0,431.0,30.0,3.0,7.7,73.0,186.27,133.61
2018,1,20,8,15,522.5,36.0,3.0,8.05,114.0,235.86,183.03
2018,1,20,8,30,614.0,42.0,3.0,8.4,155.0,294.19,235.48
2018,1,20,8,45,670.0,46.0,3.0,8.8,197.5,339.64,276.63
2018,1,20,9,0,726.0,50.0,3.0,9.2,240.0,386.4,317.63
2018,1,20,9,15,761.0,53.0,3.1,9.5,280.0,423.09,349.66
2018,1,20,9,30,796.0,56.0,3.2,9.8,320.0,459.18,380.26
2018,1,20,9,45,820.0,58.0,3.25,10.15,356.0,487.61,403.75
2018,1,20,10,0,844.0,60.0,3.3,10.5,392.0,512.06,423.51
2018,1,20,10,15,859.5,62.0,3.3,10.7,422.5,532.44,439.59
2018,1,20,10,30,875.0,64.0,3.3,10.9,453.0,550.45,453.42
2018,1,20,10,45,885.0,66.0,3.3,11.1,477.0,562.88,462.54
2018,1,20,11,0,895.0,68.0,3.3,11.3,501.0,572.54,469.27
2018,1,20,11,15,901.5,69.0,3.35,11.4,518.0,576.31,471.55
2018,1,20,11,30,908.0,70.0,3.4,11.5,535.0,577.13,471.38
2018,1,20,11,45,906.0,72.0,3.4,11.65,543.0,571.36,465.69
2018,1,20,12,0,904.0,74.0,3.4,11.8,551.0,562.7,457.59
2018,1,20,12,15,868.0,83.5,3.4,11.85,543.0,541.34,439.42
2018,1,20,12,30,832.0,93.0,3.4,11.9,535.0,517.55,419.24
2018,1,20,12,45,837.0,91.5,3.35,11.95,532.0,501.3,404.77
2018,1,20,13,0,842.0,90.0,3.3,12.0,529.0,482.41,387.81
2018,1,20,13,15,866.0,81.5,3.3,12.0,523.0,462.4,369.7
2018,1,20,13,30,890.0,73.0,3.3,12.0,517.0,440.27,349.2
2018,1,20,13,45,881.0,72.0,3.25,12.0,496.5,408.08,320.25
2018,1,20,14,0,872.0,71.0,3.2,12.0,476.0,374.24,289.39
2018,1,20,14,15,859.5,68.5,3.2,11.9,448.5,334.23,253.21
2018,1,20,14,30,847.0,66.0,3.2,11.8,421.0,295.18,217.24
2018,1,20,14,45,828.5,63.5,3.15,11.75,388.0,253.95,179.35
2018,1,20,15,0,810.0,61.0,3.1,11.7,355.0,212.66,141.76
2018,1,20,15,15,745.5,61.0,3.1,11.7,309.0,166.75,103.58
2018,1,20,15,30,681.0,61.0,3.1,11.7,263.0,125.4,72.02
2018,1,20,15,45,576.0,54.5,2.9,11.05,208.0,77.65,40.86
2018,1,20,16,0,471.0,48.0,2.7,10.4,153.0,41.64,24.15
2018,1,20,16,15,483.0,43.5,2.7,9.95,130.5,30.73,22.01
2018,1,20,16,30,495.0,39.0,2.7,9.5,108.0,29.15,20.19
2018,1,20,16,45,377.5,30.5,2.7,9.1,72.0,23.76,14.2
2018,1,20,17,0,260.0,22.0,2.7,8.7,36.0,18.15,0.0
2018,1,20,17,15,130.0,11.0,2.7,8.6,18.0,10.81,0.0
2018,1,20,17,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,21,7,15,21.5,3.0,0.9,8.4,3.5,0.0,0.0
2018,1,21,7,30,43.0,6.0,0.9,8.5,7.0,16.54,0.0
2018,1,21,7,45,67.5,13.5,0.85,8.6,18.5,41.32,3.27
2018,1,21,8,0,92.0,21.0,0.8,8.7,30.0,64.11,44.2
2018,1,21,8,15,48.5,30.5,0.9,8.85,35.5,51.22,37.12
2018,1,21,8,30,5.0,40.0,1.0,9.0,41.0,40.57,29.3
2018,1,21,8,45,5.0,40.5,1.05,9.15,41.5,41.19,30.13
2018,1,21,9,0,5.0,41.0,1.1,9.3,42.0,41.81,30.8
2018,1,21,9,15,2.5,66.0,1.2,9.5,66.5,65.22,51.04
2018,1,21,9,30,0.0,91.0,1.3,9.7,91.0,89.42,71.66
2018,1,21,9,45,1.0,109.0,1.4,9.9,109.5,108.0,87.27
2018,1,21,10,0,2.0,127.0,1.5,10.1,128.0,126.52,102.67
2018,1,21,10,15,2.0,132.0,1.6,10.3,133.0,131.02,106.17
2018,1,21,10,30,2.0,137.0,1.7,10.5,138.0,135.59,109.75
2018,1,21,10,45,35.0,171.5,1.85,10.7,188.5,192.13,156.91
2018,1,21,11,0,68.0,206.0,2.0,10.9,239.0,245.43,200.51
2018,1,21,11,15,100.0,218.5,2.05,11.05,269.0,274.78,224.17
2018,1,21,11,30,132.0,231.0,2.1,11.2,299.0,306.95,249.9
2018,1,21,11,45,120.5,230.5,2.2,11.3,293.5,297.41,241.74
2018,1,21,12,0,109.0,230.0,2.3,11.4,288.0,285.16,231.6
2018,1,21,12,15,115.5,235.5,2.3,11.5,297.0,293.39,237.95
2018,1,21,12,30,122.0,241.0,2.3,11.6,306.0,298.34,241.58
2018,1,21,12,45,132.5,238.5,2.35,11.65,308.5,296.84,240.19
2018,1,21,13,0,143.0,236.0,2.4,11.7,311.0,294.53,238.09
2018,1,21,13,15,155.0,230.0,2.4,11.75,309.5,288.7,233.05
2018,1,21,13,30,167.0,224.0,2.4,11.8,308.0,281.85,227.06
2018,1,21,13,45,156.0,215.0,2.4,11.8,291.0,262.29,210.9
2018,1,21,14,0,145.0,206.0,2.4,11.8,274.0,243.08,195.01
2018,1,21,14,15,174.0,192.5,2.35,11.8,269.5,233.11,185.77
2018,1,21,14,30,203.0,179.0,2.3,11.8,265.0,220.79,174.12
2018,1,21,14,45,127.0,146.5,2.25,11.75,199.0,164.35,129.16
2018,1,21,15,0,51.0,114.0,2.2,11.7,133.0,116.39,91.65
2018,1,21,15,15,42.5,107.5,2.2,11.7,122.0,105.96,83.21
2018,1,21,15,30,34.0,101.0,2.2,11.7,111.0,96.02,75.22
2018,1,21,15,45,51.0,93.5,2.0,11.25,106.0,87.41,67.6
2018,1,21,16,0,68.0,86.0,1.8,10.8,101.0,76.64,59.12
2018,1,21,16,15,51.5,69.0,1.9,10.65,79.0,60.5,48.51
2018,1,21,16,30,35.0,52.0,2.0,10.5,57.0,46.3,35.24
2018,1,21,16,45,26.5,35.0,2.1,10.3,38.0,31.82,21.09
2018,1,21,17,0,18.0,18.0,2.2,10.1,19.0,17.01,0.0
2018,1,21,17,15,9.0,9.0,2.3,10.1,9.5,8.85,0.0
2018,1,21,17,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
