Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,0,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,22,7,15,34.0,5.0,2.05,9.85,5.5,0.0,0.0
2018,1,22,7,30,68.0,10.0,2.1,10.1,11.0,26.79,0.0
2018,1,22,7,45,202.0,23.0,2.15,10.3,41.0,93.08,20.22
2018,1,22,8,0,336.0,36.0,2.2,10.5,71.0,163.49,117.87
2018,1,22,8,15,430.0,44.5,2.3,10.6,111.0,217.66,168.45
2018,1,22,8,30,524.0,53.0,2.4,10.7,151.0,276.97,220.72
2018,1,22,8,45,583.5,58.5,2.45,10.8,193.0,323.03,261.75
2018,1,22,9,0,643.0,64.0,2.5,10.9,235.0,370.84,303.22
2018,1,22,9,15,650.5,71.5,2.55,11.05,268.0,397.63,326.82
2018,1,22,9,30,658.0,79.0,2.6,11.2,301.0,422.81,348.31
2018,1,22,9,45,676.5,85.0,2.6,11.35,334.5,450.21,370.79
2018,1,22,10,0,695.0,91.0,2.6,11.5,368.0,476.09,391.47
2018,1,22,10,15,755.5,86.5,2.6,11.6,408.5,511.52,419.59
2018,1,22,10,30,816.0,82.0,2.6,11.7,449.0,545.06,445.7
2018,1,22,10,45,784.5,92.0,2.6,11.8,460.0,542.27,442.65
2018,1,22,11,0,753.0,102.0,2.6,11.9,471.0,537.26,437.9
2018,1,22,11,15,699.5,120.0,2.55,11.95,472.0,524.52,426.71
2018,1,22,11,30,646.0,138.0,2.5,12.0,473.0,509.09,413.38
2018,1,22,11,45,601.0,149.0,2.45,12.1,465.0,489.28,396.71
2018,1,22,12,0,556.0,160.0,2.4,12.2,457.0,466.31,377.57
2018,1,22,12,15,540.0,161.5,2.3,12.2,451.0,450.22,364.01
2018,1,22,12,30,524.0,163.0,2.2,12.2,445.0,432.86,349.29
2018,1,22,12,45,405.0,181.5,2.15,12.2,398.0,379.95,306.3
2018,1,22,13,0,286.0,200.0,2.1,12.2,351.0,329.25,265.17
2018,1,22,13,15,317.0,200.0,2.0,12.2,363.5,334.03,268.17
2018,1,22,13,30,348.0,200.0,1.9,12.2,376.0,336.25,268.53
2018,1,22,13,45,360.5,187.5,1.8,12.15,363.5,316.98,251.76
2018,1,22,14,0,373.0,175.0,1.7,12.1,351.0,296.2,233.49
2018,1,22,14,15,409.5,158.0,1.65,12.0,341.0,276.2,215.06
2018,1,22,14,30,446.0,141.0,1.6,11.9,331.0,253.76,193.91
2018,1,22,14,45,573.5,111.5,1.5,11.85,336.0,239.41,175.62
2018,1,22,15,0,701.0,82.0,1.4,11.8,341.0,213.04,146.12
2018,1,22,15,15,710.5,73.0,1.4,11.8,312.0,174.8,111.55
2018,1,22,15,30,720.0,64.0,1.4,11.8,283.0,137.55,79.97
2018,1,22,15,45,675.0,59.5,1.3,11.35,241.0,93.08,49.13
2018,1,22,16,0,630.0,55.0,1.2,10.9,199.0,54.79,30.57
2018,1,22,16,15,560.5,49.0,1.3,10.65,157.0,35.21,26.02
2018,1,22,16,30,491.0,43.0,1.4,10.4,115.0,32.45,23.15
2018,1,22,16,45,375.0,34.0,1.5,10.15,78.0,26.75,17.07
2018,1,22,17,0,259.0,25.0,1.6,9.9,41.0,20.83,2.23
2018,1,22,17,15,137.0,14.0,1.65,9.8,21.5,13.76,0.0
2018,1,22,17,30,15.0,3.0,1.7,9.7,2.0,0.0,0.0
2018,1,22,17,45,7.5,1.5,1.7,9.6,1.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,23,7,15,28.5,5.5,1.35,7.15,6.0,0.0,0.0
2018,1,23,7,30,57.0,11.0,1.3,7.4,12.0,25.15,0.0
2018,1,23,7,45,145.0,24.0,1.25,7.65,36.5,79.15,22.09
2018,1,23,8,0,233.0,37.0,1.2,7.9,61.0,132.59,97.03
2018,1,23,8,15,312.0,47.0,1.2,8.15,96.0,178.23,139.32
2018,1,23,8,30,391.0,57.0,1.2,8.4,131.0,230.51,185.23
2018,1,23,8,45,458.0,66.0,1.2,8.7,173.5,279.82,228.04
2018,1,23,9,0,525.0,75.0,1.2,9.0,216.0,331.65,271.93
2018,1,23,9,15,582.0,80.0,1.25,9.3,259.0,376.37,309.25
2018,1,23,9,30,639.0,85.0,1.3,9.6,302.0,421.93,346.37
2018,1,23,9,45,718.0,79.5,1.35,9.9,348.0,467.6,382.95
2018,1,23,10,0,797.0,74.0,1.4,10.2,394.0,512.58,418.27
2018,1,23,10,15,798.5,79.5,1.45,10.45,420.5,528.63,430.34
2018,1,23,10,30,800.0,85.0,1.5,10.7,447.0,542.08,440.31
2018,1,23,10,45,833.0,83.0,1.55,10.9,477.5,562.57,455.75
2018,1,23,11,0,866.0,81.0,1.6,11.1,508.0,580.67,469.03
2018,1,23,11,15,873.0,82.0,1.5,11.25,525.0,584.57,470.4
2018,1,23,11,30,880.0,83.0,1.4,11.4,542.0,585.58,469.51
2018,1,23,11,45,884.5,83.0,1.3,11.55,551.5,581.21,464.45
2018,1,23,12,0,889.0,83.0,1.2,11.7,561.0,573.27,456.6
2018,1,23,12,15,850.5,91.0,1.1,11.8,549.5,548.95,436.18
2018,1,23,12,30,812.0,99.0,1.0,11.9,538.0,522.23,413.99
2018,1,23,12,45,744.0,113.5,0.9,12.0,513.0,485.26,383.84
2018,1,23,13,0,676.0,128.0,0.8,12.1,488.0,448.96,354.16
2018,1,23,13,15,709.5,115.0,0.8,12.15,484.5,432.83,340.33
2018,1,23,13,30,743.0,102.0,0.8,12.2,481.0,413.2,323.0
2018,1,23,13,45,801.5,88.5,0.8,12.25,482.5,400.74,310.13
2018,1,23,14,0,860.0,75.0,0.8,12.3,484.0,381.4,290.89
2018,1,23,14,15,802.5,80.0,0.85,12.3,444.5,335.99,252.67
2018,1,23,14,30,745.0,85.0,0.9,12.3,405.0,292.9,216.12
2018,1,23,14,45,705.5,82.5,0.95,12.25,367.0,247.72,177.31
2018,1,23,15,0,666.0,80.0,1.0,12.2,329.0,206.53,141.83
2018,1,23,15,15,594.5,82.0,1.0,12.2,287.0,166.32,109.27
2018,1,23,15,30,523.0,84.0,1.0,12.2,245.0,131.57,83.23
2018,1,23,15,45,417.5,81.5,0.95,11.75,198.5,95.67,60.38
2018,1,23,16,0,312.0,79.0,0.9,11.3,152.0,68.68,47.25
2018,1,23,16,15,272.0,65.5,0.95,11.0,119.5,48.7,38.05
2018,1,23,16,30,232.0,52.0,1.0,10.7,87.0,39.42,29.33
2018,1,23,16,45,179.5,38.0,1.05,10.45,59.5,29.34,19.44
2018,1,23,17,0,127.0,24.0,1.1,10.2,32.0,18.84,3.5
2018,1,23,17,15,74.0,13.5,1.15,10.05,17.0,13.27,0.0
2018,1,23,17,30,21.0,3.0,1.2,9.9,2.0,0.0,0.0
2018,1,23,17,45,10.5,1.5,1.25,9.8,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,24,7,15,6.5,3.0,2.9,9.5,3.0,0.0,0.0
2018,1,24,7,30,13.0,6.0,3.0,9.8,6.0,9.19,0.0
2018,1,24,7,45,6.5,11.5,3.1,10.05,11.5,13.07,0.0
2018,1,24,8,0,0.0,17.0,3.2,10.3,17.0,16.4,7.7
2018,1,24,8,15,0.0,23.5,3.3,10.5,23.5,22.68,13.57
2018,1,24,8,30,0.0,30.0,3.4,10.7,30.0,28.96,19.22
2018,1,24,8,45,0.0,36.0,3.55,10.9,36.0,34.75,24.37
2018,1,24,9,0,0.0,42.0,3.7,11.1,42.0,40.56,29.44
2018,1,24,9,15,1.0,61.5,3.85,11.25,62.0,59.92,46.11
2018,1,24,9,30,2.0,81.0,4.0,11.4,82.0,79.98,63.22
2018,1,24,9,45,1.0,73.5,4.1,11.55,74.0,71.63,55.95
2018,1,24,10,0,0.0,66.0,4.2,11.7,66.0,63.79,49.12
2018,1,24,10,15,0.0,69.0,4.3,11.75,69.0,66.7,51.5
2018,1,24,10,30,0.0,72.0,4.4,11.8,72.0,69.61,53.86
2018,1,24,10,45,0.0,85.5,4.5,11.9,85.5,82.73,64.85
2018,1,24,11,0,0.0,99.0,4.6,12.0,99.0,95.98,75.89
2018,1,24,11,15,0.0,94.0,4.6,12.0,94.0,91.02,71.61
2018,1,24,11,30,0.0,89.0,4.6,12.0,89.0,86.11,67.41
2018,1,24,11,45,0.0,85.5,4.6,12.0,85.5,82.71,64.5
2018,1,24,12,0,0.0,82.0,4.6,12.0,82.0,79.32,61.62
2018,1,24,12,15,0.0,69.5,4.6,11.95,69.5,67.21,51.41
2018,1,24,12,30,0.0,57.0,4.6,11.9,57.0,55.1,41.2
2018,1,24,12,45,0.0,45.0,4.55,11.85,45.0,43.49,31.38
2018,1,24,13,0,0.0,33.0,4.5,11.8,33.0,31.88,21.54
2018,1,24,13,15,0.0,48.0,4.45,11.75,48.0,46.39,33.91
2018,1,24,13,30,0.0,63.0,4.4,11.7,63.0,60.9,46.27
2018,1,24,13,45,0.0,56.5,4.35,11.65,56.5,54.61,40.99
2018,1,24,14,0,0.0,50.0,4.3,11.6,50.0,48.31,35.7
2018,1,24,14,15,4.0,54.5,4.2,11.45,56.0,53.98,40.55
2018,1,24,14,30,8.0,59.0,4.1,11.3,62.0,59.36,45.12
2018,1,24,14,45,8.0,64.5,4.0,11.15,67.5,64.36,49.46
2018,1,24,15,0,8.0,70.0,3.9,11.0,73.0,69.36,53.8
2018,1,24,15,15,4.0,56.0,3.9,11.0,57.5,54.78,41.51
2018,1,24,15,30,0.0,42.0,3.9,11.0,42.0,40.56,29.47
2018,1,24,15,45,0.0,34.5,3.95,10.5,34.5,33.3,23.25
2018,1,24,16,0,0.0,27.0,4.0,10.0,27.0,26.05,16.95
2018,1,24,16,15,0.0,22.0,3.8,9.7,22.0,21.22,13.54
2018,1,24,16,30,0.0,17.0,3.6,9.4,17.0,16.39,9.0
2018,1,24,16,45,2.0,12.5,3.4,9.15,12.5,12.05,4.76
2018,1,24,17,0,4.0,8.0,3.2,8.9,8.0,7.77,0.0
2018,1,24,17,15,4.0,4.5,3.05,8.8,4.5,4.42,0.0
2018,1,24,17,30,4.0,1.0,2.9,8.7,1.0,0.0,0.0
2018,1,24,17,45,2.0,0.5,2.75,8.6,0.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,25,7,15,31.5,7.0,2.25,8.3,7.5,0.0,0.0
2018,1,25,7,30,63.0,14.0,2.2,8.6,15.0,29.88,0.0
2018,1,25,7,45,186.5,27.5,2.15,8.9,45.0,97.26,38.94
2018,1,25,8,0,310.0,41.0,2.1,9.2,75.0,164.02,121.4
2018,1,25,8,15,408.0,49.5,2.2,9.45,115.5,218.25,171.0
2018,1,25,8,30,506.0,58.0,2.3,9.7,156.0,279.52,224.71
2018,1,25,8,45,486.5,69.0,2.4,9.95,182.0,297.89,243.38
2018,1,25,9,0,467.0,80.0,2.5,10.2,208.0,311.66,257.09
2018,1,25,9,15,454.5,94.5,2.6,10.4,235.0,332.22,275.33
2018,1,25,9,30,442.0,109.0,2.7,10.6,262.0,350.63,291.01
2018,1,25,9,45,543.5,105.5,2.8,10.8,313.5,409.28,339.34
2018,1,25,10,0,645.0,102.0,2.9,11.0,365.0,467.85,386.67
2018,1,25,10,15,672.0,105.0,3.05,11.1,397.0,493.06,406.76
2018,1,25,10,30,699.0,108.0,3.2,11.2,429.0,516.65,425.43
2018,1,25,10,45,727.0,108.0,3.3,11.3,457.0,535.72,440.28
2018,1,25,11,0,755.0,108.0,3.4,11.4,485.0,552.67,453.26
2018,1,25,11,15,719.5,121.5,3.5,11.4,490.5,545.02,446.44
2018,1,25,11,30,684.0,135.0,3.6,11.4,496.0,534.73,437.57
2018,1,25,11,45,517.5,139.5,3.7,11.45,415.5,439.44,361.01
2018,1,25,12,0,351.0,144.0,3.8,11.5,335.0,343.06,282.41
2018,1,25,12,15,279.0,161.0,3.85,11.4,313.0,312.1,256.48
2018,1,25,12,30,207.0,178.0,3.9,11.3,291.0,285.15,233.54
2018,1,25,12,45,212.5,190.5,3.9,11.25,306.0,294.46,240.7
2018,1,25,13,0,218.0,203.0,3.9,11.2,321.0,302.59,246.72
2018,1,25,13,15,192.5,164.5,3.9,11.15,266.5,247.0,201.12
2018,1,25,13,30,167.0,126.0,3.9,11.1,212.0,192.79,156.28
2018,1,25,13,45,488.5,108.5,3.9,11.05,347.5,298.8,240.41
2018,1,25,14,0,810.0,91.0,3.9,11.0,483.0,384.78,302.96
2018,1,25,14,15,785.0,91.0,3.85,10.9,453.5,346.66,268.31
2018,1,25,14,30,760.0,91.0,3.8,10.8,424.0,306.34,231.9
2018,1,25,14,45,750.0,86.0,3.75,10.75,393.5,267.61,196.07
2018,1,25,15,0,740.0,81.0,3.7,10.7,363.0,228.32,159.77
2018,1,25,15,15,708.5,77.5,3.7,10.7,325.0,186.29,122.81
2018,1,25,15,30,677.0,74.0,3.7,10.7,287.0,145.96,89.31
2018,1,25,15,45,633.0,68.0,3.4,10.3,245.5,104.38,59.11
2018,1,25,16,0,589.0,62.0,3.1,9.9,204.0,66.23,37.84
2018,1,25,16,15,518.0,55.5,3.0,9.65,162.0,40.32,30.78
2018,1,25,16,30,447.0,49.0,2.9,9.4,120.0,37.39,27.76
2018,1,25,16,45,331.0,40.0,2.8,9.2,83.0,31.97,22.08
2018,1,25,17,0,215.0,31.0,2.7,9.0,46.0,24.64,10.04
2018,1,25,17,15,112.5,16.5,2.65,8.85,24.0,16.22,0.0
2018,1,25,17,30,10.0,2.0,2.6,8.7,2.0,0.0,0.0
2018,1,25,17,45,5.0,1.0,2.6,8.6,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,26,7,15,66.0,7.0,1.1,7.6,8.5,0.0,0.0
2018,1,26,7,30,132.0,14.0,1.1,7.8,17.0,47.84,0.0
2018,1,26,7,45,284.0,24.0,1.1,8.0,50.0,122.49,55.52
2018,1,26,8,0,436.0,34.0,1.1,8.2,83.0,198.62,147.3
2018,1,26,8,15,525.0,40.0,1.1,8.5,125.0,252.39,197.16
2018,1,26,8,30,614.0,46.0,1.1,8.8,167.0,308.43,246.62
2018,1,26,8,45,669.0,50.0,1.15,9.1,210.5,354.78,287.47
2018,1,26,9,0,724.0,54.0,1.2,9.4,254.0,402.38,328.08
2018,1,26,9,15,758.5,57.0,1.15,9.55,295.0,439.77,359.24
2018,1,26,9,30,793.0,60.0,1.1,9.7,336.0,476.55,388.86
2018,1,26,9,45,816.5,61.5,1.1,9.9,372.0,504.9,411.29
2018,1,26,10,0,840.0,63.0,1.1,10.1,408.0,531.57,431.84
2018,1,26,10,15,855.5,65.0,1.05,10.3,439.0,550.12,445.37
2018,1,26,10,30,871.0,67.0,1.0,10.5,470.0,568.73,458.51
2018,1,26,10,45,860.0,73.5,0.95,10.65,488.5,576.48,462.98
2018,1,26,11,0,849.0,80.0,0.9,10.8,507.0,579.04,463.52
2018,1,26,11,15,860.5,80.0,0.9,10.85,525.5,584.68,467.11
2018,1,26,11,30,872.0,80.0,0.9,10.9,544.0,586.2,467.49
2018,1,26,11,45,883.0,78.5,0.9,10.95,555.5,584.48,465.36
2018,1,26,12,0,894.0,77.0,0.9,11.0,567.0,579.78,460.88
2018,1,26,12,15,846.5,91.0,0.95,11.0,556.5,556.35,442.35
2018,1,26,12,30,799.0,105.0,1.0,11.0,546.0,530.59,422.02
2018,1,26,12,45,815.0,99.0,1.0,11.0,545.0,516.23,410.09
2018,1,26,13,0,831.0,93.0,1.0,11.0,544.0,498.86,395.37
2018,1,26,13,15,808.0,96.0,1.05,10.9,526.0,469.21,371.28
2018,1,26,13,30,785.0,99.0,1.1,10.8,508.0,438.46,345.9
2018,1,26,13,45,685.0,117.5,1.15,10.75,464.5,388.85,305.83
2018,1,26,14,0,585.0,136.0,1.2,10.7,421.0,344.84,270.09
2018,1,26,14,15,458.0,152.5,1.25,10.6,368.0,293.95,229.48
2018,1,26,14,30,331.0,169.0,1.3,10.5,315.0,252.97,197.46
2018,1,26,14,45,254.5,164.5,1.3,10.35,272.0,213.77,166.34
2018,1,26,15,0,178.0,160.0,1.3,10.2,229.0,182.51,142.35
2018,1,26,15,15,171.0,141.0,1.3,10.2,201.5,155.33,119.48
2018,1,26,15,30,164.0,122.0,1.3,10.2,174.0,128.74,97.35
2018,1,26,15,45,185.0,105.0,1.35,9.8,156.0,103.45,75.98
2018,1,26,16,0,206.0,88.0,1.4,9.4,138.0,79.27,57.67
2018,1,26,16,15,145.0,67.5,1.45,9.2,99.5,53.72,42.93
2018,1,26,16,30,84.0,47.0,1.5,9.0,61.0,41.02,31.12
2018,1,26,16,45,47.5,30.5,1.6,8.75,38.0,27.32,18.22
2018,1,26,17,0,11.0,14.0,1.7,8.5,15.0,13.62,3.74
2018,1,26,17,15,5.5,7.5,1.75,8.35,8.0,7.37,0.0
2018,1,26,17,30,0.0,1.0,1.8,8.2,1.0,0.0,0.0
2018,1,26,17,45,0.0,0.5,1.85,8.0,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,27,7,15,25.0,5.0,0.6,8.7,5.5,0.0,0.0
2018,1,27,7,30,50.0,10.0,0.6,8.9,11.0,22.86,0.0
2018,1,27,7,45,116.5,25.0,0.6,9.05,36.0,74.88,35.93
2018,1,27,8,0,183.0,40.0,0.6,9.2,61.0,121.6,90.55
2018,1,27,8,15,371.5,43.5,0.6,9.5,110.0,201.04,157.23
2018,1,27,8,30,560.0,47.0,0.6,9.8,159.0,292.21,232.73
2018,1,27,8,45,627.0,50.5,0.6,10.05,203.5,339.2,272.93
2018,1,27,9,0,694.0,54.0,0.6,10.3,248.0,390.83,315.83
2018,1,27,9,15,736.0,56.0,0.65,10.6,289.5,430.15,348.15
2018,1,27,9,30,778.0,58.0,0.7,10.9,331.0,469.28,379.47
2018,1,27,9,45,799.5,61.0,0.7,11.25,367.0,498.11,401.61
2018,1,27,10,0,821.0,64.0,0.7,11.6,403.0,525.24,421.87
2018,1,27,10,15,824.5,68.0,0.75,11.8,430.5,541.45,434.04
2018,1,27,10,30,828.0,72.0,0.8,12.0,458.0,555.04,444.04
2018,1,27,10,45,847.5,71.5,0.85,12.2,484.0,568.28,453.79
2018,1,27,11,0,867.0,71.0,0.9,12.4,510.0,581.16,463.01
2018,1,27,11,15,876.5,71.5,0.95,12.6,528.0,586.59,466.47
2018,1,27,11,30,886.0,72.0,1.0,12.8,546.0,589.13,467.73
2018,1,27,11,45,848.0,84.0,1.1,12.95,544.5,574.59,456.25
2018,1,27,12,0,810.0,96.0,1.2,13.1,543.0,556.34,441.98
2018,1,27,12,15,690.5,132.5,1.25,13.2,514.5,515.84,409.8
2018,1,27,12,30,571.0,169.0,1.3,13.3,486.0,473.85,376.47
2018,1,27,12,45,507.5,184.0,1.35,13.4,464.0,442.92,351.89
2018,1,27,13,0,444.0,199.0,1.4,13.5,442.0,412.68,327.6
2018,1,27,13,15,484.0,181.5,1.4,13.55,440.5,401.32,318.0
2018,1,27,13,30,524.0,164.0,1.4,13.6,439.0,386.79,305.29
2018,1,27,13,45,694.5,117.0,1.45,13.6,467.0,394.94,308.9
2018,1,27,14,0,865.0,70.0,1.5,13.6,495.0,393.61,303.05
2018,1,27,14,15,838.5,71.5,1.55,13.55,465.0,352.43,267.26
2018,1,27,14,30,812.0,73.0,1.6,13.5,435.0,313.21,232.59
2018,1,27,14,45,776.0,73.0,1.6,13.45,398.0,270.39,194.87
2018,1,27,15,0,740.0,73.0,1.6,13.4,361.0,228.99,158.4
2018,1,27,15,15,657.0,77.0,1.6,13.4,313.5,181.89,119.88
2018,1,27,15,30,574.0,81.0,1.6,13.4,266.0,143.34,90.35
2018,1,27,15,45,561.0,70.5,1.45,12.8,231.0,104.81,60.87
2018,1,27,16,0,548.0,60.0,1.3,12.2,196.0,66.98,37.21
2018,1,27,16,15,476.5,54.0,1.4,11.75,155.5,38.4,28.87
2018,1,27,16,30,405.0,48.0,1.5,11.3,115.0,35.82,26.27
2018,1,27,16,45,324.0,37.5,1.55,10.85,80.5,28.87,19.49
2018,1,27,17,0,243.0,27.0,1.6,10.4,46.0,21.57,9.98
2018,1,27,17,15,132.0,15.5,1.65,10.3,25.0,15.24,0.0
2018,1,27,17,30,21.0,4.0,1.7,10.2,4.0,0.0,0.0
2018,1,27,17,45,10.5,2.0,1.8,10.1,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,28,7,15,74.5,7.5,2.05,7.9,9.5,0.0,0.0
2018,1,28,7,30,149.0,15.0,2.1,8.4,19.0,53.94,0.0
2018,1,28,7,45,286.5,25.0,2.15,8.9,51.5,127.07,67.68
2018,1,28,8,0,424.0,35.0,2.2,9.4,84.0,198.18,148.51
2018,1,28,8,15,532.0,40.0,2.25,9.8,129.5,258.07,202.77
2018,1,28,8,30,640.0,45.0,2.3,10.2,175.0,321.75,258.58
2018,1,28,8,45,685.5,50.0,2.35,10.6,218.0,366.2,298.16
2018,1,28,9,0,731.0,55.0,2.4,11.0,261.0,411.41,337.08
2018,1,28,9,15,772.5,57.0,2.35,11.4,304.0,451.61,370.61
2018,1,28,9,30,814.0,59.0,2.3,11.8,347.0,491.5,402.8
2018,1,28,9,45,840.0,60.0,2.3,12.2,384.5,518.75,424.4
2018,1,28,10,0,866.0,61.0,2.3,12.6,422.0,546.98,446.12
2018,1,28,10,15,882.0,62.5,2.25,12.95,453.5,568.26,461.78
2018,1,28,10,30,898.0,64.0,2.2,13.3,485.0,587.11,475.19
2018,1,28,10,45,909.0,65.0,2.15,13.65,510.0,599.91,483.68
2018,1,28,11,0,920.0,66.0,2.1,14.0,535.0,609.86,489.8
2018,1,28,11,15,928.0,66.5,2.1,14.25,553.5,614.57,492.24
2018,1,28,11,30,936.0,67.0,2.1,14.5,572.0,616.22,492.28
2018,1,28,11,45,940.5,67.5,2.1,14.75,582.5,612.74,488.35
2018,1,28,12,0,945.0,68.0,2.1,15.0,593.0,606.14,481.98
2018,1,28,12,15,945.5,68.5,2.1,15.2,595.5,594.21,471.54
2018,1,28,12,30,946.0,69.0,2.1,15.4,598.0,579.29,458.68
2018,1,28,12,45,943.5,69.0,2.15,15.55,592.5,559.37,442.12
2018,1,28,13,0,941.0,69.0,2.2,15.7,587.0,536.73,423.13
2018,1,28,13,15,935.5,69.0,2.15,15.8,574.0,510.05,400.37
2018,1,28,13,30,930.0,69.0,2.1,15.9,561.0,481.03,375.34
2018,1,28,13,45,921.0,68.0,2.1,16.0,540.0,447.41,346.41
2018,1,28,14,0,912.0,67.0,2.1,16.1,519.0,412.01,315.42
2018,1,28,14,15,898.5,66.0,2.05,16.0,491.0,373.44,281.46
2018,1,28,14,30,885.0,65.0,2.0,15.9,463.0,333.8,245.99
2018,1,28,14,45,846.5,63.5,1.95,15.8,421.5,286.13,204.37
2018,1,28,15,0,808.0,62.0,1.9,15.7,380.0,237.04,161.65
2018,1,28,15,15,650.5,78.5,1.9,15.7,318.0,184.51,121.54
2018,1,28,15,30,493.0,95.0,1.9,15.7,256.0,146.8,95.99
2018,1,28,15,45,363.0,94.5,1.65,14.85,204.5,109.45,72.04
2018,1,28,16,0,233.0,94.0,1.4,14.0,153.0,86.95,61.71
2018,1,28,16,15,197.0,78.0,1.45,13.6,121.0,61.45,49.06
2018,1,28,16,30,161.0,62.0,1.5,13.2,89.0,49.65,38.25
2018,1,28,16,45,120.5,46.0,1.5,12.75,63.0,37.47,26.82
2018,1,28,17,0,80.0,30.0,1.5,12.3,37.0,24.9,13.04
2018,1,28,17,15,56.5,17.0,1.5,12.15,20.5,16.71,0.0
2018,1,28,17,30,33.0,4.0,1.5,12.0,4.0,0.0,0.0
2018,1,28,17,45,16.5,2.0,1.5,11.8,2.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,1,29,7,15,0.0,2.0,2.8,8.95,2.0,0.0,0.0
2018,1,29,7,30,0.0,4.0,2.8,9.2,4.0,3.93,0.0
2018,1,29,7,45,0.0,9.5,2.85,9.45,9.5,9.16,0.34
2018,1,29,8,0,0.0,15.0,2.9,9.7,15.0,14.46,6.38
2018,1,29,8,15,0.0,20.5,2.9,10.0,20.5,19.77,11.24
2018,1,29,8,30,0.0,26.0,2.9,10.3,26.0,25.09,16.0
2018,1,29,8,45,0.0,34.5,2.85,10.6,34.5,33.3,23.2
2018,1,29,9,0,0.0,43.0,2.8,10.9,43.0,41.52,30.33
2018,1,29,9,15,0.0,66.0,2.7,11.3,66.0,63.86,49.47
2018,1,29,9,30,0.0,89.0,2.6,11.7,89.0,87.05,69.08
2018,1,29,9,45,31.0,128.5,2.5,12.1,141.5,147.91,120.46
2018,1,29,10,0,62.0,168.0,2.4,12.5,194.0,207.14,169.35
2018,1,29,10,15,67.0,182.0,2.35,12.85,212.0,224.22,182.71
2018,1,29,10,30,72.0,196.0,2.3,13.2,230.0,241.11,195.88
2018,1,29,10,45,41.5,185.0,2.2,13.5,205.0,210.71,170.15
2018,1,29,11,0,11.0,174.0,2.1,13.8,180.0,177.14,141.93
2018,1,29,11,15,25.0,194.5,2.1,13.9,208.0,205.4,164.96
2018,1,29,11,30,39.0,215.0,2.1,14.0,236.0,236.62,189.98
2018,1,29,11,45,40.0,218.0,2.05,14.1,240.0,238.8,191.35
2018,1,29,12,0,41.0,221.0,2.0,14.2,244.0,240.83,192.72
2018,1,29,12,15,70.5,236.0,1.9,14.1,275.5,270.34,216.46
2018,1,29,12,30,100.0,251.0,1.8,14.0,307.0,298.46,238.68
2018,1,29,12,45,147.0,251.0,1.7,13.9,333.0,320.87,256.34
2018,1,29,13,0,194.0,251.0,1.6,13.8,359.0,339.09,270.37
2018,1,29,13,15,266.0,233.5,1.6,13.85,377.5,350.35,278.83
2018,1,29,13,30,338.0,216.0,1.6,13.9,396.0,356.51,282.74
2018,1,29,13,45,268.5,217.5,1.6,14.0,357.0,316.4,250.49
2018,1,29,14,0,199.0,219.0,1.6,14.1,318.0,280.78,222.17
2018,1,29,14,15,198.0,207.0,1.6,14.05,301.0,260.53,205.53
2018,1,29,14,30,197.0,195.0,1.6,14.0,284.0,240.0,188.37
2018,1,29,14,45,188.0,181.0,1.55,14.0,261.0,215.32,167.82
2018,1,29,15,0,179.0,167.0,1.5,14.0,238.0,191.11,147.61
2018,1,29,15,15,110.5,148.0,1.5,14.0,190.5,152.21,117.84
2018,1,29,15,30,42.0,129.0,1.5,14.0,143.0,122.23,95.91
2018,1,29,15,45,24.0,106.0,1.35,13.5,114.0,97.74,76.51
2018,1,29,16,0,6.0,83.0,1.2,13.0,85.0,77.47,60.33
2018,1,29,16,15,3.0,66.0,1.25,12.7,67.0,61.46,49.31
2018,1,29,16,30,0.0,49.0,1.3,12.4,49.0,46.27,35.45
2018,1,29,16,45,0.0,35.5,1.3,12.05,35.5,33.82,23.85
2018,1,29,17,0,0.0,22.0,1.3,11.7,22.0,21.24,10.87
2018,1,29,17,15,6.0,12.0,1.3,11.65,12.0,11.8,0.0
2018,1,29,17,30,12.0,2.0,1.3,11.6,2.0,1.97,0.0
2018,1,29,17,45,6.0,1.0,1.35,11.55,1.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,30,7,15,27.5,6.5,1.75,8.9,7.5,0.0,0.0
2018,1,30,7,30,55.0,13.0,1.8,9.3,15.0,27.54,0.0
2018,1,30,7,45,87.0,28.5,1.85,9.65,37.0,67.56,38.77
2018,1,30,8,0,119.0,44.0,1.9,10.0,59.0,99.98,75.09
2018,1,30,8,15,155.0,60.5,1.9,10.3,88.0,135.13,106.72
2018,1,30,8,30,191.0,77.0,1.9,10.6,117.0,172.24,139.41
2018,1,30,8,45,216.5,93.5,1.9,10.9,148.5,206.38,169.16
2018,1,30,9,0,242.0,110.0,1.9,11.2,180.0,241.29,198.91
2018,1,30,9,15,333.0,115.0,1.85,11.5,226.5,302.29,249.54
2018,1,30,9,30,424.0,120.0,1.8,11.8,273.0,360.96,297.26
2018,1,30,9,45,490.0,121.0,1.75,12.15,315.0,404.32,331.74
2018,1,30,10,0,556.0,122.0,1.7,12.5,357.0,451.11,368.19
2018,1,30,10,15,652.5,109.5,1.65,12.8,405.0,499.02,405.24
2018,1,30,10,30,749.0,97.0,1.6,13.1,453.0,546.65,441.26
2018,1,30,10,45,829.0,83.5,1.55,13.4,496.5,581.99,467.21
2018,1,30,11,0,909.0,70.0,1.5,13.7,540.0,614.73,490.79
2018,1,30,11,15,908.5,72.5,1.45,14.0,555.5,616.63,490.36
2018,1,30,11,30,908.0,75.0,1.4,14.3,571.0,615.51,487.85
2018,1,30,11,45,872.0,86.0,1.35,14.55,569.5,600.61,474.82
2018,1,30,12,0,836.0,97.0,1.3,14.8,568.0,581.84,459.03
2018,1,30,12,15,859.5,91.5,1.25,15.05,577.5,577.47,454.35
2018,1,30,12,30,883.0,86.0,1.2,15.3,587.0,569.68,446.79
2018,1,30,12,45,898.5,80.0,1.15,15.5,586.0,554.27,433.42
2018,1,30,13,0,914.0,74.0,1.1,15.7,585.0,535.61,417.38
2018,1,30,13,15,893.0,76.0,1.15,15.85,565.5,504.03,392.01
2018,1,30,13,30,872.0,78.0,1.2,16.0,546.0,470.99,365.06
2018,1,30,13,45,870.0,74.0,1.25,16.1,526.5,439.01,338.3
2018,1,30,14,0,868.0,70.0,1.3,16.2,507.0,404.98,309.16
2018,1,30,14,15,874.5,67.5,1.35,16.1,487.5,373.44,281.15
2018,1,30,14,30,881.0,65.0,1.4,16.0,468.0,339.44,250.3
2018,1,30,14,45,860.5,64.0,1.5,15.9,434.0,297.0,212.83
2018,1,30,15,0,840.0,63.0,1.6,15.8,400.0,251.62,172.7
2018,1,30,15,15,809.0,61.0,1.6,15.8,359.5,206.3,133.19
2018,1,30,15,30,778.0,59.0,1.6,15.8,319.0,162.44,96.44
2018,1,30,15,45,732.0,54.0,1.65,15.05,273.0,116.16,61.81
2018,1,30,16,0,686.0,49.0,1.7,14.3,227.0,73.35,35.64
2018,1,30,16,15,553.0,50.0,1.8,13.8,176.0,36.27,26.78
2018,1,30,16,30,420.0,51.0,1.9,13.3,125.0,37.81,27.91
2018,1,30,16,45,321.5,41.0,2.0,12.85,88.0,31.47,21.79
2018,1,30,17,0,223.0,31.0,2.1,12.4,51.0,24.09,13.48
2018,1,30,17,15,141.5,19.0,2.15,12.2,29.0,15.08,0.0
2018,1,30,17,30,60.0,7.0,2.2,12.0,7.0,6.88,0.0
2018,1,30,17,45,30.0,3.5,2.25,11.75,3.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,31,7,15,112.5,8.5,1.85,9.3,12.5,0.0,0.0
2018,1,31,7,30,225.0,17.0,1.7,9.7,25.0,77.74,0.0
2018,1,31,7,45,335.5,26.0,1.6,10.15,58.0,148.05,91.48
2018,1,31,8,0,446.0,35.0,1.5,10.6,91.0,209.8,158.41
2018,1,31,8,15,530.5,41.5,1.45,10.85,134.5,264.26,207.68
2018,1,31,8,30,615.0,48.0,1.4,11.1,178.0,320.94,257.26
2018,1,31,8,45,623.5,57.5,1.3,11.3,214.5,356.01,288.46
2018,1,31,9,0,632.0,67.0,1.2,11.5,251.0,387.38,315.32
2018,1,31,9,15,610.0,80.0,1.25,11.8,279.0,405.94,331.25
2018,1,31,9,30,588.0,93.0,1.3,12.1,307.0,421.37,343.93
2018,1,31,9,45,665.5,89.5,1.3,12.35,355.0,469.98,382.35
2018,1,31,10,0,743.0,86.0,1.3,12.6,403.0,519.17,420.11
2018,1,31,10,15,821.0,75.5,1.35,12.95,449.5,559.94,451.07
2018,1,31,10,30,899.0,65.0,1.4,13.3,496.0,598.94,480.23
2018,1,31,10,45,908.5,66.0,1.45,13.6,520.5,611.1,488.46
2018,1,31,11,0,918.0,67.0,1.5,13.9,545.0,620.39,494.62
2018,1,31,11,15,925.0,67.5,1.5,14.2,563.0,624.69,496.6
2018,1,31,11,30,932.0,68.0,1.5,14.5,581.0,625.93,496.24
2018,1,31,11,45,931.5,69.5,1.45,14.75,590.0,620.71,490.7
2018,1,31,12,0,931.0,71.0,1.4,15.0,599.0,612.44,482.85
2018,1,31,12,15,820.0,103.0,1.45,15.2,569.5,570.36,449.69
2018,1,31,12,30,709.0,135.0,1.5,15.4,540.0,526.74,415.4
2018,1,31,12,45,736.5,124.0,1.5,15.65,541.5,515.09,405.7
2018,1,31,13,0,764.0,113.0,1.5,15.9,543.0,500.27,392.99
2018,1,31,13,15,761.0,110.0,1.45,16.0,530.0,475.19,372.06
2018,1,31,13,30,758.0,107.0,1.4,16.1,517.0,448.18,349.33
2018,1,31,13,45,762.5,101.0,1.4,16.2,500.5,421.22,326.29
2018,1,31,14,0,767.0,95.0,1.4,16.3,484.0,390.78,299.95
2018,1,31,14,15,774.5,87.0,1.4,16.25,462.0,357.43,270.77
2018,1,31,14,30,782.0,79.0,1.4,16.2,440.0,321.9,239.06
2018,1,31,14,45,772.0,74.0,1.4,16.15,409.0,282.17,203.73
2018,1,31,15,0,762.0,69.0,1.4,16.1,378.0,241.81,167.56
2018,1,31,15,15,765.0,63.0,1.4,16.1,347.5,202.64,132.01
2018,1,31,15,30,768.0,57.0,1.4,16.1,317.0,162.06,96.46
2018,1,31,15,45,678.0,59.0,1.5,15.3,266.5,117.83,65.09
2018,1,31,16,0,588.0,61.0,1.6,14.5,216.0,78.09,41.85
2018,1,31,16,15,519.0,55.0,1.65,14.05,173.0,42.32,32.14
2018,1,31,16,30,450.0,49.0,1.7,13.6,130.0,35.7,26.05
2018,1,31,16,45,373.5,40.5,1.8,13.15,94.5,30.73,21.19
2018,1,31,17,0,297.0,32.0,1.9,12.7,59.0,25.61,15.06
2018,1,31,17,15,183.0,20.0,1.95,12.45,33.5,16.5,0.0
2018,1,31,17,30,69.0,8.0,2.0,12.2,8.0,7.86,0.0
2018,1,31,17,45,34.5,4.0,2.05,12.0,4.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,1,7,15,38.0,7.5,1.45,10.4,9.0,0.0,0.0
2018,2,1,7,30,76.0,15.0,1.5,10.8,18.0,35.58,0.0
2018,2,1,7,45,180.0,28.5,1.5,11.25,48.0,103.61,65.65
2018,2,1,8,0,284.0,42.0,1.5,11.7,78.0,161.5,122.42
2018,2,1,8,15,298.0,57.0,1.45,12.0,108.5,192.68,152.0
2018,2,1,8,30,312.0,72.0,1.4,12.3,139.0,224.09,180.45
