Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,8,45,380.5,80.5,1.3,12.6,180.0,272.52,221.58
2018,2,1,9,0,449.0,89.0,1.2,12.9,221.0,324.08,264.15
2018,2,1,9,15,513.5,93.0,1.2,13.3,265.0,373.61,304.17
2018,2,1,9,30,578.0,97.0,1.2,13.7,309.0,422.63,342.82
2018,2,1,9,45,683.0,86.0,1.15,14.05,361.5,478.19,385.84
2018,2,1,10,0,788.0,75.0,1.1,14.4,414.0,533.98,427.88
2018,2,1,10,15,705.5,100.5,1.15,14.8,420.5,524.97,419.37
2018,2,1,10,30,623.0,126.0,1.2,15.2,427.0,509.5,406.32
2018,2,1,10,45,635.0,129.5,1.25,15.6,450.0,523.1,416.06
2018,2,1,11,0,647.0,133.0,1.3,16.0,473.0,534.62,423.82
2018,2,1,11,15,677.0,129.5,1.35,16.3,495.5,547.5,432.91
2018,2,1,11,30,707.0,126.0,1.4,16.6,518.0,558.05,440.11
2018,2,1,11,45,731.0,121.5,1.45,16.85,533.0,561.43,441.97
2018,2,1,12,0,755.0,117.0,1.5,17.1,548.0,562.11,441.74
2018,2,1,12,15,780.0,111.0,1.5,17.3,558.0,559.08,438.47
2018,2,1,12,30,805.0,105.0,1.5,17.5,568.0,553.08,432.81
2018,2,1,12,45,837.0,93.5,1.55,17.65,571.5,542.04,423.65
2018,2,1,13,0,869.0,82.0,1.6,17.8,575.0,527.92,411.8
2018,2,1,13,15,864.5,81.0,1.6,17.85,562.0,502.29,390.69
2018,2,1,13,30,860.0,80.0,1.6,17.9,549.0,474.46,367.52
2018,2,1,13,45,810.0,88.0,1.6,17.95,517.0,432.14,333.06
2018,2,1,14,0,760.0,96.0,1.6,18.0,485.0,392.04,299.92
2018,2,1,14,15,769.5,88.5,1.6,17.85,464.5,360.13,272.14
2018,2,1,14,30,779.0,81.0,1.6,17.7,444.0,325.89,241.65
2018,2,1,14,45,766.5,77.0,1.55,17.6,413.0,286.42,206.7
2018,2,1,15,0,754.0,73.0,1.5,17.5,382.0,246.52,171.13
2018,2,1,15,15,716.0,73.0,1.5,17.5,343.5,205.03,135.46
2018,2,1,15,30,678.0,73.0,1.5,17.5,305.0,162.93,100.6
2018,2,1,15,45,649.5,66.5,1.45,16.6,265.5,121.16,68.47
2018,2,1,16,0,621.0,60.0,1.4,15.7,226.0,81.35,42.57
2018,2,1,16,15,524.5,56.0,1.45,15.2,178.5,45.13,28.51
2018,2,1,16,30,428.0,52.0,1.5,14.7,131.0,38.18,28.14
2018,2,1,16,45,380.0,42.0,1.6,14.25,97.5,31.91,22.17
2018,2,1,17,0,332.0,32.0,1.7,13.8,64.0,25.34,15.08
2018,2,1,17,15,198.5,20.0,1.7,13.65,36.5,16.25,0.0
2018,2,1,17,30,65.0,8.0,1.7,13.5,9.0,7.86,0.0
2018,2,1,17,45,32.5,4.0,1.7,13.35,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,2,7,15,99.0,8.5,1.05,13.0,12.5,8.36,0.0
2018,2,2,7,30,198.0,17.0,1.1,13.2,25.0,71.58,0.0
2018,2,2,7,45,291.5,27.5,1.1,13.45,56.5,139.5,90.62
2018,2,2,8,0,385.0,38.0,1.1,13.7,88.0,194.47,146.42
2018,2,2,8,15,354.5,54.5,1.2,13.9,115.0,212.51,166.41
2018,2,2,8,30,324.0,71.0,1.3,14.1,142.0,229.01,183.26
2018,2,2,8,45,433.0,75.0,1.45,14.3,191.5,291.22,235.62
2018,2,2,9,0,542.0,79.0,1.6,14.5,241.0,361.92,293.75
2018,2,2,9,15,633.0,75.5,1.65,14.65,290.5,417.12,338.59
2018,2,2,9,30,724.0,72.0,1.7,14.8,340.0,473.05,383.17
2018,2,2,9,45,746.0,76.5,1.8,14.95,377.0,503.45,407.07
2018,2,2,10,0,768.0,81.0,1.9,15.1,414.0,532.27,429.41
2018,2,2,10,15,641.0,119.0,1.9,15.35,410.5,510.14,410.4
2018,2,2,10,30,514.0,157.0,1.9,15.6,407.0,477.65,383.5
2018,2,2,10,45,503.5,169.5,1.95,15.8,425.0,486.29,389.55
2018,2,2,11,0,493.0,182.0,2.0,16.0,443.0,492.88,393.65
2018,2,2,11,15,556.0,168.5,1.95,16.25,472.0,515.15,410.31
2018,2,2,11,30,619.0,155.0,1.9,16.5,501.0,537.79,426.8
2018,2,2,11,45,672.5,141.0,1.9,16.75,523.0,549.65,435.15
2018,2,2,12,0,726.0,127.0,1.9,17.0,545.0,558.48,441.11
2018,2,2,12,15,763.0,116.0,1.9,17.2,557.0,557.51,439.5
2018,2,2,12,30,800.0,105.0,1.9,17.4,569.0,553.64,435.56
2018,2,2,12,45,846.5,92.0,1.95,17.55,579.0,549.11,431.19
2018,2,2,13,0,893.0,79.0,2.0,17.7,589.0,540.91,423.63
2018,2,2,13,15,893.5,77.5,1.95,17.75,578.0,516.65,403.18
2018,2,2,13,30,894.0,76.0,1.9,17.8,567.0,489.86,380.46
2018,2,2,13,45,894.0,73.5,1.9,17.85,549.5,459.46,354.62
2018,2,2,14,0,894.0,71.0,1.9,17.9,532.0,426.78,326.35
2018,2,2,14,15,840.0,79.0,1.85,17.9,494.0,379.91,287.09
2018,2,2,14,30,786.0,87.0,1.8,17.9,456.0,336.92,250.52
2018,2,2,14,45,766.0,84.0,1.7,17.85,422.5,295.82,214.45
2018,2,2,15,0,746.0,81.0,1.6,17.8,389.0,254.91,178.29
2018,2,2,15,15,751.0,71.5,1.6,17.8,356.5,213.45,141.05
2018,2,2,15,30,756.0,62.0,1.6,17.8,324.0,170.49,103.46
2018,2,2,15,45,713.0,57.0,1.4,17.15,279.0,124.9,68.49
2018,2,2,16,0,670.0,52.0,1.2,16.5,234.0,82.55,41.05
2018,2,2,16,15,593.5,49.5,1.25,16.05,189.0,42.51,24.11
2018,2,2,16,30,517.0,47.0,1.3,15.6,144.0,33.45,23.91
2018,2,2,16,45,415.0,40.5,1.35,15.1,104.5,30.24,20.7
2018,2,2,17,0,313.0,34.0,1.4,14.6,65.0,27.08,16.72
2018,2,2,17,15,195.5,21.5,1.45,14.35,37.5,17.57,0.0
2018,2,2,17,30,78.0,9.0,1.5,14.1,10.0,8.85,0.0
2018,2,2,17,45,39.0,4.5,1.55,13.85,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,3,7,15,117.0,9.5,2.2,12.2,14.5,37.77,0.0
2018,2,3,7,30,234.0,19.0,2.2,12.6,29.0,84.25,0.0
2018,2,3,7,45,380.5,26.5,2.25,13.0,67.0,168.27,112.56
2018,2,3,8,0,527.0,34.0,2.3,13.4,105.0,238.77,180.9
2018,2,3,8,15,600.5,39.5,2.3,13.8,149.5,292.34,229.42
2018,2,3,8,30,674.0,45.0,2.3,14.2,194.0,349.39,279.25
2018,2,3,8,45,720.0,48.5,2.25,14.55,238.5,394.58,318.36
2018,2,3,9,0,766.0,52.0,2.2,14.9,283.0,440.52,356.66
2018,2,3,9,15,795.5,55.0,2.3,15.3,325.0,477.76,387.24
2018,2,3,9,30,825.0,58.0,2.4,15.7,367.0,514.1,416.22
2018,2,3,9,45,845.5,60.5,2.45,16.1,404.5,540.96,437.05
2018,2,3,10,0,866.0,63.0,2.5,16.5,442.0,568.72,457.97
2018,2,3,10,15,880.5,65.0,2.5,16.8,474.0,590.31,473.71
2018,2,3,10,30,895.0,67.0,2.5,17.1,506.0,609.41,487.25
2018,2,3,10,45,905.0,68.0,2.45,17.4,531.0,622.05,495.49
2018,2,3,11,0,915.0,69.0,2.4,17.7,556.0,631.82,501.42
2018,2,3,11,15,921.0,70.0,2.4,17.95,574.0,636.18,503.52
2018,2,3,11,30,927.0,71.0,2.4,18.2,592.0,637.48,503.27
2018,2,3,11,45,930.5,71.0,2.35,18.45,602.0,633.13,498.55
2018,2,3,12,0,934.0,71.0,2.3,18.7,612.0,625.69,491.48
2018,2,3,12,15,934.0,71.5,2.25,18.85,614.5,613.66,481.07
2018,2,3,12,30,934.0,72.0,2.2,19.0,617.0,598.65,468.32
2018,2,3,12,45,932.0,71.5,2.15,19.1,611.5,578.65,451.79
2018,2,3,13,0,930.0,71.0,2.1,19.2,606.0,555.92,432.95
2018,2,3,13,15,925.0,70.5,2.05,19.25,593.0,529.07,410.77
2018,2,3,13,30,920.0,70.0,2.0,19.3,580.0,499.87,386.37
2018,2,3,13,45,912.5,69.0,1.95,19.35,559.5,466.88,358.59
2018,2,3,14,0,905.0,68.0,1.9,19.4,539.0,432.01,328.75
2018,2,3,14,15,892.5,67.0,1.85,19.3,511.0,393.58,295.73
2018,2,3,14,30,880.0,66.0,1.8,19.2,483.0,354.0,261.11
2018,2,3,14,45,863.5,63.5,1.7,19.15,449.0,310.94,223.12
2018,2,3,15,0,847.0,61.0,1.6,19.1,415.0,267.52,184.52
2018,2,3,15,15,823.0,59.5,1.6,19.1,376.5,220.2,143.31
2018,2,3,15,30,799.0,58.0,1.6,19.1,338.0,176.65,106.23
2018,2,3,15,45,765.0,54.5,1.35,18.45,295.0,131.25,70.93
2018,2,3,16,0,731.0,51.0,1.1,17.8,252.0,88.17,42.64
2018,2,3,16,15,679.5,46.5,1.1,17.55,207.5,46.46,24.58
2018,2,3,16,30,628.0,42.0,1.1,17.3,163.0,31.69,22.21
2018,2,3,16,45,531.0,36.5,1.1,17.05,119.5,28.85,19.38
2018,2,3,17,0,434.0,31.0,1.1,16.8,76.0,23.87,14.12
2018,2,3,17,15,275.5,20.5,1.1,16.7,44.0,16.33,0.0
2018,2,3,17,30,117.0,10.0,1.1,16.6,12.0,9.83,0.0
2018,2,3,17,45,58.5,5.0,1.05,16.5,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,4,7,15,64.5,9.0,1.5,12.15,12.0,24.7,0.0
2018,2,4,7,30,129.0,18.0,1.5,12.5,24.0,64.6,0.0
2018,2,4,7,45,223.5,30.5,1.5,12.8,55.5,122.57,83.53
2018,2,4,8,0,318.0,43.0,1.5,13.1,87.0,178.3,136.11
2018,2,4,8,15,370.5,54.5,1.55,13.35,124.0,221.13,174.68
2018,2,4,8,30,423.0,66.0,1.6,13.6,161.0,269.66,216.93
2018,2,4,8,45,383.5,85.0,1.65,13.85,185.0,283.15,230.07
2018,2,4,9,0,344.0,104.0,1.7,14.1,209.0,294.65,240.49
2018,2,4,9,15,263.5,129.0,1.75,14.35,216.0,282.02,230.37
2018,2,4,9,30,183.0,154.0,1.8,14.6,223.0,264.93,215.91
2018,2,4,9,45,191.0,171.0,1.85,14.9,249.5,289.75,235.65
2018,2,4,10,0,199.0,188.0,1.9,15.2,276.0,314.1,254.52
2018,2,4,10,15,303.0,186.0,1.9,15.4,330.5,379.31,306.66
2018,2,4,10,30,407.0,184.0,1.9,15.6,385.0,446.15,358.76
2018,2,4,10,45,423.0,191.5,1.9,15.85,410.0,464.55,371.81
2018,2,4,11,0,439.0,199.0,1.9,16.1,435.0,481.57,383.94
2018,2,4,11,15,531.0,178.0,1.9,16.25,472.5,514.34,409.3
2018,2,4,11,30,623.0,157.0,1.9,16.4,510.0,547.51,434.39
2018,2,4,11,45,742.5,126.0,1.9,16.6,554.0,582.17,460.52
2018,2,4,12,0,862.0,95.0,1.9,16.8,598.0,612.48,482.84
2018,2,4,12,15,895.5,86.0,1.9,16.9,610.5,610.01,479.94
2018,2,4,12,30,929.0,77.0,1.9,17.0,623.0,604.81,475.02
2018,2,4,12,45,926.0,77.0,1.85,17.15,617.5,584.79,458.28
2018,2,4,13,0,923.0,77.0,1.8,17.3,612.0,562.08,439.37
2018,2,4,13,15,920.0,75.5,1.8,17.45,599.0,535.33,417.36
2018,2,4,13,30,917.0,74.0,1.8,17.6,586.0,506.14,393.04
2018,2,4,13,45,911.5,72.0,1.75,17.7,565.5,473.07,365.13
2018,2,4,14,0,906.0,70.0,1.7,17.8,545.0,438.01,335.06
2018,2,4,14,15,881.0,71.0,1.65,17.85,513.5,396.66,299.77
2018,2,4,14,30,856.0,72.0,1.6,17.9,482.0,355.04,263.68
2018,2,4,14,45,855.0,67.5,1.55,17.95,452.5,315.51,228.14
2018,2,4,15,0,854.0,63.0,1.5,18.0,423.0,274.41,190.82
2018,2,4,15,15,830.5,60.5,1.5,18.0,383.5,225.85,148.42
2018,2,4,15,30,807.0,58.0,1.5,18.0,344.0,181.01,109.99
2018,2,4,15,45,772.5,55.0,1.3,17.55,301.0,135.45,74.13
2018,2,4,16,0,738.0,52.0,1.1,17.1,258.0,92.24,45.19
2018,2,4,16,15,686.5,47.0,1.1,16.85,212.5,49.51,25.56
2018,2,4,16,30,635.0,42.0,1.1,16.6,167.0,31.48,22.13
2018,2,4,16,45,548.0,36.5,1.15,16.4,123.5,28.63,19.29
2018,2,4,17,0,461.0,31.0,1.2,16.2,80.0,23.65,14.14
2018,2,4,17,15,291.0,21.0,1.25,15.95,46.5,16.61,1.03
2018,2,4,17,30,121.0,11.0,1.3,15.7,13.0,10.81,0.0
2018,2,4,17,45,60.5,5.5,1.35,15.5,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,5,7,15,116.0,10.5,0.9,13.35,16.0,39.17,0.0
2018,2,5,7,30,232.0,21.0,0.9,13.5,32.0,98.15,0.0
2018,2,5,7,45,347.0,30.0,0.9,13.7,68.0,163.63,113.12
2018,2,5,8,0,462.0,39.0,0.9,13.9,104.0,227.72,172.93
2018,2,5,8,15,421.0,54.5,1.0,14.15,130.5,244.25,191.85
2018,2,5,8,30,380.0,70.0,1.1,14.4,157.0,255.44,204.57
2018,2,5,8,45,522.5,69.5,1.15,14.7,215.5,334.06,269.42
2018,2,5,9,0,665.0,69.0,1.2,15.0,274.0,417.74,336.52
2018,2,5,9,15,701.5,71.5,1.2,15.25,315.0,455.49,366.41
2018,2,5,9,30,738.0,74.0,1.2,15.5,356.0,491.39,394.36
2018,2,5,9,45,603.0,111.0,1.2,15.75,356.5,471.26,377.54
2018,2,5,10,0,468.0,148.0,1.2,16.0,357.0,438.92,351.23
2018,2,5,10,15,479.0,158.0,1.25,16.4,384.5,460.78,367.59
2018,2,5,10,30,490.0,168.0,1.3,16.8,412.0,481.18,382.15
2018,2,5,10,45,454.0,187.0,1.35,17.15,422.0,480.63,380.24
2018,2,5,11,0,418.0,206.0,1.4,17.5,432.0,477.73,376.66
2018,2,5,11,15,358.5,227.0,1.45,17.7,425.5,456.28,359.12
2018,2,5,11,30,299.0,248.0,1.5,17.9,419.0,438.14,344.05
2018,2,5,11,45,397.0,227.0,1.5,18.1,458.0,472.15,370.5
2018,2,5,12,0,495.0,206.0,1.5,18.3,497.0,507.13,396.71
2018,2,5,12,15,607.5,170.5,1.55,18.4,529.0,530.77,414.85
2018,2,5,12,30,720.0,135.0,1.6,18.5,561.0,547.88,427.8
2018,2,5,12,45,787.5,113.5,1.65,18.55,576.0,548.72,427.93
2018,2,5,13,0,855.0,92.0,1.7,18.6,591.0,544.34,423.87
2018,2,5,13,15,744.5,122.0,1.75,18.55,550.0,494.32,384.69
2018,2,5,13,30,634.0,152.0,1.8,18.5,509.0,448.01,348.29
2018,2,5,13,45,716.5,122.5,1.85,18.45,512.0,435.29,337.11
2018,2,5,14,0,799.0,93.0,1.9,18.4,515.0,417.6,320.76
2018,2,5,14,15,835.0,80.0,1.9,18.25,501.5,389.16,295.28
2018,2,5,14,30,871.0,67.0,1.9,18.1,488.0,358.95,267.34
2018,2,5,14,45,855.5,65.0,1.9,17.95,454.5,316.79,230.12
2018,2,5,15,0,840.0,63.0,1.9,17.8,421.0,274.18,192.11
2018,2,5,15,15,816.5,61.0,1.9,17.8,382.5,226.53,150.24
2018,2,5,15,30,793.0,59.0,1.9,17.8,344.0,182.62,112.32
2018,2,5,15,45,759.0,56.0,1.8,17.1,301.0,137.6,76.58
2018,2,5,16,0,725.0,53.0,1.7,16.4,258.0,94.9,47.4
2018,2,5,16,15,673.0,48.5,1.75,15.95,213.0,53.01,27.37
2018,2,5,16,30,621.0,44.0,1.8,15.5,168.0,33.13,23.7
2018,2,5,16,45,534.5,38.0,1.85,15.1,125.0,29.88,20.52
2018,2,5,17,0,448.0,32.0,1.9,14.7,82.0,24.37,14.97
2018,2,5,17,15,294.0,22.5,1.9,14.55,49.0,17.89,3.44
2018,2,5,17,30,140.0,13.0,1.9,14.4,16.0,12.78,0.0
2018,2,5,17,45,70.0,6.5,1.95,14.2,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,2,6,7,15,167.5,10.0,2.5,12.7,19.0,51.99,0.0
2018,2,6,7,30,335.0,20.0,2.5,13.1,38.0,125.57,0.0
2018,2,6,7,45,470.5,27.0,2.55,13.55,79.5,198.58,139.65
2018,2,6,8,0,606.0,34.0,2.6,14.0,121.0,273.74,209.33
2018,2,6,8,15,674.0,38.5,2.65,14.25,168.0,327.58,258.37
2018,2,6,8,30,742.0,43.0,2.7,14.5,215.0,384.43,308.34
2018,2,6,8,45,784.0,46.0,2.8,14.75,261.0,427.13,345.86
2018,2,6,9,0,826.0,49.0,2.9,15.0,307.0,472.86,384.43
2018,2,6,9,15,852.5,52.0,2.95,15.25,350.5,510.56,415.41
2018,2,6,9,30,879.0,55.0,3.0,15.5,394.0,547.12,444.57
2018,2,6,9,45,897.0,57.0,3.05,15.75,432.0,576.24,467.24
2018,2,6,10,0,915.0,59.0,3.1,16.0,470.0,603.27,487.78
2018,2,6,10,15,927.5,60.0,3.1,16.2,502.0,623.55,502.7
2018,2,6,10,30,940.0,61.0,3.1,16.4,534.0,641.17,515.32
2018,2,6,10,45,949.5,62.0,3.1,16.65,560.0,654.1,524.07
2018,2,6,11,0,959.0,63.0,3.1,16.9,586.0,664.01,530.4
2018,2,6,11,15,965.5,63.5,3.05,17.05,604.5,668.37,532.48
2018,2,6,11,30,972.0,64.0,3.0,17.2,623.0,669.53,532.09
2018,2,6,11,45,975.5,63.5,3.0,17.35,633.0,664.52,527.28
2018,2,6,12,0,979.0,63.0,3.0,17.5,643.0,656.28,519.98
2018,2,6,12,15,976.5,64.5,2.95,17.55,645.0,643.33,508.98
2018,2,6,12,30,974.0,66.0,2.9,17.6,647.0,627.31,495.55
2018,2,6,12,45,969.5,67.5,2.9,17.7,641.5,607.19,478.93
2018,2,6,13,0,965.0,69.0,2.9,17.8,636.0,584.27,459.92
2018,2,6,13,15,960.5,68.0,2.85,17.8,622.5,556.22,436.74
2018,2,6,13,30,956.0,67.0,2.8,17.8,609.0,525.68,411.2
2018,2,6,13,45,948.0,66.5,2.75,17.8,588.0,491.72,382.48
2018,2,6,14,0,940.0,66.0,2.7,17.8,567.0,455.79,351.58
2018,2,6,14,15,927.5,64.5,2.6,17.7,538.0,415.42,316.62
2018,2,6,14,30,915.0,63.0,2.5,17.6,509.0,373.83,279.95
2018,2,6,14,45,899.0,61.5,2.4,17.45,474.5,330.17,241.08
2018,2,6,15,0,883.0,60.0,2.3,17.3,440.0,286.01,201.34
2018,2,6,15,15,860.5,58.0,2.3,17.3,400.0,239.72,160.1
2018,2,6,15,30,838.0,56.0,2.3,17.3,360.0,193.98,120.22
2018,2,6,15,45,805.0,53.0,2.0,16.6,316.0,143.55,79.57
2018,2,6,16,0,772.0,50.0,1.7,15.9,272.0,98.55,48.15
2018,2,6,16,15,720.5,46.5,1.65,15.45,225.5,55.01,26.81
2018,2,6,16,30,669.0,43.0,1.6,15.0,179.0,32.01,22.79
2018,2,6,16,45,585.0,37.5,1.55,14.5,134.0,29.18,20.02
2018,2,6,17,0,501.0,32.0,1.5,14.0,89.0,26.43,16.91
2018,2,6,17,15,336.5,23.0,1.5,13.95,53.5,18.18,5.04
2018,2,6,17,30,172.0,14.0,1.5,13.9,18.0,13.76,0.0
2018,2,6,17,45,86.0,7.0,1.45,13.85,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,2,7,7,15,138.5,11.0,3.0,10.2,18.5,46.12,0.0
2018,2,7,7,30,277.0,22.0,3.1,10.6,37.0,115.59,9.01
2018,2,7,7,45,406.5,30.0,3.2,10.95,77.0,186.01,134.32
2018,2,7,8,0,536.0,38.0,3.3,11.3,117.0,254.1,197.71
2018,2,7,8,15,606.0,43.0,3.2,11.7,162.0,307.43,246.28
2018,2,7,8,30,676.0,48.0,3.1,12.1,207.0,363.89,295.97
2018,2,7,8,45,720.0,52.0,3.05,12.55,252.5,409.65,335.66
2018,2,7,9,0,764.0,56.0,3.0,13.0,298.0,456.05,374.45
2018,2,7,9,15,793.0,59.5,2.9,13.4,340.5,494.19,405.37
2018,2,7,9,30,822.0,63.0,2.8,13.8,383.0,531.38,434.53
2018,2,7,9,45,842.0,65.0,2.7,14.2,420.5,560.46,456.53
2018,2,7,10,0,862.0,67.0,2.6,14.6,458.0,584.97,474.47
2018,2,7,10,15,876.5,69.0,2.55,14.95,490.5,606.83,490.1
2018,2,7,10,30,891.0,71.0,2.5,15.3,523.0,626.21,503.5
2018,2,7,10,45,901.0,72.5,2.4,15.65,548.5,639.58,511.87
2018,2,7,11,0,911.0,74.0,2.3,16.0,574.0,650.08,517.91
2018,2,7,11,15,917.5,75.0,2.25,16.25,592.5,654.87,520.03
2018,2,7,11,30,924.0,76.0,2.2,16.5,611.0,656.59,519.8
2018,2,7,11,45,927.5,76.5,2.15,16.7,621.5,652.81,515.56
2018,2,7,12,0,931.0,77.0,2.1,16.9,632.0,645.93,508.97
2018,2,7,12,15,930.0,78.0,2.05,17.05,634.5,633.78,498.49
2018,2,7,12,30,929.0,79.0,2.0,17.2,637.0,618.68,485.71
2018,2,7,12,45,924.0,80.0,1.95,17.4,631.0,598.44,468.87
2018,2,7,13,0,919.0,81.0,1.9,17.6,625.0,575.58,449.86
2018,2,7,13,15,914.5,80.0,1.9,17.65,612.0,548.5,427.92
2018,2,7,13,30,910.0,79.0,1.9,17.7,599.0,519.07,403.74
2018,2,7,13,45,901.5,78.0,1.85,17.8,578.0,485.61,375.73
2018,2,7,14,0,893.0,77.0,1.8,17.9,557.0,450.34,345.73
2018,2,7,14,15,881.0,75.5,1.7,17.9,529.0,411.63,312.45
2018,2,7,14,30,869.0,74.0,1.6,17.9,501.0,371.76,277.59
2018,2,7,14,45,851.5,72.5,1.55,17.9,467.0,326.53,238.16
2018,2,7,15,0,834.0,71.0,1.5,17.9,433.0,283.55,199.98
2018,2,7,15,15,810.0,68.0,1.5,17.9,393.5,237.77,159.81
2018,2,7,15,30,786.0,65.0,1.5,17.9,354.0,192.87,121.07
2018,2,7,15,45,751.0,61.5,1.2,17.35,310.5,147.22,84.41
2018,2,7,16,0,716.0,58.0,0.9,16.8,267.0,104.04,54.0
2018,2,7,16,15,664.0,53.5,0.95,16.45,221.5,62.15,32.51
2018,2,7,16,30,612.0,49.0,1.0,16.1,176.0,34.11,24.56
2018,2,7,16,45,526.5,42.5,1.05,15.7,132.0,30.93,21.49
2018,2,7,17,0,441.0,36.0,1.1,15.3,88.0,27.73,18.02
2018,2,7,17,15,290.0,25.0,1.05,15.15,53.0,19.94,7.23
2018,2,7,17,30,139.0,14.0,1.0,15.0,18.0,13.76,0.0
2018,2,7,17,45,69.5,7.0,1.0,14.85,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.25,13.3,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,8,7,15,136.0,11.5,1.3,11.0,19.5,46.4,0.0
2018,2,8,7,30,272.0,23.0,1.3,11.4,39.0,116.86,25.41
2018,2,8,7,45,401.5,31.5,1.35,11.85,79.5,187.45,135.94
2018,2,8,8,0,531.0,40.0,1.4,12.3,120.0,259.93,201.04
2018,2,8,8,15,602.0,45.5,1.3,12.6,166.0,310.85,246.55
2018,2,8,8,30,673.0,51.0,1.2,12.9,212.0,368.56,295.88
2018,2,8,8,45,717.5,55.0,1.1,13.2,257.5,414.74,334.47
2018,2,8,9,0,762.0,59.0,1.0,13.5,303.0,461.56,371.95
2018,2,8,9,15,795.5,61.5,0.95,13.95,346.5,501.05,402.46
2018,2,8,9,30,829.0,64.0,0.9,14.4,390.0,539.81,431.31
2018,2,8,9,45,854.0,64.5,0.85,14.85,428.5,567.53,451.11
2018,2,8,10,0,879.0,65.0,0.8,15.3,467.0,596.4,471.11
2018,2,8,10,15,893.0,66.5,0.8,15.8,499.5,617.75,485.4
2018,2,8,10,30,907.0,68.0,0.8,16.3,532.0,636.57,497.58
2018,2,8,10,45,917.0,69.5,0.8,16.8,558.0,650.16,505.76
2018,2,8,11,0,927.0,71.0,0.8,17.3,584.0,660.81,511.72
2018,2,8,11,15,933.5,71.0,0.8,17.65,602.0,664.62,513.05
2018,2,8,11,30,940.0,71.0,0.8,18.0,620.0,665.32,512.17
2018,2,8,11,45,944.0,71.5,0.75,18.35,631.0,661.82,507.68
2018,2,8,12,0,948.0,72.0,0.7,18.7,642.0,655.16,500.9
2018,2,8,12,15,949.5,72.0,0.7,18.9,645.0,643.31,491.3
2018,2,8,12,30,951.0,72.0,0.7,19.1,648.0,628.39,479.42
2018,2,8,12,45,950.5,71.5,0.7,19.3,643.0,608.81,464.06
2018,2,8,13,0,950.0,71.0,0.7,19.5,638.0,586.36,446.4
2018,2,8,13,15,946.0,70.0,0.75,19.5,624.5,558.83,425.54
2018,2,8,13,30,942.0,69.0,0.8,19.5,611.0,528.82,402.32
2018,2,8,13,45,935.0,68.0,0.85,19.55,590.5,495.11,375.62
2018,2,8,14,0,928.0,67.0,0.9,19.6,570.0,459.4,346.64
2018,2,8,14,15,917.0,66.0,0.95,19.55,542.0,420.33,314.41
2018,2,8,14,30,906.0,65.0,1.0,19.5,514.0,379.93,280.22
2018,2,8,14,45,891.0,63.5,1.05,19.4,480.0,336.71,243.09
2018,2,8,15,0,876.0,62.0,1.1,19.3,446.0,292.91,204.78
2018,2,8,15,15,854.0,59.5,1.1,19.3,406.0,246.3,164.07
2018,2,8,15,30,832.0,57.0,1.1,19.3,366.0,200.23,124.4
2018,2,8,15,45,800.5,54.0,1.2,18.45,322.0,149.9,84.04
2018,2,8,16,0,769.0,51.0,1.3,17.6,278.0,104.89,52.01
2018,2,8,16,15,722.0,47.0,1.4,17.1,232.0,60.74,28.68
2018,2,8,16,30,675.0,43.0,1.5,16.6,186.0,31.61,22.31
2018,2,8,16,45,597.0,38.0,1.6,16.05,141.0,29.23,19.99
2018,2,8,17,0,519.0,33.0,1.7,15.5,96.0,26.97,17.44
2018,2,8,17,15,354.5,24.0,1.75,15.2,58.5,18.73,7.31
2018,2,8,17,30,190.0,15.0,1.8,14.9,21.0,14.74,0.0
2018,2,8,17,45,95.0,7.5,1.85,14.65,10.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,9,7,15,167.0,11.0,0.95,11.7,21.5,54.46,0.0
2018,2,9,7,30,334.0,22.0,0.9,12.1,43.0,136.61,45.25
2018,2,9,7,45,463.5,28.5,0.8,12.5,85.0,203.24,147.65
2018,2,9,8,0,593.0,35.0,0.7,12.9,127.0,276.97,212.81
2018,2,9,8,15,658.5,39.5,0.6,13.2,173.5,330.15,259.38
2018,2,9,8,30,724.0,44.0,0.5,13.5,220.0,386.28,306.36
2018,2,9,8,45,753.0,49.5,0.45,13.8,264.0,428.45,341.03
2018,2,9,9,0,782.0,55.0,0.4,14.1,308.0,470.33,373.95
2018,2,9,9,15,821.5,56.0,0.35,14.55,353.5,509.06,403.1
2018,2,9,9,30,861.0,57.0,0.3,15.0,399.0,550.25,432.86
2018,2,9,9,45,854.5,64.0,0.3,15.4,431.0,570.85,447.02
2018,2,9,10,0,848.0,71.0,0.3,15.8,463.0,591.13,460.59
2018,2,9,10,15,885.5,67.5,0.4,16.2,501.5,618.12,480.43
2018,2,9,10,30,923.0,64.0,0.5,16.6,540.0,645.98,500.43
2018,2,9,10,45,926.0,67.0,0.65,17.0,564.0,657.05,508.59
2018,2,9,11,0,929.0,70.0,0.8,17.4,588.0,665.03,514.57
2018,2,9,11,15,931.5,72.0,0.95,17.6,605.5,668.49,517.59
2018,2,9,11,30,934.0,74.0,1.1,17.8,623.0,668.8,518.21
2018,2,9,11,45,884.5,89.5,1.2,18.0,617.0,647.52,502.16
2018,2,9,12,0,835.0,105.0,1.3,18.2,611.0,624.72,484.97
2018,2,9,12,15,830.5,105.5,1.4,18.3,610.5,610.52,474.58
2018,2,9,12,30,826.0,106.0,1.5,18.4,610.0,593.77,461.98
2018,2,9,12,45,841.0,100.5,1.6,18.5,610.0,579.65,451.21
2018,2,9,13,0,856.0,95.0,1.7,18.6,610.0,562.43,437.74
2018,2,9,13,15,843.5,96.0,1.75,18.6,594.5,534.14,415.44
2018,2,9,13,30,831.0,97.0,1.8,18.6,579.0,504.09,391.39
2018,2,9,13,45,788.0,103.5,1.85,18.65,548.0,463.68,358.98
2018,2,9,14,0,745.0,110.0,1.9,18.7,517.0,422.07,325.22
2018,2,9,14,15,719.5,110.5,1.9,18.6,487.5,384.2,293.71
2018,2,9,14,30,694.0,111.0,1.9,18.5,458.0,346.53,261.78
2018,2,9,14,45,636.0,116.0,1.95,18.35,417.5,303.28,225.8
2018,2,9,15,0,578.0,121.0,2.0,18.2,377.0,263.58,192.64
2018,2,9,15,15,606.0,105.0,2.0,18.2,352.0,228.29,160.29
2018,2,9,15,30,634.0,89.0,2.0,18.2,327.0,189.8,125.28
2018,2,9,15,45,637.5,78.5,2.0,17.3,293.5,149.63,91.44
2018,2,9,16,0,641.0,68.0,2.0,16.4,260.0,108.51,59.97
2018,2,9,16,15,625.5,59.0,2.05,15.8,221.0,67.07,35.37
2018,2,9,16,30,610.0,50.0,2.1,15.2,182.0,34.52,25.04
2018,2,9,16,45,522.0,44.0,2.15,14.6,137.5,31.81,22.41
2018,2,9,17,0,434.0,38.0,2.2,14.0,93.0,29.14,19.51
2018,2,9,17,15,290.0,27.5,2.3,13.8,57.5,21.96,10.41
2018,2,9,17,30,146.0,17.0,2.4,13.6,22.0,16.71,0.0
2018,2,9,17,45,73.0,8.5,2.45,13.35,11.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,2,10,6,45,13.0,1.5,2.6,9.6,1.0,0.0,0.0
2018,2,10,7,0,26.0,3.0,2.6,9.7,2.0,0.0,0.0
2018,2,10,7,15,188.5,14.0,2.65,10.1,25.0,63.68,0.0
2018,2,10,7,30,351.0,25.0,2.7,10.5,48.0,146.69,62.35
2018,2,10,7,45,466.5,31.5,2.75,10.9,89.0,208.9,155.18
2018,2,10,8,0,582.0,38.0,2.8,11.3,130.0,278.32,218.45
2018,2,10,8,15,647.5,42.5,2.8,11.7,176.5,331.59,266.84
2018,2,10,8,30,713.0,47.0,2.8,12.1,223.0,387.71,316.05
2018,2,10,8,45,755.0,51.0,2.8,12.45,269.5,434.27,356.16
2018,2,10,9,0,797.0,55.0,2.8,12.8,316.0,481.3,395.24
2018,2,10,9,15,823.5,57.5,2.85,13.25,359.0,518.25,425.17
2018,2,10,9,30,850.0,60.0,2.9,13.7,402.0,551.17,451.15
2018,2,10,9,45,862.5,63.5,2.95,14.1,438.5,578.59,472.12
2018,2,10,10,0,875.0,67.0,3.0,14.5,475.0,603.77,490.86
2018,2,10,10,15,699.5,117.0,3.05,14.7,457.0,565.74,458.74
2018,2,10,10,30,524.0,167.0,3.1,14.9,439.0,512.02,414.46
2018,2,10,10,45,481.5,189.0,3.1,15.15,448.5,510.08,411.54
2018,2,10,11,0,439.0,211.0,3.1,15.4,458.0,505.51,406.25
2018,2,10,11,15,445.5,217.0,3.15,15.5,474.5,513.75,412.05
2018,2,10,11,30,452.0,223.0,3.2,15.6,491.0,520.32,416.47
2018,2,10,11,45,502.5,210.5,3.2,15.7,513.0,534.32,427.27
2018,2,10,12,0,553.0,198.0,3.2,15.8,535.0,545.98,436.08
2018,2,10,12,15,612.0,178.5,3.35,15.8,553.0,554.71,443.23
2018,2,10,12,30,671.0,159.0,3.5,15.8,571.0,558.36,446.33
2018,2,10,12,45,711.5,145.5,3.6,15.85,579.5,553.31,442.07
2018,2,10,13,0,752.0,132.0,3.7,15.9,588.0,544.58,434.71
2018,2,10,13,15,757.0,127.0,3.75,15.85,577.5,521.57,415.81
2018,2,10,13,30,762.0,122.0,3.8,15.8,567.0,496.22,394.72
2018,2,10,13,45,803.5,106.5,3.85,15.75,561.5,477.09,377.91
2018,2,10,14,0,845.0,91.0,3.9,15.7,556.0,452.1,355.65
2018,2,10,14,15,854.5,81.5,3.85,15.6,532.0,415.38,323.41
2018,2,10,14,30,864.0,72.0,3.8,15.5,508.0,378.7,290.26
2018,2,10,14,45,868.0,67.5,3.75,15.4,480.5,340.19,254.81
2018,2,10,15,0,872.0,63.0,3.7,15.3,453.0,299.65,217.01
2018,2,10,15,15,851.5,60.5,3.7,15.3,413.5,253.3,174.91
2018,2,10,15,30,831.0,58.0,3.7,15.3,374.0,207.35,133.78
2018,2,10,15,45,815.5,54.5,3.45,14.8,334.0,158.49,92.15
2018,2,10,16,0,800.0,51.0,3.2,14.3,294.0,113.46,57.81
2018,2,10,16,15,758.0,47.0,3.2,13.9,247.0,67.55,31.47
2018,2,10,16,30,716.0,43.0,3.2,13.5,200.0,31.24,22.32
2018,2,10,16,45,642.5,38.0,3.15,13.15,153.5,28.83,19.95
2018,2,10,17,0,569.0,33.0,3.1,12.8,107.0,26.49,17.39
2018,2,10,17,15,413.0,25.5,3.2,12.6,67.5,21.61,10.82
2018,2,10,17,30,257.0,18.0,3.3,12.4,28.0,17.69,0.0
2018,2,10,17,45,128.5,9.0,3.4,12.2,14.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,11,6,45,11.0,1.5,1.6,9.1,1.0,0.0,0.0
2018,2,11,7,0,22.0,3.0,1.8,9.1,2.0,0.0,0.0
2018,2,11,7,15,153.5,13.5,1.85,9.4,23.0,54.46,0.0
2018,2,11,7,30,285.0,24.0,1.9,9.7,44.0,127.89,63.07
2018,2,11,7,45,391.0,32.0,1.95,10.05,82.0,188.98,141.93
2018,2,11,8,0,497.0,40.0,2.0,10.4,120.0,253.02,199.81
2018,2,11,8,15,357.5,54.0,2.4,10.7,121.5,227.07,184.35
2018,2,11,8,30,218.0,68.0,2.8,11.0,123.0,180.23,148.2
2018,2,11,8,45,124.5,84.0,3.15,11.3,116.5,152.56,125.61
2018,2,11,9,0,31.0,100.0,3.5,11.6,110.0,118.95,96.56
2018,2,11,9,15,97.0,130.0,3.7,11.7,168.0,193.25,159.83
2018,2,11,9,30,163.0,160.0,3.9,11.8,226.0,264.7,219.61
2018,2,11,9,45,179.5,182.0,4.15,11.85,261.0,299.99,248.42
2018,2,11,10,0,196.0,204.0,4.4,11.9,296.0,335.02,276.84
2018,2,11,10,15,121.5,187.5,4.35,11.85,246.0,271.62,223.62
2018,2,11,10,30,47.0,171.0,4.3,11.8,196.0,201.84,164.68
2018,2,11,10,45,36.0,181.0,4.25,11.7,200.5,204.6,166.56
2018,2,11,11,0,25.0,191.0,4.2,11.6,205.0,207.05,168.06
2018,2,11,11,15,53.0,228.0,4.3,11.5,259.0,261.91,213.3
2018,2,11,11,30,81.0,265.0,4.4,11.4,313.0,316.07,257.34
2018,2,11,11,45,125.5,275.5,4.45,11.3,351.5,356.23,290.17
2018,2,11,12,0,170.0,286.0,4.5,11.2,390.0,391.12,318.55
2018,2,11,12,15,117.0,270.5,4.75,11.15,342.5,339.12,276.12
2018,2,11,12,30,64.0,255.0,5.0,11.1,295.0,286.63,233.07
2018,2,11,12,45,36.5,208.5,5.25,11.05,231.0,223.36,181.35
2018,2,11,13,0,9.0,162.0,5.5,11.0,167.0,161.39,130.06
2018,2,11,13,15,133.5,145.0,5.65,11.05,223.5,211.1,172.91
2018,2,11,13,30,258.0,128.0,5.8,11.1,280.0,252.33,207.48
2018,2,11,13,45,511.0,123.0,6.0,11.1,411.0,357.17,292.75
2018,2,11,14,0,764.0,118.0,6.2,11.1,542.0,444.1,359.79
2018,2,11,14,15,804.0,103.0,6.2,11.1,529.5,418.99,335.58
2018,2,11,14,30,844.0,88.0,6.2,11.1,517.0,387.39,305.29
2018,2,11,14,45,830.0,85.0,6.15,11.1,483.5,344.82,265.89
2018,2,11,15,0,816.0,82.0,6.1,11.1,450.0,301.8,225.66
2018,2,11,15,15,791.0,79.0,6.1,11.1,410.0,255.96,183.37
2018,2,11,15,30,766.0,76.0,6.1,11.1,370.0,211.13,142.61
