Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,15,45,736.5,71.0,6.05,10.9,326.5,165.11,102.97
2018,2,11,16,0,707.0,66.0,6.0,10.7,283.0,117.9,66.03
2018,2,11,16,15,663.5,59.5,5.85,10.45,237.5,73.88,38.94
2018,2,11,16,30,620.0,53.0,5.7,10.2,192.0,36.62,27.5
2018,2,11,16,45,527.0,47.0,5.6,10.0,145.5,34.03,24.9
2018,2,11,17,0,434.0,41.0,5.5,9.8,99.0,31.5,22.08
2018,2,11,17,15,300.0,30.0,5.45,9.65,62.5,23.97,13.34
2018,2,11,17,30,166.0,19.0,5.4,9.5,26.0,18.68,0.0
2018,2,11,17,45,83.0,9.5,5.4,9.4,13.0,9.34,0.0
2018,2,11,18,0,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,5.35,9.25,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,5.25,9.1,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,5.1,8.95,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.8,8.7,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.25,8.4,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.85,8.05,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.65,7.55,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.6,7.25,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.6,7.15,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.6,7.05,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.6,6.95,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.6,6.85,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.6,6.75,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.55,6.65,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.45,6.6,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.25,6.55,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,12,6,45,16.5,2.0,3.15,6.85,1.5,0.0,0.0
2018,2,12,7,0,33.0,4.0,3.1,7.0,3.0,0.0,0.0
2018,2,12,7,15,214.5,14.5,3.15,7.4,28.5,72.59,0.0
2018,2,12,7,30,396.0,25.0,3.2,7.8,54.0,161.17,89.62
2018,2,12,7,45,492.5,31.5,3.2,8.2,95.0,222.18,169.37
2018,2,12,8,0,589.0,38.0,3.2,8.6,136.0,285.93,228.41
2018,2,12,8,15,666.5,42.0,3.3,9.0,185.5,344.52,281.6
2018,2,12,8,30,744.0,46.0,3.4,9.4,235.0,406.82,336.39
2018,2,12,8,45,783.5,49.0,3.5,9.75,282.0,452.36,376.24
2018,2,12,9,0,823.0,52.0,3.6,10.1,329.0,495.17,412.67
2018,2,12,9,15,846.5,55.5,3.5,10.4,372.5,532.62,443.26
2018,2,12,9,30,870.0,59.0,3.4,10.7,416.0,568.77,471.83
2018,2,12,9,45,885.5,62.0,3.35,11.0,454.5,597.98,494.28
2018,2,12,10,0,901.0,65.0,3.3,11.3,493.0,625.01,514.46
2018,2,12,10,15,914.5,66.5,3.25,11.5,526.0,646.69,530.32
2018,2,12,10,30,928.0,68.0,3.2,11.7,559.0,665.73,543.85
2018,2,12,10,45,937.5,69.5,3.15,11.95,585.5,679.39,552.94
2018,2,12,11,0,947.0,71.0,3.1,12.2,612.0,690.02,559.59
2018,2,12,11,15,952.5,72.0,3.05,12.35,630.5,694.39,561.63
2018,2,12,11,30,958.0,73.0,3.0,12.5,649.0,695.56,561.2
2018,2,12,11,45,959.5,73.5,2.95,12.65,659.0,690.39,555.98
2018,2,12,12,0,961.0,74.0,2.9,12.8,669.0,682.02,548.31
2018,2,12,12,15,960.0,74.5,2.85,12.9,671.0,668.94,537.11
2018,2,12,12,30,959.0,75.0,2.8,13.0,673.0,652.78,523.49
2018,2,12,12,45,955.5,76.0,2.75,13.05,667.5,632.68,506.78
2018,2,12,13,0,952.0,77.0,2.7,13.1,662.0,609.77,487.7
2018,2,12,13,15,948.5,76.0,2.65,13.15,649.0,582.21,464.8
2018,2,12,13,30,945.0,75.0,2.6,13.2,636.0,552.13,439.54
2018,2,12,13,45,938.5,74.5,2.6,13.2,615.5,518.71,411.38
2018,2,12,14,0,932.0,74.0,2.6,13.2,595.0,483.24,380.94
2018,2,12,14,15,921.5,72.5,2.6,13.15,566.5,443.34,346.38
2018,2,12,14,30,911.0,71.0,2.6,13.1,538.0,402.06,309.87
2018,2,12,14,45,896.0,69.5,2.6,13.05,503.5,358.14,270.5
2018,2,12,15,0,881.0,68.0,2.6,13.0,469.0,313.64,229.98
2018,2,12,15,15,859.0,65.5,2.6,13.0,428.5,266.2,186.96
2018,2,12,15,30,837.0,63.0,2.6,13.0,388.0,216.04,142.13
2018,2,12,15,45,805.5,60.0,2.45,12.6,343.0,168.05,101.28
2018,2,12,16,0,774.0,57.0,2.3,12.2,298.0,122.11,65.84
2018,2,12,16,15,727.5,53.0,2.3,11.7,251.0,76.86,38.35
2018,2,12,16,30,681.0,49.0,2.3,11.2,204.0,36.26,27.1
2018,2,12,16,45,605.0,43.0,2.35,10.65,157.0,33.17,24.13
2018,2,12,17,0,529.0,37.0,2.4,10.1,110.0,30.1,20.93
2018,2,12,17,15,327.5,27.0,2.45,9.9,66.5,20.76,11.17
2018,2,12,17,30,126.0,17.0,2.5,9.7,23.0,13.37,0.0
2018,2,12,17,45,63.0,8.5,2.6,9.5,11.5,8.36,0.0
2018,2,12,18,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.15,7.75,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.25,7.1,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.35,6.7,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.4,6.45,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.4,6.35,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.4,6.25,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.4,6.15,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.35,6.05,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.3,5.95,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.25,5.85,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.15,5.8,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.05,5.85,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,13,6,45,13.5,2.0,3.0,6.15,1.5,0.0,0.0
2018,2,13,7,0,27.0,4.0,3.0,6.3,3.0,0.0,0.0
2018,2,13,7,15,197.0,16.0,3.05,6.75,29.5,70.04,0.0
2018,2,13,7,30,367.0,28.0,3.1,7.2,56.0,161.95,97.78
2018,2,13,7,45,492.0,34.5,3.15,7.6,101.0,230.94,177.81
2018,2,13,8,0,617.0,41.0,3.2,8.0,146.0,302.65,242.94
2018,2,13,8,15,679.0,46.0,3.2,8.45,194.5,357.22,292.86
2018,2,13,8,30,741.0,51.0,3.2,8.9,243.0,414.33,343.21
2018,2,13,8,45,778.5,55.0,3.2,9.4,290.0,460.2,382.78
2018,2,13,9,0,816.0,59.0,3.2,9.9,337.0,506.17,420.99
2018,2,13,9,15,843.5,61.0,3.1,10.3,380.5,544.03,451.44
2018,2,13,9,30,871.0,63.0,3.0,10.7,424.0,577.76,477.75
2018,2,13,9,45,891.0,64.5,2.9,11.1,463.5,608.01,500.46
2018,2,13,10,0,911.0,66.0,2.8,11.5,503.0,636.26,520.97
2018,2,13,10,15,923.5,68.0,2.65,11.8,536.0,658.07,535.98
2018,2,13,10,30,936.0,70.0,2.5,12.1,569.0,677.18,548.55
2018,2,13,10,45,944.0,71.5,2.4,12.4,595.0,689.95,556.32
2018,2,13,11,0,952.0,73.0,2.3,12.7,621.0,699.66,561.65
2018,2,13,11,15,957.0,74.0,2.1,12.85,639.5,703.71,562.34
2018,2,13,11,30,962.0,75.0,1.9,13.0,658.0,704.53,560.48
2018,2,13,11,45,965.0,75.5,1.75,13.2,669.0,700.28,555.04
2018,2,13,12,0,968.0,76.0,1.6,13.4,680.0,692.78,547.14
2018,2,13,12,15,968.5,76.5,1.5,13.55,683.0,680.48,536.16
2018,2,13,12,30,969.0,77.0,1.4,13.7,686.0,665.05,522.8
2018,2,13,12,45,967.5,77.0,1.25,13.85,680.5,644.86,505.41
2018,2,13,13,0,966.0,77.0,1.1,14.0,675.0,621.77,485.68
2018,2,13,13,15,961.5,76.5,1.0,14.1,661.5,593.75,462.63
2018,2,13,13,30,957.0,76.0,0.9,14.2,648.0,563.22,437.35
2018,2,13,13,45,949.0,75.5,0.8,14.3,626.5,528.64,408.62
2018,2,13,14,0,941.0,75.0,0.7,14.4,605.0,492.08,377.84
2018,2,13,14,15,930.0,73.5,0.65,14.4,576.5,451.54,343.95
2018,2,13,14,30,919.0,72.0,0.6,14.4,548.0,409.65,308.2
2018,2,13,14,45,893.5,72.5,0.55,14.4,510.0,363.65,268.73
2018,2,13,15,0,868.0,73.0,0.5,14.4,472.0,314.92,226.55
2018,2,13,15,15,850.5,69.5,0.5,14.4,432.5,267.92,185.26
2018,2,13,15,30,833.0,66.0,0.5,14.4,393.0,221.14,144.23
2018,2,13,15,45,806.5,62.5,0.55,14.0,349.0,173.47,104.36
2018,2,13,16,0,780.0,59.0,0.6,13.6,305.0,127.38,68.95
2018,2,13,16,15,733.0,54.5,0.75,13.1,257.0,81.14,40.53
2018,2,13,16,30,686.0,50.0,0.9,12.6,209.0,39.09,29.51
2018,2,13,16,45,610.0,44.5,1.0,12.15,161.5,34.4,25.13
2018,2,13,17,0,534.0,39.0,1.1,11.7,114.0,29.12,20.0
2018,2,13,17,15,395.0,30.5,1.2,11.4,74.0,23.97,14.03
2018,2,13,17,30,256.0,22.0,1.3,11.1,34.0,18.66,0.0
2018,2,13,17,45,128.0,11.0,1.4,10.8,17.0,10.81,0.0
2018,2,13,18,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,14,6,45,23.5,3.0,1.4,8.15,2.5,0.0,0.0
2018,2,14,7,0,47.0,6.0,1.4,8.2,5.0,0.0,0.0
2018,2,14,7,15,131.0,17.0,1.4,8.6,25.0,53.32,0.0
2018,2,14,7,30,215.0,28.0,1.4,9.0,45.0,115.96,72.97
2018,2,14,7,45,210.0,44.5,1.4,9.4,71.0,142.01,109.08
2018,2,14,8,0,205.0,61.0,1.4,9.8,97.0,159.09,127.09
2018,2,14,8,15,380.0,65.5,1.5,10.1,156.5,252.27,206.11
2018,2,14,8,30,555.0,70.0,1.6,10.4,216.0,353.85,290.91
2018,2,14,8,45,437.5,87.0,1.7,10.7,215.0,327.74,271.21
2018,2,14,9,0,320.0,104.0,1.8,11.0,214.0,295.87,245.66
2018,2,14,9,15,169.0,125.0,2.0,11.35,184.0,234.84,194.45
2018,2,14,9,30,18.0,146.0,2.2,11.7,154.0,156.04,126.71
2018,2,14,9,45,36.5,171.5,2.35,12.0,189.0,198.53,161.98
2018,2,14,10,0,55.0,197.0,2.5,12.3,224.0,236.6,192.87
2018,2,14,10,15,170.0,202.5,2.55,12.55,292.5,319.83,261.79
2018,2,14,10,30,285.0,208.0,2.6,12.8,361.0,405.24,330.64
2018,2,14,10,45,395.0,203.0,2.65,13.0,426.0,477.16,387.54
2018,2,14,11,0,505.0,198.0,2.7,13.2,491.0,543.34,439.03
2018,2,14,11,15,426.0,228.5,2.75,13.3,481.0,520.82,419.21
2018,2,14,11,30,347.0,259.0,2.8,13.4,471.0,492.51,395.49
2018,2,14,11,45,445.5,234.0,2.85,13.5,511.0,530.13,425.77
2018,2,14,12,0,544.0,209.0,2.9,13.6,551.0,561.18,450.31
2018,2,14,12,15,489.5,224.5,3.0,13.55,533.0,533.09,427.56
2018,2,14,12,30,435.0,240.0,3.1,13.5,515.0,504.59,404.73
2018,2,14,12,45,496.5,221.5,3.15,13.5,533.0,511.88,410.82
2018,2,14,13,0,558.0,203.0,3.2,13.5,551.0,515.35,413.46
2018,2,14,13,15,734.5,145.0,3.35,13.35,593.5,539.82,433.41
2018,2,14,13,30,911.0,87.0,3.5,13.2,636.0,554.29,444.32
2018,2,14,13,45,916.5,82.5,3.65,13.05,619.0,523.64,418.55
2018,2,14,14,0,922.0,78.0,3.8,12.9,602.0,490.3,390.05
2018,2,14,14,15,913.0,76.0,3.9,12.7,574.0,450.68,355.77
2018,2,14,14,30,904.0,74.0,4.0,12.5,546.0,409.61,319.39
2018,2,14,14,45,892.0,71.5,4.1,12.3,512.0,365.82,279.99
2018,2,14,15,0,880.0,69.0,4.2,12.1,478.0,321.22,239.12
2018,2,14,15,15,858.5,66.5,4.2,12.1,437.0,273.68,195.44
2018,2,14,15,30,837.0,64.0,4.2,12.1,396.0,223.33,149.8
2018,2,14,15,45,807.0,61.5,4.25,11.5,351.5,175.68,108.52
2018,2,14,16,0,777.0,59.0,4.3,10.9,307.0,129.93,72.2
2018,2,14,16,15,730.5,54.5,4.15,10.5,259.0,83.65,42.36
2018,2,14,16,30,684.0,50.0,4.0,10.1,211.0,41.49,31.97
2018,2,14,16,45,607.5,44.5,3.85,9.7,163.5,34.15,25.15
2018,2,14,17,0,531.0,39.0,3.7,9.3,116.0,28.88,20.02
2018,2,14,17,15,389.5,30.5,3.75,9.1,75.5,23.71,14.2
2018,2,14,17,30,248.0,22.0,3.8,8.9,35.0,18.36,0.0
2018,2,14,17,45,124.0,11.0,3.85,8.7,17.5,10.81,0.0
2018,2,14,18,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.95,8.45,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.95,8.4,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.9,8.35,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.85,8.25,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.75,7.85,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.15,6.9,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.05,6.7,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.05,6.6,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.25,6.7,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,3.15,6.4,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,3.1,6.25,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.15,6.15,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.2,6.05,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.2,5.95,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.25,6.1,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,2,15,6,45,38.0,3.5,3.3,6.45,3.0,0.0,0.0
2018,2,15,7,0,76.0,7.0,3.3,6.6,6.0,0.0,0.0
2018,2,15,7,15,264.5,17.5,3.45,7.0,36.0,92.14,0.0
2018,2,15,7,30,453.0,28.0,3.6,7.4,66.0,190.06,126.61
2018,2,15,7,45,560.0,34.0,3.8,7.8,112.5,255.76,198.99
2018,2,15,8,0,667.0,40.0,4.0,8.2,159.0,327.18,264.34
2018,2,15,8,15,728.0,44.0,4.0,8.6,209.0,382.44,315.04
2018,2,15,8,30,789.0,48.0,4.0,9.0,259.0,440.12,366.0
2018,2,15,8,45,827.0,51.0,4.0,9.4,307.5,483.97,404.16
2018,2,15,9,0,865.0,54.0,4.0,9.8,356.0,530.74,443.21
2018,2,15,9,15,889.0,56.5,3.95,10.25,401.0,568.79,473.91
2018,2,15,9,30,913.0,59.0,3.9,10.7,446.0,605.45,502.52
2018,2,15,9,45,929.0,62.0,3.9,11.1,486.0,636.12,525.86
2018,2,15,10,0,945.0,65.0,3.9,11.5,526.0,664.47,546.83
2018,2,15,10,15,958.0,65.5,3.75,11.8,559.5,685.56,561.58
2018,2,15,10,30,971.0,66.0,3.6,12.1,593.0,703.86,573.87
2018,2,15,10,45,980.5,67.0,3.5,12.4,620.0,717.46,582.32
2018,2,15,11,0,990.0,68.0,3.4,12.7,647.0,727.88,588.15
2018,2,15,11,15,996.0,69.0,3.35,12.9,666.5,732.71,590.32
2018,2,15,11,30,1002.0,70.0,3.3,13.1,686.0,734.16,590.14
2018,2,15,11,45,1005.0,70.0,3.25,13.3,697.0,729.19,585.23
2018,2,15,12,0,1008.0,70.0,3.2,13.5,708.0,720.84,577.51
2018,2,15,12,15,1008.5,70.5,3.15,13.6,711.0,708.06,566.6
2018,2,15,12,30,1009.0,71.0,3.1,13.7,714.0,692.0,553.13
2018,2,15,12,45,1005.0,71.0,3.1,13.8,707.0,669.55,534.92
2018,2,15,13,0,1001.0,71.0,3.1,13.9,700.0,644.18,514.24
2018,2,15,13,15,994.5,70.5,3.05,13.95,685.0,614.14,489.59
2018,2,15,13,30,988.0,70.0,3.0,14.0,670.0,581.58,462.58
2018,2,15,13,45,981.0,69.5,3.0,14.0,648.5,546.44,433.25
2018,2,15,14,0,974.0,69.0,3.0,14.0,627.0,509.17,401.53
2018,2,15,14,15,964.0,68.0,2.95,13.95,598.0,468.22,366.15
2018,2,15,14,30,954.0,67.0,2.9,13.9,569.0,425.74,328.69
2018,2,15,14,45,934.0,66.5,2.85,13.85,531.5,379.03,287.19
2018,2,15,15,0,914.0,66.0,2.8,13.8,494.0,332.06,244.76
2018,2,15,15,15,894.0,63.5,2.8,13.8,452.5,283.3,200.51
2018,2,15,15,30,874.0,61.0,2.8,13.8,411.0,234.84,156.71
2018,2,15,15,45,848.5,57.5,2.5,13.25,366.0,185.18,113.7
2018,2,15,16,0,823.0,54.0,2.2,12.7,321.0,133.42,72.21
2018,2,15,16,15,779.0,50.5,2.2,12.1,272.0,85.67,41.25
2018,2,15,16,30,735.0,47.0,2.2,11.5,223.0,41.72,24.59
2018,2,15,16,45,664.5,42.5,2.2,10.85,174.5,32.04,23.19
2018,2,15,17,0,594.0,38.0,2.2,10.2,126.0,30.38,21.34
2018,2,15,17,15,456.0,30.5,2.2,10.0,83.0,23.5,14.19
2018,2,15,17,30,318.0,23.0,2.2,9.8,40.0,19.17,0.0
2018,2,15,17,45,159.0,11.5,2.2,9.55,20.0,11.3,0.0
2018,2,15,18,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,16,6,45,31.5,3.0,1.1,8.75,3.0,0.0,0.0
2018,2,16,7,0,63.0,6.0,1.1,8.7,6.0,5.9,0.0
2018,2,16,7,15,210.0,17.5,1.15,9.05,33.5,77.53,0.0
2018,2,16,7,30,357.0,29.0,1.2,9.4,61.0,167.56,114.28
2018,2,16,7,45,468.5,37.0,1.2,9.7,106.0,231.23,178.6
2018,2,16,8,0,580.0,45.0,1.2,10.0,151.0,303.05,241.67
2018,2,16,8,15,651.5,49.0,1.25,10.4,200.0,357.2,289.46
2018,2,16,8,30,723.0,53.0,1.3,10.8,249.0,417.71,340.76
2018,2,16,8,45,761.5,56.5,1.35,11.15,296.0,463.53,378.95
2018,2,16,9,0,800.0,60.0,1.4,11.5,343.0,509.54,416.05
2018,2,16,9,15,827.0,63.0,1.45,11.85,387.0,548.28,446.39
2018,2,16,9,30,854.0,66.0,1.5,12.2,431.0,585.87,475.04
2018,2,16,9,45,873.5,67.5,1.5,12.5,470.0,612.72,494.79
2018,2,16,10,0,893.0,69.0,1.5,12.8,509.0,640.64,514.82
2018,2,16,10,15,906.0,70.5,1.5,13.05,542.0,662.14,529.74
2018,2,16,10,30,919.0,72.0,1.5,13.3,575.0,681.0,542.5
2018,2,16,10,45,927.5,73.5,1.45,13.55,601.0,694.07,550.38
2018,2,16,11,0,936.0,75.0,1.4,13.8,627.0,704.11,555.76
2018,2,16,11,15,942.0,76.0,1.35,14.0,646.0,708.84,557.5
2018,2,16,11,30,948.0,77.0,1.3,14.2,665.0,710.38,557.11
2018,2,16,11,45,951.0,78.0,1.25,14.45,676.0,706.7,552.75
2018,2,16,12,0,954.0,79.0,1.2,14.7,687.0,699.79,546.0
2018,2,16,12,15,955.5,79.0,1.2,14.8,690.0,687.7,536.32
2018,2,16,12,30,957.0,79.0,1.2,14.9,693.0,672.48,524.3
2018,2,16,12,45,956.0,78.5,1.2,15.05,688.0,652.19,508.37
2018,2,16,13,0,955.0,78.0,1.2,15.2,683.0,628.99,490.1
2018,2,16,13,15,950.5,77.0,1.25,15.25,669.0,600.58,468.27
2018,2,16,13,30,946.0,76.0,1.3,15.3,655.0,569.69,444.08
2018,2,16,13,45,938.5,75.5,1.4,15.35,633.5,535.46,417.02
2018,2,16,14,0,931.0,75.0,1.5,15.4,612.0,499.24,387.6
2018,2,16,14,15,921.0,74.0,1.55,15.35,584.0,459.68,354.65
2018,2,16,14,30,911.0,73.0,1.6,15.3,556.0,418.69,319.65
2018,2,16,14,45,896.5,71.0,1.65,15.25,521.0,374.03,280.89
2018,2,16,15,0,882.0,69.0,1.7,15.2,486.0,328.76,240.76
2018,2,16,15,15,861.0,66.5,1.7,15.2,445.0,281.0,198.14
2018,2,16,15,30,840.0,64.0,1.7,15.2,404.0,230.32,153.27
2018,2,16,15,45,811.0,61.0,1.65,14.65,359.0,181.91,111.88
2018,2,16,16,0,782.0,58.0,1.6,14.1,314.0,135.31,74.84
2018,2,16,16,15,739.0,54.0,1.75,13.6,266.5,89.0,44.33
2018,2,16,16,30,696.0,50.0,1.9,13.1,219.0,46.46,26.94
2018,2,16,16,45,625.0,44.5,2.0,12.55,171.0,33.69,24.51
2018,2,16,17,0,554.0,39.0,2.1,12.0,123.0,31.13,21.88
2018,2,16,17,15,420.5,31.0,2.2,11.65,81.5,23.74,14.45
2018,2,16,17,30,287.0,23.0,2.3,11.3,40.0,18.89,0.0
2018,2,16,17,45,143.5,11.5,2.35,10.95,20.0,11.3,0.0
2018,2,16,18,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,17,6,45,30.0,3.5,0.7,9.75,3.5,0.0,0.0
2018,2,17,7,0,60.0,7.0,0.7,9.8,7.0,21.97,0.0
2018,2,17,7,15,223.5,19.0,0.7,10.05,37.0,94.53,0.0
2018,2,17,7,30,387.0,31.0,0.7,10.3,67.0,181.06,126.03
2018,2,17,7,45,489.0,38.5,0.7,10.55,111.5,242.59,186.87
2018,2,17,8,0,591.0,46.0,0.7,10.8,156.0,311.27,246.77
2018,2,17,8,15,652.5,50.5,0.7,11.25,204.0,362.21,291.11
2018,2,17,8,30,714.0,55.0,0.7,11.7,252.0,418.85,338.2
2018,2,17,8,45,753.5,58.5,0.75,12.2,299.0,465.11,375.79
2018,2,17,9,0,793.0,62.0,0.8,12.7,346.0,511.64,412.29
2018,2,17,9,15,821.0,64.0,0.8,13.2,389.5,549.76,440.88
2018,2,17,9,30,849.0,66.0,0.8,13.7,433.0,586.79,467.8
2018,2,17,9,45,869.5,67.0,0.8,14.2,472.0,613.67,486.61
2018,2,17,10,0,890.0,68.0,0.8,14.7,511.0,641.7,505.73
2018,2,17,10,15,903.5,69.5,0.75,14.95,544.0,663.55,519.8
2018,2,17,10,30,917.0,71.0,0.7,15.2,577.0,682.79,531.71
2018,2,17,10,45,926.0,72.0,0.65,15.45,603.0,695.68,538.58
2018,2,17,11,0,935.0,73.0,0.6,15.7,629.0,705.56,543.35
2018,2,17,11,15,941.0,74.0,0.7,15.9,647.5,710.33,546.9
2018,2,17,11,30,947.0,75.0,0.8,16.1,666.0,711.9,548.34
2018,2,17,11,45,950.5,74.5,0.85,16.25,676.5,707.01,544.84
2018,2,17,12,0,954.0,74.0,0.9,16.4,687.0,698.91,538.87
2018,2,17,12,15,955.0,74.0,1.05,16.45,689.5,686.53,530.95
2018,2,17,12,30,956.0,74.0,1.2,16.5,692.0,671.03,520.46
2018,2,17,12,45,954.5,73.5,1.35,16.5,686.5,650.46,506.01
2018,2,17,13,0,953.0,73.0,1.5,16.5,681.0,627.02,488.98
2018,2,17,13,15,948.5,72.5,1.6,16.45,667.5,599.14,467.88
2018,2,17,13,30,944.0,72.0,1.7,16.4,654.0,568.77,444.33
2018,2,17,13,45,937.0,71.0,1.8,16.3,632.5,534.33,417.11
2018,2,17,14,0,930.0,70.0,1.9,16.2,611.0,497.89,387.52
2018,2,17,14,15,918.5,69.5,2.0,16.05,582.5,458.16,354.57
2018,2,17,14,30,907.0,69.0,2.1,15.9,554.0,417.12,319.59
2018,2,17,14,45,892.5,67.0,2.2,15.7,519.0,372.55,280.95
2018,2,17,15,0,878.0,65.0,2.3,15.5,484.0,327.4,240.88
2018,2,17,15,15,857.5,63.5,2.3,15.5,444.0,280.75,198.9
2018,2,17,15,30,837.0,62.0,2.3,15.5,404.0,234.49,157.31
2018,2,17,15,45,806.5,59.0,2.4,14.8,359.0,182.42,112.83
2018,2,17,16,0,776.0,56.0,2.5,14.1,314.0,135.7,75.38
2018,2,17,16,15,730.5,53.0,2.55,13.6,266.5,90.19,44.92
2018,2,17,16,30,685.0,50.0,2.6,13.1,219.0,48.71,27.18
2018,2,17,16,45,613.0,45.0,2.6,12.55,172.0,33.93,24.74
2018,2,17,17,0,541.0,40.0,2.6,12.0,125.0,29.12,20.14
2018,2,17,17,15,408.0,32.0,2.75,11.7,83.0,24.46,15.2
2018,2,17,17,30,275.0,24.0,2.9,11.4,41.0,19.67,2.52
2018,2,17,17,45,137.5,12.0,3.05,11.15,20.5,11.8,0.0
2018,2,17,18,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.5,8.75,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.75,8.6,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,2,18,6,45,24.0,4.5,4.05,8.8,4.5,0.0,0.0
2018,2,18,7,0,48.0,9.0,4.2,8.9,9.0,21.09,0.0
2018,2,18,7,15,182.5,23.0,4.45,9.05,38.5,89.36,0.0
2018,2,18,7,30,317.0,37.0,4.7,9.2,68.0,164.29,118.33
2018,2,18,7,45,426.0,46.5,4.95,9.4,113.0,229.32,181.06
2018,2,18,8,0,535.0,56.0,5.2,9.6,158.0,301.64,246.02
2018,2,18,8,15,601.0,62.0,5.25,9.75,206.5,357.46,296.72
2018,2,18,8,30,667.0,68.0,5.3,9.9,255.0,416.28,348.66
2018,2,18,8,45,671.5,77.5,5.35,10.05,293.5,449.6,378.22
2018,2,18,9,0,676.0,87.0,5.4,10.2,332.0,481.24,405.33
2018,2,18,9,15,693.5,93.5,5.45,10.35,371.5,515.21,433.6
2018,2,18,9,30,711.0,100.0,5.5,10.5,411.0,547.86,460.13
2018,2,18,9,45,577.0,133.0,5.55,10.65,399.5,513.58,430.39
2018,2,18,10,0,443.0,166.0,5.6,10.8,388.0,469.34,392.24
2018,2,18,10,15,590.5,147.0,5.7,10.9,463.5,552.22,460.88
2018,2,18,10,30,738.0,128.0,5.8,11.0,539.0,634.35,527.47
2018,2,18,10,45,829.5,108.5,5.85,11.1,590.0,677.14,561.68
2018,2,18,11,0,921.0,89.0,5.9,11.2,641.0,717.53,593.68
2018,2,18,11,15,808.0,125.0,6.0,11.25,619.5,680.68,562.35
2018,2,18,11,30,695.0,161.0,6.1,11.3,598.0,639.01,527.26
2018,2,18,11,45,777.5,140.0,6.2,11.3,636.5,665.97,549.51
2018,2,18,12,0,860.0,119.0,6.3,11.3,675.0,688.88,568.12
2018,2,18,12,15,899.5,106.5,6.4,11.2,690.5,688.96,568.33
2018,2,18,12,30,939.0,94.0,6.5,11.1,706.0,684.73,565.04
2018,2,18,12,45,928.5,97.0,6.6,11.05,698.0,662.24,546.35
2018,2,18,13,0,918.0,100.0,6.7,11.0,690.0,637.25,525.45
2018,2,18,13,15,809.0,130.5,6.75,10.85,642.5,581.08,478.59
2018,2,18,13,30,700.0,161.0,6.8,10.7,595.0,526.61,432.91
2018,2,18,13,45,732.5,146.5,6.85,10.55,587.5,505.18,414.43
2018,2,18,14,0,765.0,132.0,6.9,10.4,580.0,479.96,392.06
2018,2,18,14,15,589.0,153.0,6.9,10.25,488.5,394.35,320.65
2018,2,18,14,30,413.0,174.0,6.9,10.1,397.0,319.51,258.52
2018,2,18,14,45,615.0,133.5,6.9,9.9,441.5,334.85,266.05
2018,2,18,15,0,817.0,93.0,6.9,9.7,486.0,334.69,257.59
2018,2,18,15,15,815.0,86.0,6.9,9.7,450.5,290.08,215.18
2018,2,18,15,30,813.0,79.0,6.9,9.7,415.0,244.43,171.92
2018,2,18,15,45,756.0,78.5,6.8,9.3,364.0,194.51,128.59
2018,2,18,16,0,699.0,78.0,6.7,8.9,313.0,145.62,89.0
2018,2,18,16,15,641.5,72.0,6.6,8.65,263.0,99.98,57.0
2018,2,18,16,30,584.0,66.0,6.5,8.4,213.0,59.68,37.18
2018,2,18,16,45,537.0,58.5,6.35,8.15,171.0,42.63,33.08
2018,2,18,17,0,490.0,51.0,6.2,7.9,129.0,39.22,29.56
2018,2,18,17,15,362.0,40.5,6.15,7.7,87.0,32.69,22.73
2018,2,18,17,30,234.0,30.0,6.1,7.5,45.0,23.97,6.92
2018,2,18,17,45,122.0,16.0,6.05,7.35,23.5,15.73,0.0
2018,2,18,18,0,10.0,2.0,6.0,7.2,2.0,0.0,0.0
2018,2,18,18,15,5.0,1.0,5.95,7.1,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.85,6.9,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.8,6.8,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.8,6.7,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.8,6.6,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.75,6.55,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.65,6.4,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,5.6,6.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,5.6,6.25,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,5.6,6.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,5.5,6.1,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,5.35,5.95,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,5.3,5.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,5.2,5.8,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,5.1,5.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,5.05,5.65,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,5.0,5.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.95,5.55,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.85,5.45,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.8,5.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.8,5.4,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.8,5.4,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.8,5.35,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.8,5.3,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.8,5.3,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.8,5.3,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.85,5.3,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.9,5.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.95,5.25,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,5.0,5.2,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,5.05,5.15,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,5.1,5.1,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,5.15,5.05,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,5.2,4.95,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,5.2,4.9,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,5.2,4.85,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,5.2,4.8,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,5.15,4.75,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,5.1,4.7,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,5.05,4.65,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,5.0,4.6,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.95,4.55,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.9,4.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.95,4.6,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,5.0,4.7,0.0,0.0,0.0
2018,2,19,6,45,27.5,5.0,5.0,4.75,5.0,0.0,0.0
2018,2,19,7,0,55.0,10.0,5.0,4.8,10.0,24.07,0.0
2018,2,19,7,15,199.0,23.5,5.05,5.0,41.0,94.76,0.0
2018,2,19,7,30,343.0,37.0,5.1,5.2,72.0,175.01,130.19
2018,2,19,7,45,455.5,45.0,5.15,5.4,118.0,241.17,194.06
2018,2,19,8,0,568.0,53.0,5.2,5.6,164.0,314.8,261.1
2018,2,19,8,15,633.0,58.5,5.15,5.85,213.5,370.93,312.63
2018,2,19,8,30,698.0,64.0,5.1,6.1,263.0,430.01,365.18
2018,2,19,8,45,741.0,67.5,5.0,6.3,311.0,475.53,405.07
2018,2,19,9,0,784.0,71.0,4.9,6.5,359.0,524.09,446.16
2018,2,19,9,15,815.0,73.0,4.8,6.7,404.0,564.05,479.07
2018,2,19,9,30,846.0,75.0,4.7,6.9,449.0,603.03,510.32
2018,2,19,9,45,869.0,76.0,4.6,7.1,489.0,634.59,534.88
2018,2,19,10,0,892.0,77.0,4.5,7.3,529.0,661.24,555.1
2018,2,19,10,15,906.0,78.5,4.45,7.45,562.5,683.48,571.62
2018,2,19,10,30,920.0,80.0,4.4,7.6,596.0,703.08,585.73
2018,2,19,10,45,930.5,81.0,4.3,7.7,623.0,716.97,594.7
2018,2,19,11,0,941.0,82.0,4.2,7.8,650.0,727.85,601.4
2018,2,19,11,15,948.5,82.0,4.2,7.95,669.0,732.5,603.85
2018,2,19,11,30,956.0,82.0,4.2,8.1,688.0,733.94,604.01
2018,2,19,11,45,960.0,82.5,4.15,8.25,699.5,730.28,600.14
2018,2,19,12,0,964.0,83.0,4.1,8.4,711.0,723.34,593.75
2018,2,19,12,15,964.5,83.0,4.15,8.5,713.5,710.36,582.97
2018,2,19,12,30,965.0,83.0,4.2,8.6,716.0,694.24,569.65
2018,2,19,12,45,963.5,82.5,4.2,8.7,710.5,673.32,552.19
2018,2,19,13,0,962.0,82.0,4.2,8.8,705.0,649.49,532.23
2018,2,19,13,15,957.5,82.0,4.25,8.85,691.5,621.65,509.08
2018,2,19,13,30,953.0,82.0,4.3,8.9,678.0,591.28,483.47
2018,2,19,13,45,945.5,81.5,4.35,8.95,656.5,556.54,453.84
2018,2,19,14,0,938.0,81.0,4.4,9.0,635.0,519.78,421.9
2018,2,19,14,15,928.0,79.5,4.4,9.0,606.0,479.16,386.09
2018,2,19,14,30,918.0,78.0,4.4,9.0,577.0,437.11,348.25
2018,2,19,14,45,903.5,75.5,4.4,9.0,541.0,391.33,306.6
2018,2,19,15,0,889.0,73.0,4.4,9.0,505.0,344.94,263.65
2018,2,19,15,15,868.0,70.5,4.4,9.0,463.5,293.19,215.94
2018,2,19,15,30,847.0,68.0,4.4,9.0,422.0,245.0,171.18
2018,2,19,15,45,818.5,65.0,4.25,8.75,376.5,195.85,127.05
2018,2,19,16,0,790.0,62.0,4.1,8.5,331.0,148.46,87.17
2018,2,19,16,15,750.5,57.5,3.95,8.15,282.5,100.96,53.1
2018,2,19,16,30,711.0,53.0,3.8,7.8,234.0,56.89,31.32
2018,2,19,16,45,646.0,47.5,3.7,7.4,185.5,35.87,27.09
2018,2,19,17,0,581.0,42.0,3.6,7.0,137.0,33.42,24.55
2018,2,19,17,15,460.5,34.5,3.6,6.75,93.5,26.41,17.5
2018,2,19,17,30,340.0,27.0,3.6,6.5,50.0,22.3,7.85
2018,2,19,17,45,182.0,15.0,3.65,6.3,26.0,14.74,0.0
2018,2,19,18,0,24.0,3.0,3.7,6.1,2.0,0.0,0.0
2018,2,19,18,15,12.0,1.5,3.65,6.0,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,3.6,5.9,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.55,5.8,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.45,5.55,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,3.35,5.3,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,3.05,4.85,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.95,4.65,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.85,4.55,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.8,4.35,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.8,4.25,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.8,4.2,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.75,4.15,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.7,4.05,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.65,3.9,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.55,3.75,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.45,3.65,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.4,3.55,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.35,3.45,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.3,3.35,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.25,3.3,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.15,3.35,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,20,6,45,43.0,4.5,1.8,4.05,5.0,0.0,0.0
2018,2,20,7,0,86.0,9.0,1.7,4.3,10.0,31.45,0.0
2018,2,20,7,15,221.0,19.0,1.6,4.7,38.5,99.6,16.69
2018,2,20,7,30,356.0,29.0,1.5,5.1,67.0,173.35,129.74
2018,2,20,7,45,231.0,43.5,1.4,5.5,73.0,152.76,122.07
2018,2,20,8,0,106.0,58.0,1.3,5.9,79.0,110.97,90.14
2018,2,20,8,15,64.5,81.5,1.2,6.2,95.5,121.66,100.34
2018,2,20,8,30,23.0,105.0,1.1,6.5,112.0,122.89,101.38
2018,2,20,8,45,101.5,128.0,0.95,6.8,165.0,195.27,163.45
2018,2,20,9,0,180.0,151.0,0.8,7.1,218.0,266.04,222.31
2018,2,20,9,15,439.0,127.5,0.9,7.3,317.0,407.21,339.13
2018,2,20,9,30,698.0,104.0,1.0,7.5,416.0,551.03,453.03
2018,2,20,9,45,791.0,91.0,1.05,7.75,473.0,606.18,494.44
2018,2,20,10,0,884.0,78.0,1.1,8.0,530.0,661.32,535.97
2018,2,20,10,15,897.0,80.0,1.2,8.15,563.5,683.39,552.06
2018,2,20,10,30,910.0,82.0,1.3,8.3,597.0,702.82,566.15
2018,2,20,10,45,919.0,83.0,1.4,8.45,623.0,715.63,575.1
2018,2,20,11,0,928.0,84.0,1.5,8.6,649.0,725.46,582.0
2018,2,20,11,15,933.5,85.5,1.55,8.65,668.0,730.31,585.12
2018,2,20,11,30,939.0,87.0,1.6,8.7,687.0,731.97,586.08
2018,2,20,11,45,941.5,87.5,1.65,8.8,697.5,727.35,582.49
2018,2,20,12,0,944.0,88.0,1.7,8.9,708.0,719.52,576.56
2018,2,20,12,15,945.5,88.0,1.8,8.9,711.0,707.37,567.62
2018,2,20,12,30,947.0,88.0,1.9,8.9,714.0,692.1,556.18
2018,2,20,12,45,946.0,87.0,1.95,8.95,708.0,671.24,539.9
2018,2,20,13,0,945.0,86.0,2.0,9.0,702.0,647.51,521.19
2018,2,20,13,15,935.5,87.0,2.1,9.0,686.5,618.14,498.1
2018,2,20,13,30,926.0,88.0,2.2,9.0,671.0,586.54,472.76
2018,2,20,13,45,864.5,98.5,2.3,9.0,629.0,534.09,430.61
2018,2,20,14,0,803.0,109.0,2.4,9.0,587.0,484.34,389.88
2018,2,20,14,15,659.0,140.5,2.45,8.9,520.5,418.09,335.71
2018,2,20,14,30,515.0,172.0,2.5,8.8,454.0,361.79,289.52
2018,2,20,14,45,365.5,190.5,2.6,8.75,384.5,303.66,242.52
2018,2,20,15,0,216.0,209.0,2.7,8.7,315.0,257.11,205.98
2018,2,20,15,15,166.5,193.0,2.7,8.7,270.5,217.87,174.09
2018,2,20,15,30,117.0,177.0,2.7,8.7,226.0,182.95,146.14
2018,2,20,15,45,106.5,157.5,2.8,8.4,198.5,156.72,124.44
2018,2,20,16,0,96.0,138.0,2.9,8.1,171.0,131.55,103.75
2018,2,20,16,15,77.0,118.0,2.85,7.8,142.0,110.05,86.87
2018,2,20,16,30,58.0,98.0,2.8,7.5,113.0,87.15,69.06
2018,2,20,16,45,40.0,78.0,2.75,7.2,87.5,68.25,56.51
2018,2,20,17,0,22.0,58.0,2.7,6.9,62.0,51.75,41.08
2018,2,20,17,15,19.0,39.0,2.7,6.7,41.5,35.62,25.7
2018,2,20,17,30,16.0,20.0,2.7,6.5,21.0,19.03,7.02
2018,2,20,17,45,15.0,10.5,2.7,6.25,11.0,10.32,0.0
2018,2,20,18,0,14.0,1.0,2.7,6.0,1.0,0.0,0.0
2018,2,20,18,15,7.0,0.5,2.7,5.9,0.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.65,5.65,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.45,5.35,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.55,6.2,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,6.15,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,21,6,45,19.0,4.0,1.8,5.45,4.5,0.0,0.0
2018,2,21,7,0,38.0,8.0,1.9,5.5,9.0,18.0,0.0
2018,2,21,7,15,136.5,21.5,2.0,5.7,35.0,77.43,23.74
2018,2,21,7,30,235.0,35.0,2.1,5.9,61.0,138.12,104.39
2018,2,21,7,45,372.0,45.5,2.15,6.05,110.5,213.29,171.68
2018,2,21,8,0,509.0,56.0,2.2,6.2,160.0,297.95,245.88
2018,2,21,8,15,601.5,59.0,2.2,6.5,213.0,362.57,302.64
2018,2,21,8,30,694.0,62.0,2.2,6.8,266.0,429.76,360.12
2018,2,21,8,45,736.0,65.5,2.2,7.05,314.0,477.59,400.34
2018,2,21,9,0,778.0,69.0,2.2,7.3,362.0,525.82,439.69
2018,2,21,9,15,808.0,71.5,2.2,7.65,407.0,565.86,471.28
2018,2,21,9,30,838.0,74.0,2.2,8.0,452.0,604.92,501.27
2018,2,21,9,45,861.0,75.0,2.15,8.3,492.0,636.53,524.65
2018,2,21,10,0,884.0,76.0,2.1,8.6,532.0,663.21,543.87
2018,2,21,10,15,897.0,77.5,2.0,8.85,565.0,684.81,558.45
2018,2,21,10,30,910.0,79.0,1.9,9.1,598.0,703.78,570.18
2018,2,21,10,45,918.5,80.5,1.75,9.35,624.5,716.85,577.06
2018,2,21,11,0,927.0,82.0,1.6,9.6,651.0,726.91,581.68
2018,2,21,11,15,932.5,83.5,1.4,9.75,670.0,731.8,582.21
2018,2,21,11,30,938.0,85.0,1.2,9.9,689.0,733.48,580.35
2018,2,21,11,45,940.0,86.0,1.0,10.1,699.5,729.04,573.92
2018,2,21,12,0,942.0,87.0,0.8,10.3,710.0,721.4,565.21
2018,2,21,12,15,942.0,87.5,0.8,10.4,712.5,708.78,555.35
2018,2,21,12,30,942.0,88.0,0.8,10.5,715.0,693.08,543.13
2018,2,21,12,45,939.0,89.0,0.75,10.6,709.5,673.01,526.97
2018,2,21,13,0,936.0,90.0,0.7,10.7,704.0,650.14,508.63
2018,2,21,13,15,821.0,121.0,0.8,10.75,652.0,589.08,463.03
2018,2,21,13,30,706.0,152.0,0.9,10.8,600.0,530.14,418.44
2018,2,21,13,45,711.5,145.5,1.0,10.8,584.5,502.64,397.49
2018,2,21,14,0,717.0,139.0,1.1,10.8,569.0,473.02,373.82
2018,2,21,14,15,798.5,113.0,1.2,10.75,571.0,458.8,360.91
2018,2,21,14,30,880.0,87.0,1.3,10.7,573.0,434.95,339.01
2018,2,21,14,45,860.5,86.0,1.35,10.65,537.0,389.73,299.88
2018,2,21,15,0,841.0,85.0,1.4,10.6,501.0,344.43,259.89
2018,2,21,15,15,819.0,82.5,1.4,10.6,460.0,297.26,217.62
2018,2,21,15,30,797.0,80.0,1.4,10.6,419.0,250.8,175.74
2018,2,21,15,45,762.5,76.5,1.7,10.3,373.0,202.15,133.57
2018,2,21,16,0,728.0,73.0,2.0,10.0,327.0,152.77,92.63
2018,2,21,16,15,686.0,67.5,2.1,9.55,279.0,106.64,58.99
2018,2,21,16,30,644.0,62.0,2.2,9.1,231.0,64.24,36.11
2018,2,21,16,45,583.5,54.0,2.3,8.65,183.5,37.81,28.77
2018,2,21,17,0,523.0,46.0,2.4,8.2,136.0,33.63,24.7
2018,2,21,17,15,416.5,36.5,2.5,7.9,93.5,27.82,18.85
2018,2,21,17,30,310.0,27.0,2.6,7.6,51.0,21.73,9.77
2018,2,21,17,45,167.0,15.5,2.75,7.3,27.0,15.24,0.0
2018,2,21,18,0,24.0,4.0,2.9,7.0,3.0,0.0,0.0
2018,2,21,18,15,12.0,2.0,2.95,6.9,1.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.0,6.75,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.95,6.45,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.8,5.75,0.0,0.0,0.0
