Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,7,15,430.0,31.5,0.4,6.25,87.0,208.0,157.27
2018,3,4,7,30,567.0,39.0,0.4,6.6,131.0,285.95,227.12
2018,3,4,7,45,640.5,44.5,0.4,6.95,182.0,348.0,281.9
2018,3,4,8,0,714.0,50.0,0.4,7.3,233.0,414.39,338.11
2018,3,4,8,15,759.0,53.5,0.45,7.75,284.5,467.49,382.09
2018,3,4,8,30,804.0,57.0,0.5,8.2,336.0,521.84,425.39
2018,3,4,8,45,835.0,59.0,0.5,8.65,385.0,563.57,457.2
2018,3,4,9,0,866.0,61.0,0.5,9.1,434.0,608.3,490.09
2018,3,4,9,15,885.0,64.0,0.5,9.4,479.0,645.73,516.7
2018,3,4,9,30,904.0,67.0,0.5,9.7,524.0,681.42,540.89
2018,3,4,9,45,895.5,75.5,0.5,10.0,557.0,702.43,553.5
2018,3,4,10,0,887.0,84.0,0.5,10.3,590.0,720.04,563.82
2018,3,4,10,15,832.5,107.0,0.45,10.35,603.0,720.34,561.72
2018,3,4,10,30,778.0,130.0,0.4,10.4,616.0,714.18,555.45
2018,3,4,10,45,797.5,130.0,0.35,10.45,645.5,730.46,565.17
2018,3,4,11,0,817.0,130.0,0.3,10.5,675.0,746.07,574.09
2018,3,4,11,15,750.5,155.5,0.3,10.65,666.5,723.25,556.46
2018,3,4,11,30,684.0,181.0,0.3,10.8,658.0,695.84,535.44
2018,3,4,11,45,662.5,192.5,0.25,10.95,660.0,684.74,526.01
2018,3,4,12,0,641.0,204.0,0.2,11.1,662.0,671.47,514.89
2018,3,4,12,15,760.5,160.5,0.2,11.15,705.0,701.17,537.49
2018,3,4,12,30,880.0,117.0,0.2,11.2,748.0,724.97,554.88
2018,3,4,12,45,855.5,126.0,0.2,11.25,735.5,698.31,534.71
2018,3,4,13,0,831.0,135.0,0.2,11.3,723.0,669.85,513.85
2018,3,4,13,15,800.0,141.5,0.25,11.3,698.5,633.51,487.92
2018,3,4,13,30,769.0,148.0,0.3,11.3,674.0,595.25,460.26
2018,3,4,13,45,752.5,149.5,0.35,11.35,651.0,560.86,434.87
2018,3,4,14,0,736.0,151.0,0.4,11.4,628.0,525.57,408.12
2018,3,4,14,15,832.5,115.5,0.45,11.35,632.5,512.02,397.17
2018,3,4,14,30,929.0,80.0,0.5,11.3,637.0,490.35,378.46
2018,3,4,14,45,915.5,78.5,0.55,11.2,600.5,444.01,340.29
2018,3,4,15,0,902.0,77.0,0.6,11.1,564.0,396.96,300.53
2018,3,4,15,15,883.5,74.5,0.6,11.1,521.5,346.96,257.05
2018,3,4,15,30,865.0,72.0,0.6,11.1,479.0,293.63,210.15
2018,3,4,15,45,839.5,69.0,0.75,10.85,432.0,242.28,165.18
2018,3,4,16,0,814.0,66.0,0.9,10.6,385.0,192.42,121.96
2018,3,4,16,15,775.5,63.0,1.0,10.25,334.5,142.78,82.04
2018,3,4,16,30,737.0,60.0,1.1,9.9,284.0,96.52,50.57
2018,3,4,16,45,655.0,57.0,1.2,9.55,229.5,49.66,29.29
2018,3,4,17,0,573.0,54.0,1.3,9.2,175.0,38.2,29.05
2018,3,4,17,15,502.0,45.0,1.45,8.9,130.0,33.22,24.19
2018,3,4,17,30,431.0,36.0,1.6,8.6,85.0,28.01,18.71
2018,3,4,17,45,274.5,24.5,1.75,8.3,50.0,19.92,4.79
2018,3,4,18,0,118.0,13.0,1.9,8.0,15.0,12.78,0.0
2018,3,4,18,15,59.0,6.5,1.95,7.85,7.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.15,4.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.25,4.35,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.35,4.2,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.5,4.15,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.65,4.25,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,3,5,6,15,9.5,1.5,2.8,4.6,1.0,0.0,0.0
2018,3,5,6,30,19.0,3.0,2.9,4.9,2.0,0.0,0.0
2018,3,5,6,45,164.0,15.0,3.0,5.2,25.0,60.03,0.0
2018,3,5,7,0,309.0,27.0,3.1,5.5,48.0,141.77,69.04
2018,3,5,7,15,435.0,35.5,3.15,5.75,92.5,216.25,167.31
2018,3,5,7,30,561.0,44.0,3.2,6.0,137.0,295.3,240.02
2018,3,5,7,45,633.5,49.5,3.3,6.3,188.5,353.48,294.0
2018,3,5,8,0,706.0,55.0,3.4,6.6,240.0,419.63,352.89
2018,3,5,8,15,751.5,59.0,3.45,7.0,292.0,473.6,399.81
2018,3,5,8,30,797.0,63.0,3.5,7.4,344.0,528.82,446.1
2018,3,5,8,45,828.0,66.5,3.5,7.8,394.0,575.7,484.1
2018,3,5,9,0,859.0,70.0,3.5,8.2,444.0,622.11,520.57
2018,3,5,9,15,881.0,71.5,3.45,8.6,489.0,656.02,546.27
2018,3,5,9,30,903.0,73.0,3.4,9.0,534.0,691.9,572.24
2018,3,5,9,45,920.0,74.5,3.4,9.45,574.5,722.48,593.03
2018,3,5,10,0,937.0,76.0,3.4,9.9,615.0,750.74,611.88
2018,3,5,10,15,948.5,77.0,3.3,10.25,648.5,771.93,625.03
2018,3,5,10,30,960.0,78.0,3.2,10.6,682.0,790.22,635.99
2018,3,5,10,45,968.0,78.5,3.1,10.95,708.5,802.34,642.39
2018,3,5,11,0,976.0,79.0,3.0,11.3,735.0,811.23,646.53
2018,3,5,11,15,980.5,79.5,2.85,11.5,753.0,814.21,646.49
2018,3,5,11,30,985.0,80.0,2.7,11.7,771.0,813.82,644.15
2018,3,5,11,45,987.0,80.0,2.5,11.95,781.0,807.67,637.31
2018,3,5,12,0,989.0,80.0,2.3,12.2,791.0,798.15,628.18
2018,3,5,12,15,990.0,80.0,2.2,12.3,793.0,784.59,617.39
2018,3,5,12,30,991.0,80.0,2.1,12.4,795.0,767.76,604.41
2018,3,5,12,45,990.5,79.0,2.0,12.55,789.0,745.71,587.7
2018,3,5,13,0,990.0,78.0,1.9,12.7,783.0,720.62,568.37
2018,3,5,13,15,986.5,77.5,1.85,12.75,768.5,691.2,545.43
2018,3,5,13,30,983.0,77.0,1.8,12.8,754.0,659.12,520.16
2018,3,5,13,45,977.0,76.0,1.75,12.9,731.5,622.63,491.09
2018,3,5,14,0,971.0,75.0,1.7,13.0,709.0,583.96,459.79
2018,3,5,14,15,962.0,74.0,1.7,13.0,679.0,541.83,425.56
2018,3,5,14,30,953.0,73.0,1.7,13.0,649.0,498.12,389.18
2018,3,5,14,45,940.5,71.5,1.65,13.0,612.0,451.16,349.12
2018,3,5,15,0,928.0,70.0,1.6,13.0,575.0,403.37,307.38
2018,3,5,15,15,911.0,68.0,1.6,13.0,532.5,353.08,262.9
2018,3,5,15,30,894.0,66.0,1.6,13.0,490.0,302.86,217.69
2018,3,5,15,45,869.5,63.5,1.5,12.8,442.5,250.81,171.1
2018,3,5,16,0,845.0,61.0,1.4,12.6,395.0,200.02,126.52
2018,3,5,16,15,801.5,58.5,1.35,12.1,342.5,144.64,81.85
2018,3,5,16,30,758.0,56.0,1.3,11.6,290.0,96.92,49.16
2018,3,5,16,45,681.0,52.5,1.25,11.15,234.5,51.79,29.04
2018,3,5,17,0,604.0,49.0,1.2,10.7,179.0,33.69,24.83
2018,3,5,17,15,516.0,43.0,1.25,10.4,133.5,31.18,22.26
2018,3,5,17,30,428.0,37.0,1.3,10.1,88.0,28.74,19.33
2018,3,5,17,45,243.5,24.0,1.4,9.8,50.0,19.17,5.75
2018,3,5,18,0,59.0,11.0,1.5,9.5,12.0,10.81,0.0
2018,3,5,18,15,29.5,5.5,1.5,9.4,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.35,6.2,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.55,5.7,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.65,5.6,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.75,5.55,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,3,6,6,15,11.5,1.5,2.85,5.9,1.0,0.0,0.0
2018,3,6,6,30,23.0,3.0,2.9,6.3,2.0,0.0,0.0
2018,3,6,6,45,75.0,15.5,2.95,6.75,19.5,36.28,0.0
2018,3,6,7,0,127.0,28.0,3.0,7.2,37.0,87.83,48.29
2018,3,6,7,15,338.5,36.0,3.05,7.55,87.5,183.3,142.09
2018,3,6,7,30,550.0,44.0,3.1,7.9,138.0,293.49,237.87
2018,3,6,7,45,625.5,49.0,3.15,8.25,189.5,352.51,291.72
2018,3,6,8,0,701.0,54.0,3.2,8.6,241.0,419.55,350.58
2018,3,6,8,15,736.5,59.0,3.2,9.0,290.5,469.35,393.41
2018,3,6,8,30,772.0,64.0,3.2,9.4,340.0,519.74,435.16
2018,3,6,8,45,632.5,101.5,3.2,9.8,348.0,504.79,421.64
2018,3,6,9,0,493.0,139.0,3.2,10.2,356.0,472.99,394.0
2018,3,6,9,15,529.5,145.5,3.15,10.65,400.0,515.31,427.16
2018,3,6,9,30,566.0,152.0,3.1,11.1,444.0,557.76,459.3
2018,3,6,9,45,563.0,165.5,3.05,11.5,474.0,580.07,474.67
2018,3,6,10,0,560.0,179.0,3.0,11.9,504.0,600.2,488.19
2018,3,6,10,15,649.0,162.5,2.85,12.2,559.0,656.18,530.36
2018,3,6,10,30,738.0,146.0,2.7,12.5,614.0,709.11,569.09
2018,3,6,10,45,833.5,118.5,2.55,12.8,667.0,752.53,598.85
2018,3,6,11,0,929.0,91.0,2.4,13.1,720.0,793.32,625.6
2018,3,6,11,15,879.0,113.0,2.3,13.35,720.5,780.47,614.0
2018,3,6,11,30,829.0,135.0,2.2,13.6,721.0,761.4,598.57
2018,3,6,11,45,899.0,110.0,2.05,13.85,753.5,777.94,608.51
2018,3,6,12,0,969.0,85.0,1.9,14.1,786.0,793.02,616.96
2018,3,6,12,15,970.0,84.5,1.8,14.3,788.0,779.11,605.5
2018,3,6,12,30,971.0,84.0,1.7,14.5,790.0,762.01,592.19
2018,3,6,12,45,969.5,84.5,1.6,14.65,784.0,741.08,576.41
2018,3,6,13,0,968.0,85.0,1.5,14.8,778.0,717.19,558.05
2018,3,6,13,15,960.0,85.0,1.4,14.95,761.5,685.88,533.45
2018,3,6,13,30,952.0,85.0,1.3,15.1,745.0,652.22,506.91
2018,3,6,13,45,907.0,95.5,1.2,15.2,708.5,605.47,470.27
2018,3,6,14,0,862.0,106.0,1.1,15.3,672.0,557.33,432.31
2018,3,6,14,15,796.0,119.0,1.0,15.3,624.0,503.58,389.81
2018,3,6,14,30,730.0,132.0,0.9,15.3,576.0,450.45,347.37
2018,3,6,14,45,754.5,115.0,0.8,15.35,550.5,412.78,315.59
2018,3,6,15,0,779.0,98.0,0.7,15.4,525.0,374.23,281.87
2018,3,6,15,15,751.0,95.5,0.7,15.4,482.0,326.2,241.15
2018,3,6,15,30,723.0,93.0,0.7,15.4,439.0,276.7,198.75
2018,3,6,15,45,652.5,97.5,0.55,15.1,386.5,227.97,158.14
2018,3,6,16,0,582.0,102.0,0.4,14.8,334.0,185.5,123.8
2018,3,6,16,15,514.0,98.5,0.4,14.4,284.0,142.92,91.64
2018,3,6,16,30,446.0,95.0,0.4,14.0,234.0,106.65,67.76
2018,3,6,16,45,393.5,82.5,0.4,13.6,189.5,69.77,47.3
2018,3,6,17,0,341.0,70.0,0.4,13.2,145.0,51.2,40.17
2018,3,6,17,15,257.5,56.5,0.5,12.85,104.5,42.34,31.93
2018,3,6,17,30,174.0,43.0,0.6,12.5,64.0,33.05,22.94
2018,3,6,17,45,104.0,27.0,0.7,12.2,38.0,22.5,8.9
2018,3,6,18,0,34.0,11.0,0.8,11.9,12.0,10.81,0.0
2018,3,6,18,15,17.0,5.5,0.85,11.75,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,7,6,15,2.5,0.5,1.95,8.8,0.5,0.0,0.0
2018,3,7,6,30,5.0,1.0,1.9,8.9,1.0,0.0,0.0
2018,3,7,6,45,5.0,6.0,1.9,9.0,6.0,7.32,0.0
2018,3,7,7,0,5.0,11.0,1.9,9.1,11.0,12.34,2.81
2018,3,7,7,15,2.5,17.0,1.85,9.35,17.0,17.33,8.89
2018,3,7,7,30,0.0,23.0,1.8,9.6,23.0,22.19,13.43
2018,3,7,7,45,0.0,34.0,1.8,9.9,34.0,32.82,22.81
2018,3,7,8,0,0.0,45.0,1.8,10.2,45.0,43.46,32.1
2018,3,7,8,15,2.0,72.0,1.7,10.6,72.5,71.22,55.97
2018,3,7,8,30,4.0,99.0,1.6,11.0,100.0,100.05,80.33
2018,3,7,8,45,177.5,125.0,1.5,11.4,203.5,248.83,207.0
2018,3,7,9,0,351.0,151.0,1.4,11.8,307.0,399.1,328.56
2018,3,7,9,15,510.0,138.5,1.5,12.3,390.5,497.24,405.8
2018,3,7,9,30,669.0,126.0,1.6,12.8,474.0,605.8,488.76
2018,3,7,9,45,654.0,141.5,1.75,13.25,502.5,624.02,500.43
2018,3,7,10,0,639.0,157.0,1.9,13.7,531.0,639.19,510.45
2018,3,7,10,15,770.5,122.5,2.05,13.9,598.0,703.29,559.61
2018,3,7,10,30,902.0,88.0,2.2,14.1,665.0,766.95,604.9
2018,3,7,10,45,910.5,89.0,2.3,14.35,691.0,779.46,612.53
2018,3,7,11,0,919.0,90.0,2.4,14.6,717.0,788.93,618.54
2018,3,7,11,15,896.5,102.0,2.5,14.7,726.5,783.46,614.32
2018,3,7,11,30,874.0,114.0,2.6,14.8,736.0,777.05,609.67
2018,3,7,11,45,917.0,98.0,2.65,14.9,758.5,782.95,613.66
2018,3,7,12,0,960.0,82.0,2.7,15.0,781.0,787.52,616.72
2018,3,7,12,15,961.5,81.5,2.75,15.1,783.0,774.07,606.96
2018,3,7,12,30,963.0,81.0,2.8,15.2,785.0,757.44,595.14
2018,3,7,12,45,962.0,79.5,2.85,15.25,778.0,734.99,579.26
2018,3,7,13,0,961.0,78.0,2.9,15.3,771.0,709.61,561.13
2018,3,7,13,15,957.0,77.5,2.9,15.25,756.5,680.49,538.75
2018,3,7,13,30,953.0,77.0,2.9,15.2,742.0,648.82,514.06
2018,3,7,13,45,946.5,76.0,2.9,15.2,719.0,612.85,485.56
2018,3,7,14,0,940.0,75.0,2.9,15.2,696.0,574.81,454.86
2018,3,7,14,15,930.0,73.5,2.9,15.1,665.5,532.69,420.48
2018,3,7,14,30,920.0,72.0,2.9,15.0,635.0,489.15,384.1
2018,3,7,14,45,906.5,70.5,2.9,14.85,598.5,442.97,344.76
2018,3,7,15,0,893.0,69.0,2.9,14.7,562.0,396.12,303.85
2018,3,7,15,15,850.0,73.5,2.9,14.7,514.5,344.58,258.66
2018,3,7,15,30,807.0,78.0,2.9,14.7,467.0,291.9,212.23
2018,3,7,15,45,591.0,110.0,2.65,14.2,380.0,227.12,162.32
2018,3,7,16,0,375.0,142.0,2.4,13.7,293.0,184.67,133.65
2018,3,7,16,15,335.5,128.5,2.25,13.35,250.5,150.99,107.2
2018,3,7,16,30,296.0,115.0,2.1,13.0,208.0,117.02,82.5
2018,3,7,16,45,264.0,97.5,1.95,12.65,170.0,84.13,61.38
2018,3,7,17,0,232.0,80.0,1.8,12.3,132.0,62.9,50.72
2018,3,7,17,15,179.5,62.5,1.8,12.15,96.5,50.04,38.82
2018,3,7,17,30,127.0,45.0,1.8,12.0,61.0,36.71,26.21
2018,3,7,17,45,102.5,28.5,1.85,11.85,37.5,23.69,10.72
2018,3,7,18,0,78.0,12.0,1.9,11.7,14.0,11.8,0.0
2018,3,7,18,15,39.0,6.0,1.85,11.65,7.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,6,15,4.5,1.0,0.85,10.65,1.0,0.0,0.0
2018,3,8,6,30,9.0,2.0,0.8,10.8,2.0,0.0,0.0
2018,3,8,6,45,114.5,15.5,0.8,11.0,24.5,48.39,0.0
2018,3,8,7,0,220.0,29.0,0.8,11.2,47.0,123.44,79.66
2018,3,8,7,15,344.5,39.5,0.8,11.4,91.0,192.69,148.34
2018,3,8,7,30,469.0,50.0,0.8,11.6,135.0,271.46,216.36
2018,3,8,7,45,319.5,36.5,0.75,11.75,102.5,203.31,165.57
2018,3,8,8,0,170.0,23.0,0.7,11.9,70.0,120.13,98.24
2018,3,8,8,15,85.0,26.0,0.75,12.05,49.5,80.06,64.35
2018,3,8,8,30,0.0,29.0,0.8,12.2,29.0,27.99,18.51
2018,3,8,8,45,0.0,48.0,0.8,12.35,48.0,46.37,34.21
2018,3,8,9,0,0.0,67.0,0.8,12.5,67.0,64.77,49.66
2018,3,8,9,15,14.5,128.0,0.8,12.65,135.5,135.34,108.67
2018,3,8,9,30,29.0,189.0,0.8,12.8,204.0,214.06,172.28
2018,3,8,9,45,29.0,206.0,0.8,12.95,222.0,231.41,185.16
2018,3,8,10,0,29.0,223.0,0.8,13.1,240.0,248.54,198.05
2018,3,8,10,15,37.0,242.0,0.8,13.25,265.0,273.44,217.15
2018,3,8,10,30,45.0,261.0,0.8,13.4,290.0,298.22,235.91
2018,3,8,10,45,73.5,288.0,0.8,13.6,337.5,346.56,273.03
2018,3,8,11,0,102.0,315.0,0.8,13.8,385.0,394.57,309.04
2018,3,8,11,15,179.5,322.5,0.85,13.95,449.5,463.87,361.96
2018,3,8,11,30,257.0,330.0,0.9,14.1,514.0,531.2,412.08
2018,3,8,11,45,255.0,331.0,0.95,14.3,515.5,525.86,407.19
2018,3,8,12,0,253.0,332.0,1.0,14.5,517.0,519.65,402.41
2018,3,8,12,15,209.5,330.5,1.05,14.55,484.0,477.56,370.75
2018,3,8,12,30,166.0,329.0,1.1,14.6,451.0,439.46,341.94
2018,3,8,12,45,203.5,311.5,1.15,14.65,460.0,442.46,345.49
2018,3,8,13,0,241.0,294.0,1.2,14.7,469.0,444.19,347.62
2018,3,8,13,15,254.5,298.0,1.25,14.6,479.5,447.38,350.2
2018,3,8,13,30,268.0,302.0,1.3,14.5,490.0,448.95,351.46
2018,3,8,13,45,286.5,295.5,1.35,14.4,491.0,442.0,346.42
2018,3,8,14,0,305.0,289.0,1.4,14.3,492.0,433.15,339.74
2018,3,8,14,15,382.5,243.5,1.4,14.2,487.0,416.67,327.42
2018,3,8,14,30,460.0,198.0,1.4,14.1,482.0,391.8,307.73
2018,3,8,14,45,436.5,202.0,1.4,14.0,459.0,363.87,284.59
2018,3,8,15,0,413.0,206.0,1.4,13.9,436.0,336.99,262.04
2018,3,8,15,15,426.5,184.0,1.4,13.9,406.0,300.78,231.29
2018,3,8,15,30,440.0,162.0,1.4,13.9,376.0,262.96,198.52
2018,3,8,15,45,395.0,152.5,1.4,13.55,330.5,220.59,163.67
2018,3,8,16,0,350.0,143.0,1.4,13.2,285.0,186.32,135.95
2018,3,8,16,15,538.0,103.0,1.4,12.85,290.0,153.57,100.41
2018,3,8,16,30,726.0,63.0,1.4,12.5,295.0,108.03,57.91
2018,3,8,16,45,550.0,67.0,1.35,12.1,225.0,63.67,37.77
2018,3,8,17,0,374.0,71.0,1.3,11.7,155.0,51.71,40.91
2018,3,8,17,15,280.5,57.5,1.4,11.4,111.5,42.89,32.67
2018,3,8,17,30,187.0,44.0,1.5,11.1,68.0,33.64,23.75
2018,3,8,17,45,119.0,27.5,1.55,10.75,40.5,21.4,9.97
2018,3,8,18,0,51.0,11.0,1.6,10.4,13.0,10.81,0.0
2018,3,8,18,15,25.5,5.5,1.65,10.25,6.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,9,6,15,22.0,3.5,1.65,8.95,3.0,0.0,0.0
2018,3,9,6,30,44.0,7.0,1.7,9.2,6.0,0.0,0.0
2018,3,9,6,45,62.5,15.5,1.8,9.45,18.5,33.63,0.0
2018,3,9,7,0,81.0,24.0,1.9,9.7,31.0,62.9,40.77
2018,3,9,7,15,68.5,42.0,1.95,9.95,50.5,76.65,58.06
2018,3,9,7,30,56.0,60.0,2.0,10.2,70.0,93.78,74.25
2018,3,9,7,45,44.0,79.0,2.1,10.45,88.5,105.11,84.78
2018,3,9,8,0,32.0,98.0,2.2,10.7,107.0,120.43,98.07
2018,3,9,8,15,20.5,112.0,2.1,11.0,118.0,124.21,101.08
2018,3,9,8,30,9.0,126.0,2.0,11.3,129.0,131.75,106.95
2018,3,9,8,45,20.0,149.5,1.95,11.6,158.0,162.58,132.51
2018,3,9,9,0,31.0,173.0,1.9,11.9,187.0,200.09,163.08
2018,3,9,9,15,63.0,203.0,1.85,12.2,235.0,253.53,206.5
2018,3,9,9,30,95.0,233.0,1.8,12.5,283.0,308.01,249.79
2018,3,9,9,45,137.0,253.5,1.75,12.8,332.0,366.77,295.77
2018,3,9,10,0,179.0,274.0,1.7,13.1,381.0,419.38,336.01
2018,3,9,10,15,166.5,289.5,1.7,13.25,393.0,426.67,340.04
2018,3,9,10,30,154.0,305.0,1.7,13.4,405.0,432.94,343.57
2018,3,9,10,45,168.5,318.0,1.75,13.6,431.5,456.08,360.74
2018,3,9,11,0,183.0,331.0,1.8,13.8,458.0,478.61,377.23
2018,3,9,11,15,215.0,336.5,1.8,13.9,489.0,505.95,397.73
2018,3,9,11,30,247.0,342.0,1.8,14.0,520.0,532.37,417.33
2018,3,9,11,45,241.0,347.0,1.8,14.05,522.5,528.55,413.66
2018,3,9,12,0,235.0,352.0,1.8,14.1,525.0,523.92,409.67
2018,3,9,12,15,185.5,355.0,1.8,14.15,492.0,485.05,379.3
2018,3,9,12,30,136.0,358.0,1.8,14.2,459.0,447.01,349.63
2018,3,9,12,45,144.5,356.5,1.8,14.2,463.0,445.86,349.11
2018,3,9,13,0,153.0,355.0,1.8,14.2,467.0,443.87,347.7
2018,3,9,13,15,134.5,345.0,1.8,14.2,442.0,415.81,326.17
2018,3,9,13,30,116.0,335.0,1.8,14.2,417.0,389.03,305.67
2018,3,9,13,45,114.0,324.0,1.8,14.2,402.5,371.83,292.68
2018,3,9,14,0,112.0,313.0,1.8,14.2,388.0,354.55,279.49
2018,3,9,14,15,96.0,292.0,1.8,14.1,354.5,321.21,253.82
2018,3,9,14,30,80.0,271.0,1.8,14.0,321.0,289.14,229.02
2018,3,9,14,45,140.0,260.5,1.8,13.9,341.5,296.99,235.21
2018,3,9,15,0,200.0,250.0,1.8,13.8,362.0,301.74,237.96
2018,3,9,15,15,213.5,230.0,1.8,13.8,341.5,277.29,217.53
2018,3,9,15,30,227.0,210.0,1.8,13.8,321.0,251.45,195.6
2018,3,9,15,45,214.0,190.5,1.8,13.45,287.0,218.29,168.48
2018,3,9,16,0,201.0,171.0,1.8,13.1,253.0,186.31,142.33
2018,3,9,16,15,216.0,147.5,1.7,12.8,226.0,152.25,113.51
2018,3,9,16,30,231.0,124.0,1.6,12.5,199.0,120.71,87.87
2018,3,9,16,45,182.5,105.5,1.5,12.15,158.5,89.5,66.89
2018,3,9,17,0,134.0,87.0,1.4,11.8,118.0,71.78,58.76
2018,3,9,17,15,106.0,67.5,1.4,11.6,88.0,56.62,44.83
2018,3,9,17,30,78.0,48.0,1.4,11.4,58.0,41.04,30.24
2018,3,9,17,45,52.5,30.5,1.4,11.15,36.0,26.56,14.44
2018,3,9,18,0,27.0,13.0,1.4,10.9,14.0,12.78,0.0
2018,3,9,18,15,13.5,6.5,1.4,10.8,7.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.7,9.8,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.6,9.9,1.0,0.98,0.0
2018,3,10,6,45,0.0,3.0,0.45,9.95,3.0,2.89,0.0
2018,3,10,7,0,0.0,5.0,0.3,10.0,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.5,0.35,10.1,6.5,6.26,0.0
2018,3,10,7,30,0.0,8.0,0.4,10.2,8.0,7.71,1.02
2018,3,10,7,45,0.0,17.0,0.45,10.35,17.0,16.39,8.65
2018,3,10,8,0,0.0,26.0,0.5,10.5,26.0,25.09,16.24
2018,3,10,8,15,0.0,37.5,0.4,10.7,37.5,36.2,25.86
2018,3,10,8,30,0.0,49.0,0.3,10.9,49.0,47.33,35.36
2018,3,10,8,45,0.0,59.0,0.2,11.05,59.0,57.02,43.5
2018,3,10,9,0,0.0,69.0,0.1,11.2,69.0,66.71,51.53
2018,3,10,9,15,0.0,64.5,0.15,11.4,64.5,62.35,47.62
2018,3,10,9,30,0.0,60.0,0.2,11.6,60.0,58.0,43.79
2018,3,10,9,45,0.0,57.5,0.25,11.75,57.5,55.59,41.62
2018,3,10,10,0,0.0,55.0,0.3,11.9,55.0,53.18,39.46
2018,3,10,10,15,0.0,69.0,0.3,12.0,69.0,66.75,50.7
2018,3,10,10,30,0.0,83.0,0.3,12.1,83.0,80.33,61.8
2018,3,10,10,45,0.0,87.0,0.35,12.15,87.0,84.21,64.86
2018,3,10,11,0,0.0,91.0,0.4,12.2,91.0,88.1,67.95
2018,3,10,11,15,0.0,82.5,0.4,12.25,82.5,79.87,61.07
2018,3,10,11,30,0.0,74.0,0.4,12.3,74.0,71.63,54.24
2018,3,10,11,45,0.0,86.5,0.45,12.35,86.5,83.76,64.2
2018,3,10,12,0,0.0,99.0,0.5,12.4,99.0,95.89,74.08
2018,3,10,12,15,0.5,122.0,0.55,12.4,122.5,118.57,92.53
2018,3,10,12,30,1.0,145.0,0.6,12.4,146.0,141.15,110.74
2018,3,10,12,45,2.0,159.5,0.65,12.45,161.0,155.72,122.43
2018,3,10,13,0,3.0,174.0,0.7,12.5,176.0,170.14,134.0
2018,3,10,13,15,2.5,170.0,0.75,12.5,171.5,165.7,130.5
2018,3,10,13,30,2.0,166.0,0.8,12.5,167.0,161.29,127.12
2018,3,10,13,45,6.5,189.0,0.8,12.5,193.0,185.45,146.7
2018,3,10,14,0,11.0,212.0,0.8,12.5,219.0,208.92,165.5
2018,3,10,14,15,14.5,213.5,0.75,12.5,222.5,211.09,167.28
2018,3,10,14,30,18.0,215.0,0.7,12.5,226.0,212.81,168.81
2018,3,10,14,45,20.5,197.5,0.65,12.5,209.5,196.26,155.8
2018,3,10,15,0,23.0,180.0,0.6,12.5,193.0,176.97,140.54
2018,3,10,15,15,29.0,181.0,0.6,12.5,196.0,177.46,141.12
2018,3,10,15,30,35.0,182.0,0.6,12.5,199.0,176.93,140.69
2018,3,10,15,45,45.0,174.0,0.45,12.4,194.0,168.74,133.71
2018,3,10,16,0,55.0,166.0,0.3,12.3,189.0,159.19,125.5
2018,3,10,16,15,36.0,127.5,0.4,12.15,142.0,120.23,94.6
2018,3,10,16,30,17.0,89.0,0.5,12.0,95.0,85.64,66.93
2018,3,10,16,45,10.5,65.0,0.55,11.8,68.5,62.64,48.01
2018,3,10,17,0,4.0,41.0,0.6,11.6,42.0,39.6,30.13
2018,3,10,17,15,195.0,35.5,0.65,11.45,62.0,25.54,17.29
2018,3,10,17,30,386.0,30.0,0.7,11.3,82.0,21.31,13.11
2018,3,10,17,45,284.0,23.5,0.7,11.15,53.0,17.73,8.2
2018,3,10,18,0,182.0,17.0,0.7,11.0,24.0,16.71,0.0
2018,3,10,18,15,91.0,8.5,0.65,10.95,12.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,11,6,15,17.0,2.5,1.65,7.8,2.5,0.0,0.0
2018,3,11,6,30,34.0,5.0,1.6,8.2,5.0,13.77,0.0
2018,3,11,6,45,140.5,16.5,1.55,8.6,28.5,70.9,0.0
2018,3,11,7,0,247.0,28.0,1.5,9.0,52.0,136.34,98.4
2018,3,11,7,15,403.5,38.0,1.4,9.35,105.0,219.37,173.28
2018,3,11,7,30,560.0,48.0,1.3,9.7,158.0,315.93,256.05
2018,3,11,7,45,371.5,73.0,1.25,10.05,155.0,274.21,225.9
2018,3,11,8,0,183.0,98.0,1.2,10.4,152.0,211.12,174.82
2018,3,11,8,15,153.5,125.5,1.15,10.8,176.0,224.75,186.2
2018,3,11,8,30,124.0,153.0,1.1,11.2,200.0,242.09,199.48
2018,3,11,8,45,148.0,174.0,1.1,11.6,237.5,282.4,231.82
2018,3,11,9,0,172.0,195.0,1.1,12.0,275.0,323.55,264.03
2018,3,11,9,15,194.5,215.0,1.1,12.35,313.5,363.17,294.38
2018,3,11,9,30,217.0,235.0,1.1,12.7,352.0,403.1,324.4
2018,3,11,9,45,242.0,250.0,1.15,13.05,389.5,446.62,356.83
2018,3,11,10,0,267.0,265.0,1.2,13.4,427.0,482.78,383.28
2018,3,11,10,15,262.5,279.5,1.3,13.7,445.5,495.94,392.01
2018,3,11,10,30,258.0,294.0,1.4,14.0,464.0,507.87,399.99
2018,3,11,10,45,274.5,299.5,1.45,14.35,486.5,525.26,412.31
2018,3,11,11,0,291.0,305.0,1.5,14.7,509.0,541.78,423.88
2018,3,11,11,15,346.5,301.0,1.55,14.95,550.0,577.48,450.6
2018,3,11,11,30,402.0,297.0,1.6,15.2,591.0,611.84,475.88
2018,3,11,11,45,444.0,290.0,1.65,15.45,618.5,634.96,492.54
2018,3,11,12,0,486.0,283.0,1.7,15.7,646.0,651.59,504.58
2018,3,11,12,15,551.0,258.0,1.7,15.85,670.5,664.84,514.8
2018,3,11,12,30,616.0,233.0,1.7,16.0,695.0,675.52,522.98
2018,3,11,12,45,686.5,202.5,1.7,16.2,713.0,679.65,526.44
2018,3,11,13,0,757.0,172.0,1.7,16.4,731.0,678.76,526.11
2018,3,11,13,15,819.0,144.0,1.7,16.45,738.5,670.16,520.1
2018,3,11,13,30,881.0,116.0,1.7,16.5,746.0,655.55,509.42
2018,3,11,13,45,898.0,105.5,1.65,16.6,730.5,626.83,486.95
2018,3,11,14,0,915.0,95.0,1.6,16.7,715.0,593.94,460.99
2018,3,11,14,15,896.5,94.0,1.5,16.75,680.0,548.33,424.62
2018,3,11,14,30,878.0,93.0,1.4,16.8,645.0,502.05,387.1
2018,3,11,14,45,875.0,89.0,1.35,16.8,612.5,459.28,351.58
2018,3,11,15,0,872.0,85.0,1.3,16.8,580.0,415.06,313.88
2018,3,11,15,15,824.0,89.0,1.3,16.8,529.5,358.07,266.3
2018,3,11,15,30,776.0,93.0,1.3,16.8,479.0,307.43,223.09
2018,3,11,15,45,674.0,101.5,1.1,16.6,414.0,247.79,174.33
2018,3,11,16,0,572.0,110.0,0.9,16.4,349.0,200.39,136.7
2018,3,11,16,15,516.0,104.0,0.9,16.0,299.5,156.56,102.31
2018,3,11,16,30,460.0,98.0,0.9,15.6,250.0,118.08,74.94
2018,3,11,16,45,448.0,82.5,0.9,15.2,210.0,78.81,49.88
2018,3,11,17,0,436.0,67.0,0.9,14.8,170.0,47.95,37.1
2018,3,11,17,15,379.5,55.0,0.95,14.35,129.0,40.72,30.47
2018,3,11,17,30,323.0,43.0,1.0,13.9,88.0,33.05,23.17
2018,3,11,17,45,221.0,30.0,1.1,13.4,55.0,23.26,12.74
2018,3,11,18,0,119.0,17.0,1.2,12.9,22.0,16.71,0.0
2018,3,11,18,15,59.5,8.5,1.15,12.65,11.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,12,6,15,26.5,4.5,2.25,10.65,4.5,0.0,0.0
2018,3,12,6,30,53.0,9.0,2.3,10.9,9.0,22.87,0.0
2018,3,12,6,45,187.0,22.0,2.35,11.15,38.5,92.16,0.0
2018,3,12,7,0,321.0,35.0,2.4,11.4,68.0,170.89,125.24
2018,3,12,7,15,420.5,44.0,2.35,11.65,113.0,234.88,185.35
2018,3,12,7,30,520.0,53.0,2.3,11.9,158.0,306.75,248.72
2018,3,12,7,45,314.5,40.0,2.25,12.15,108.5,211.3,174.36
2018,3,12,8,0,109.0,27.0,2.2,12.4,59.0,93.11,75.42
2018,3,12,8,15,55.5,63.5,2.2,12.85,80.0,99.08,79.97
2018,3,12,8,30,2.0,100.0,2.2,13.3,101.0,99.55,79.04
2018,3,12,8,45,23.0,142.5,2.25,13.8,153.5,156.71,126.71
2018,3,12,9,0,44.0,185.0,2.3,14.3,206.0,221.89,179.69
2018,3,12,9,15,69.5,212.5,2.45,14.6,249.0,268.8,217.25
2018,3,12,9,30,95.0,240.0,2.6,14.9,292.0,316.45,254.86
2018,3,12,9,45,97.0,258.5,2.7,15.25,314.5,337.67,270.55
2018,3,12,10,0,99.0,277.0,2.8,15.6,337.0,358.52,285.89
2018,3,12,10,15,110.0,292.0,2.9,15.7,362.0,381.98,303.73
2018,3,12,10,30,121.0,307.0,3.0,15.8,387.0,411.61,326.12
2018,3,12,10,45,144.0,321.5,3.05,15.9,420.5,442.85,349.9
2018,3,12,11,0,167.0,336.0,3.1,16.0,454.0,473.6,373.11
2018,3,12,11,15,165.0,335.5,3.15,16.05,454.5,468.88,369.0
2018,3,12,11,30,163.0,335.0,3.2,16.1,455.0,463.68,364.73
2018,3,12,11,45,113.0,334.5,3.25,16.1,418.0,421.41,331.06
2018,3,12,12,0,63.0,334.0,3.3,16.1,381.0,376.33,295.17
2018,3,12,12,15,60.5,300.5,3.35,16.15,346.0,338.86,266.52
2018,3,12,12,30,58.0,267.0,3.4,16.2,311.0,301.93,238.02
2018,3,12,12,45,154.0,263.5,3.45,16.2,378.5,364.87,289.58
2018,3,12,13,0,250.0,260.0,3.5,16.2,446.0,421.54,334.99
2018,3,12,13,15,200.5,294.5,3.55,16.15,442.0,412.95,326.63
2018,3,12,13,30,151.0,329.0,3.6,16.1,438.0,406.12,320.09
2018,3,12,13,45,87.0,284.0,3.65,16.05,346.5,320.6,253.2
2018,3,12,14,0,23.0,239.0,3.7,16.0,255.0,240.94,190.11
2018,3,12,14,15,28.5,225.5,3.7,15.9,244.5,227.6,180.03
2018,3,12,14,30,34.0,212.0,3.7,15.8,234.0,215.57,170.75
2018,3,12,14,45,22.5,158.0,3.7,15.7,172.0,159.11,125.51
2018,3,12,15,0,11.0,104.0,3.7,15.6,110.0,104.63,81.32
2018,3,12,15,15,79.0,99.0,3.7,15.6,139.0,119.32,92.54
2018,3,12,15,30,147.0,94.0,3.7,15.6,168.0,127.37,97.12
2018,3,12,15,45,265.0,84.0,3.55,15.2,201.5,135.71,99.39
2018,3,12,16,0,383.0,74.0,3.4,14.8,235.0,133.74,91.63
2018,3,12,16,15,481.0,73.0,3.3,14.55,250.0,126.13,79.84
2018,3,12,16,30,579.0,72.0,3.2,14.3,265.0,108.08,62.12
2018,3,12,16,45,468.0,61.0,3.1,14.05,200.5,62.35,35.05
2018,3,12,17,0,357.0,50.0,3.0,13.8,136.0,33.04,23.97
2018,3,12,17,15,178.5,30.5,3.05,13.6,73.5,21.69,13.67
2018,3,12,17,30,0.0,11.0,3.1,13.4,11.0,10.6,3.63
2018,3,12,17,45,1.0,7.5,3.15,13.25,7.5,7.23,0.16
2018,3,12,18,0,2.0,4.0,3.2,13.1,4.0,3.93,0.0
2018,3,12,18,15,1.0,2.0,3.2,13.05,2.0,1.97,0.0
2018,3,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.2,11.8,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.2,11.7,1.0,0.98,0.0
2018,3,13,6,45,0.0,3.0,3.15,11.6,3.0,2.89,0.0
2018,3,13,7,0,0.0,5.0,3.1,11.5,5.0,4.82,0.0
2018,3,13,7,15,0.0,6.5,3.05,11.5,6.5,6.26,0.0
2018,3,13,7,30,0.0,8.0,3.0,11.5,8.0,7.71,0.98
2018,3,13,7,45,0.0,10.0,2.95,11.45,10.0,9.64,2.69
2018,3,13,8,0,0.0,12.0,2.9,11.4,12.0,11.57,4.39
2018,3,13,8,15,0.0,15.5,2.9,11.5,15.5,14.95,7.3
2018,3,13,8,30,0.0,19.0,2.9,11.6,19.0,18.33,10.19
2018,3,13,8,45,0.0,27.0,2.95,11.65,27.0,26.07,16.79
2018,3,13,9,0,0.0,35.0,3.0,11.7,35.0,33.8,23.34
2018,3,13,9,15,0.0,40.0,3.05,11.9,40.0,38.65,27.36
2018,3,13,9,30,0.0,45.0,3.1,12.1,45.0,43.49,31.35
2018,3,13,9,45,0.5,63.0,3.15,12.25,63.5,61.29,46.25
2018,3,13,10,0,1.0,81.0,3.2,12.4,82.0,79.12,61.03
2018,3,13,10,15,110.5,172.0,3.25,12.55,246.0,262.02,214.32
2018,3,13,10,30,220.0,263.0,3.3,12.7,410.0,448.05,362.48
2018,3,13,10,45,404.5,245.0,3.4,12.85,528.0,577.62,465.13
2018,3,13,11,0,589.0,227.0,3.5,13.0,646.0,701.28,560.45
2018,3,13,11,15,608.0,227.0,3.5,13.1,668.5,715.11,569.34
2018,3,13,11,30,627.0,227.0,3.5,13.2,691.0,724.84,575.96
2018,3,13,11,45,597.0,242.5,3.55,13.25,689.0,708.55,562.64
2018,3,13,12,0,567.0,258.0,3.6,13.3,687.0,692.11,549.32
2018,3,13,12,15,485.0,286.5,3.65,13.35,654.0,648.26,514.48
2018,3,13,12,30,403.0,315.0,3.7,13.4,621.0,602.75,478.37
2018,3,13,12,45,304.0,338.5,3.7,13.4,568.0,544.46,432.05
2018,3,13,13,0,205.0,362.0,3.7,13.4,515.0,488.28,387.06
2018,3,13,13,15,165.5,350.0,3.65,13.4,472.0,442.89,351.64
2018,3,13,13,30,126.0,338.0,3.6,13.4,429.0,399.44,317.45
2018,3,13,13,45,121.0,326.0,3.55,13.4,411.5,378.65,301.36
2018,3,13,14,0,116.0,314.0,3.5,13.4,394.0,358.02,285.24
2018,3,13,14,15,113.5,302.0,3.45,13.35,377.5,338.9,270.28
2018,3,13,14,30,111.0,290.0,3.4,13.3,361.0,322.27,257.18
2018,3,13,14,45,115.0,271.5,3.35,13.25,341.5,297.96,237.91
2018,3,13,15,0,119.0,253.0,3.3,13.2,322.0,275.75,220.05
2018,3,13,15,15,221.0,223.0,3.3,13.2,339.0,277.43,219.57
2018,3,13,15,30,323.0,193.0,3.3,13.2,356.0,265.79,206.63
2018,3,13,15,45,309.5,179.5,3.1,12.9,324.0,232.69,178.38
2018,3,13,16,0,296.0,166.0,2.9,12.6,292.0,200.61,151.16
2018,3,13,16,15,232.5,148.5,2.65,12.35,240.0,158.95,118.73
2018,3,13,16,30,169.0,131.0,2.4,12.1,188.0,128.05,96.37
2018,3,13,16,45,116.5,109.5,2.15,11.85,146.0,97.06,74.2
2018,3,13,17,0,64.0,88.0,1.9,11.6,104.0,76.68,63.28
2018,3,13,17,15,35.5,63.0,1.8,11.3,71.5,56.54,44.98
2018,3,13,17,30,7.0,38.0,1.7,11.0,39.0,36.31,26.43
2018,3,13,17,45,3.5,23.5,1.6,10.7,24.0,22.69,13.06
2018,3,13,18,0,0.0,9.0,1.5,10.4,9.0,8.68,0.0
2018,3,13,18,15,0.0,4.5,1.45,10.35,4.5,4.42,0.0
2018,3,13,18,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,14,6,15,35.5,5.0,1.9,8.45,5.5,0.0,0.0
2018,3,14,6,30,71.0,10.0,2.0,8.8,11.0,29.24,0.0
2018,3,14,6,45,49.5,13.0,2.05,9.2,15.0,33.91,8.64
2018,3,14,7,0,28.0,16.0,2.1,9.6,19.0,27.98,17.11
2018,3,14,7,15,16.5,33.5,2.2,9.7,35.5,40.18,28.59
2018,3,14,7,30,5.0,51.0,2.3,9.8,52.0,52.05,39.3
2018,3,14,7,45,6.5,60.5,2.4,9.9,62.0,62.18,48.29
2018,3,14,8,0,8.0,70.0,2.5,10.0,72.0,72.48,57.25
2018,3,14,8,15,4.0,50.0,2.55,10.0,51.0,50.58,38.3
2018,3,14,8,30,0.0,30.0,2.6,10.0,30.0,28.96,19.48
2018,3,14,8,45,3.0,53.5,2.65,10.0,55.0,53.6,40.71
2018,3,14,9,0,6.0,77.0,2.7,10.0,80.0,78.45,61.86
2018,3,14,9,15,32.0,147.0,2.75,10.0,164.5,171.59,140.63
2018,3,14,9,30,58.0,217.0,2.8,10.0,249.0,265.17,217.49
2018,3,14,9,45,116.5,250.5,2.85,10.0,321.0,350.84,287.21
2018,3,14,10,0,175.0,284.0,2.9,10.0,393.0,430.61,350.79
2018,3,14,10,15,287.0,278.0,2.9,10.05,467.0,516.36,419.38
2018,3,14,10,30,399.0,272.0,2.9,10.1,541.0,596.84,482.45
2018,3,14,10,45,426.0,270.5,2.9,10.15,567.0,622.41,501.08
2018,3,14,11,0,453.0,269.0,2.9,10.2,593.0,640.56,514.51
2018,3,14,11,15,436.5,275.0,2.9,10.25,593.5,630.72,505.95
2018,3,14,11,30,420.0,281.0,2.9,10.3,594.0,619.26,496.41
2018,3,14,11,45,484.0,265.5,2.9,10.35,630.5,646.98,518.33
2018,3,14,12,0,548.0,250.0,2.9,10.4,667.0,672.04,537.76
2018,3,14,12,15,530.0,255.0,2.9,10.45,658.5,652.91,522.37
2018,3,14,12,30,512.0,260.0,2.9,10.5,650.0,632.48,506.27
2018,3,14,12,45,740.5,171.0,2.9,10.6,730.0,695.21,557.74
2018,3,14,13,0,969.0,82.0,2.9,10.7,810.0,745.32,596.57
