Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,16,45,399.5,97.5,4.2,9.05,239.0,106.35,70.61
2018,3,24,17,0,162.0,105.0,4.1,8.9,150.0,91.46,70.57
2018,3,24,17,15,106.0,85.0,3.9,8.7,112.0,70.4,58.28
2018,3,24,17,30,50.0,65.0,3.7,8.5,74.0,57.42,46.09
2018,3,24,17,45,29.5,44.5,3.55,8.3,49.5,40.18,29.81
2018,3,24,18,0,9.0,24.0,3.4,8.1,25.0,22.5,11.18
2018,3,24,18,15,4.5,12.5,3.35,8.05,13.0,12.29,0.0
2018,3,24,18,30,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2018,3,24,18,45,0.0,0.5,3.25,7.95,0.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.7,6.65,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.65,6.45,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,25,5,45,3.0,1.0,2.3,6.85,1.0,0.0,0.0
2018,3,25,6,0,6.0,2.0,2.3,7.0,2.0,0.0,0.0
2018,3,25,6,15,103.5,16.0,2.4,7.4,23.0,44.59,0.0
2018,3,25,6,30,201.0,30.0,2.5,7.8,44.0,114.19,57.03
2018,3,25,6,45,331.0,40.5,2.55,8.2,86.5,186.4,143.88
2018,3,25,7,0,461.0,51.0,2.6,8.6,129.0,267.97,216.97
2018,3,25,7,15,541.5,58.0,2.65,8.75,180.5,333.63,276.13
2018,3,25,7,30,622.0,65.0,2.7,8.9,232.0,405.06,338.52
2018,3,25,7,45,675.5,69.5,2.8,9.05,286.0,464.15,389.2
2018,3,25,8,0,729.0,74.0,2.9,9.2,340.0,523.42,438.56
2018,3,25,8,15,763.5,77.5,2.95,9.35,392.0,574.7,479.91
2018,3,25,8,30,798.0,81.0,3.0,9.5,444.0,626.29,520.38
2018,3,25,8,45,746.0,102.5,3.05,9.7,470.0,640.96,529.91
2018,3,25,9,0,694.0,124.0,3.1,9.9,496.0,647.74,533.21
2018,3,25,9,15,767.0,114.5,3.15,10.05,556.5,707.41,578.21
2018,3,25,9,30,840.0,105.0,3.2,10.2,617.0,766.21,620.43
2018,3,25,9,45,855.0,106.5,3.25,10.35,655.5,794.32,639.33
2018,3,25,10,0,870.0,108.0,3.3,10.5,694.0,820.09,656.67
2018,3,25,10,15,890.5,106.5,3.35,10.6,730.0,840.6,670.3
2018,3,25,10,30,911.0,105.0,3.4,10.7,766.0,862.69,685.16
2018,3,25,10,45,926.5,102.5,3.45,10.8,794.0,876.83,694.31
2018,3,25,11,0,942.0,100.0,3.5,10.9,822.0,887.95,701.46
2018,3,25,11,15,956.5,96.0,3.55,10.95,842.5,893.51,704.89
2018,3,25,11,30,971.0,92.0,3.6,11.0,863.0,895.77,706.13
2018,3,25,11,45,941.0,106.5,3.65,11.1,860.0,877.22,692.45
2018,3,25,12,0,911.0,121.0,3.7,11.2,857.0,855.66,676.83
2018,3,25,12,15,889.0,130.5,3.7,11.2,849.0,832.89,660.37
2018,3,25,12,30,867.0,140.0,3.7,11.2,841.0,809.3,643.36
2018,3,25,12,45,898.5,124.5,3.75,11.25,845.5,796.59,634.5
2018,3,25,13,0,930.0,109.0,3.8,11.3,850.0,781.4,623.8
2018,3,25,13,15,843.5,142.0,3.8,11.3,804.0,726.03,582.4
2018,3,25,13,30,757.0,175.0,3.8,11.3,758.0,671.42,539.27
2018,3,25,13,45,742.5,175.5,3.8,11.3,733.5,635.35,511.11
2018,3,25,14,0,728.0,176.0,3.8,11.3,709.0,598.4,481.69
2018,3,25,14,15,814.0,137.0,3.8,11.25,710.0,582.45,469.11
2018,3,25,14,30,900.0,98.0,3.8,11.2,711.0,559.04,449.49
2018,3,25,14,45,904.5,90.5,3.75,11.15,678.5,515.12,412.19
2018,3,25,15,0,909.0,83.0,3.7,11.1,646.0,469.12,372.22
2018,3,25,15,15,893.0,80.5,3.7,11.1,602.0,417.78,326.99
2018,3,25,15,30,877.0,78.0,3.7,11.1,558.0,366.53,280.82
2018,3,25,15,45,855.0,76.0,3.65,11.0,510.0,310.37,230.09
2018,3,25,16,0,833.0,74.0,3.6,10.9,462.0,259.24,183.17
2018,3,25,16,15,801.5,71.0,3.55,10.7,410.0,206.93,136.47
2018,3,25,16,30,770.0,68.0,3.5,10.5,358.0,157.34,94.52
2018,3,25,16,45,725.5,64.0,3.45,10.35,305.0,108.77,59.06
2018,3,25,17,0,681.0,60.0,3.4,10.2,252.0,64.8,36.3
2018,3,25,17,15,612.5,53.5,3.4,9.85,199.5,36.45,27.45
2018,3,25,17,30,544.0,47.0,3.4,9.5,147.0,33.75,24.77
2018,3,25,17,45,428.0,38.5,3.45,9.15,101.5,29.1,20.05
2018,3,25,18,0,312.0,30.0,3.5,8.8,56.0,24.29,13.06
2018,3,25,18,15,173.0,18.0,3.5,8.65,30.5,17.69,0.0
2018,3,25,18,30,34.0,6.0,3.5,8.5,5.0,0.0,0.0
2018,3,25,18,45,17.0,3.0,3.55,8.4,2.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.55,8.2,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.45,7.75,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.4,7.25,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.3,6.75,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.3,6.65,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.25,6.35,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.2,5.85,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.2,5.75,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.2,5.65,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.15,5.55,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.1,5.45,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,3,26,5,45,13.0,1.5,3.05,5.95,1.0,0.0,0.0
2018,3,26,6,0,26.0,3.0,3.0,6.1,2.0,0.0,0.0
2018,3,26,6,15,187.5,14.5,3.1,6.6,27.0,67.39,0.0
2018,3,26,6,30,349.0,26.0,3.2,7.1,52.0,159.65,92.79
2018,3,26,6,45,463.5,34.0,3.25,7.65,97.5,231.44,180.38
2018,3,26,7,0,578.0,42.0,3.3,8.2,143.0,306.34,249.2
2018,3,26,7,15,644.5,47.5,3.4,8.7,195.5,369.45,306.78
2018,3,26,7,30,711.0,53.0,3.5,9.2,248.0,436.94,365.98
2018,3,26,7,45,753.0,57.0,3.55,9.7,301.5,493.16,413.92
2018,3,26,8,0,795.0,61.0,3.6,10.2,355.0,550.94,461.34
2018,3,26,8,15,824.5,64.5,3.7,10.6,407.5,601.47,501.71
2018,3,26,8,30,854.0,68.0,3.8,11.0,460.0,647.93,537.88
2018,3,26,8,45,874.0,70.0,3.85,11.4,508.0,689.55,567.53
2018,3,26,9,0,894.0,72.0,3.9,11.8,556.0,729.88,595.71
2018,3,26,9,15,909.5,73.5,3.85,12.1,600.0,764.71,619.18
2018,3,26,9,30,925.0,75.0,3.8,12.4,644.0,797.47,640.85
2018,3,26,9,45,937.0,76.0,3.75,12.65,682.5,824.62,658.3
2018,3,26,10,0,949.0,77.0,3.7,12.9,721.0,849.14,673.75
2018,3,26,10,15,956.0,79.0,3.7,13.1,752.5,867.84,685.37
2018,3,26,10,30,963.0,81.0,3.7,13.3,784.0,883.44,694.85
2018,3,26,10,45,968.0,81.5,3.65,13.5,808.0,892.56,699.5
2018,3,26,11,0,973.0,82.0,3.6,13.7,832.0,898.38,701.97
2018,3,26,11,15,976.5,83.0,3.55,13.8,849.0,900.14,701.96
2018,3,26,11,30,980.0,84.0,3.5,13.9,866.0,898.5,699.71
2018,3,26,11,45,981.5,84.5,3.45,14.05,874.5,891.3,693.58
2018,3,26,12,0,983.0,85.0,3.4,14.2,883.0,880.76,685.27
2018,3,26,12,15,979.5,87.0,3.4,14.25,882.5,864.46,673.58
2018,3,26,12,30,976.0,89.0,3.4,14.3,882.0,845.05,659.8
2018,3,26,12,45,970.0,90.5,3.35,14.4,872.5,820.26,641.86
2018,3,26,13,0,964.0,92.0,3.3,14.5,863.0,792.74,622.03
2018,3,26,13,15,958.5,92.0,3.3,14.5,846.5,761.53,600.01
2018,3,26,13,30,953.0,92.0,3.3,14.5,830.0,727.9,576.15
2018,3,26,13,45,943.0,92.5,3.3,14.5,804.5,689.61,546.86
2018,3,26,14,0,933.0,93.0,3.3,14.5,779.0,649.55,515.58
2018,3,26,14,15,915.5,94.5,3.3,14.45,745.0,604.63,480.02
2018,3,26,14,30,898.0,96.0,3.3,14.4,711.0,558.94,443.07
2018,3,26,14,45,835.0,109.0,3.3,14.4,657.0,498.58,393.9
2018,3,26,15,0,772.0,122.0,3.3,14.4,603.0,444.67,348.99
2018,3,26,15,15,767.5,112.0,3.3,14.4,562.5,396.74,307.77
2018,3,26,15,30,763.0,102.0,3.3,14.4,522.0,348.17,264.95
2018,3,26,15,45,772.5,91.0,3.3,14.1,484.5,302.31,223.28
2018,3,26,16,0,782.0,80.0,3.3,13.8,447.0,254.77,179.5
2018,3,26,16,15,745.5,77.0,3.25,13.5,395.5,204.03,135.07
2018,3,26,16,30,709.0,74.0,3.2,13.2,344.0,156.6,95.56
2018,3,26,16,45,677.5,67.5,3.1,12.85,295.0,106.59,58.11
2018,3,26,17,0,646.0,61.0,3.0,12.5,246.0,62.99,34.07
2018,3,26,17,15,577.0,55.0,3.05,12.05,195.0,37.5,28.15
2018,3,26,17,30,508.0,49.0,3.1,11.6,144.0,35.33,25.97
2018,3,26,17,45,410.0,40.0,3.15,11.15,101.0,30.31,20.99
2018,3,26,18,0,312.0,31.0,3.2,10.7,58.0,25.09,14.02
2018,3,26,18,15,174.5,18.5,3.25,10.55,31.5,18.18,0.0
2018,3,26,18,30,37.0,6.0,3.3,10.4,5.0,0.0,0.0
2018,3,26,18,45,18.5,3.0,3.3,10.3,2.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,27,5,45,10.5,2.0,2.95,9.35,1.5,0.0,0.0
2018,3,27,6,0,21.0,4.0,2.9,9.5,3.0,0.0,0.0
2018,3,27,6,15,164.0,16.5,2.95,10.0,28.0,63.43,0.0
2018,3,27,6,30,307.0,29.0,3.0,10.5,53.0,151.5,94.81
2018,3,27,6,45,421.0,37.5,3.05,11.0,97.5,221.28,171.58
2018,3,27,7,0,535.0,46.0,3.1,11.5,142.0,298.65,240.85
2018,3,27,7,15,602.5,52.0,3.1,11.85,193.5,360.59,296.37
2018,3,27,7,30,670.0,58.0,3.1,12.2,245.0,424.79,351.95
2018,3,27,7,45,712.5,63.0,3.15,12.5,298.0,481.01,399.33
2018,3,27,8,0,755.0,68.0,3.2,12.8,351.0,538.89,446.38
2018,3,27,8,15,648.0,101.0,3.2,13.15,368.0,537.9,443.81
2018,3,27,8,30,541.0,134.0,3.2,13.5,385.0,520.57,427.98
2018,3,27,8,45,490.5,165.0,3.2,13.85,410.5,535.38,437.29
2018,3,27,9,0,440.0,196.0,3.2,14.2,436.0,545.02,442.01
2018,3,27,9,15,584.0,166.5,3.15,14.5,512.0,633.51,511.03
2018,3,27,9,30,728.0,137.0,3.1,14.8,588.0,724.37,578.83
2018,3,27,9,45,817.0,115.0,3.0,15.1,649.5,780.64,616.87
2018,3,27,10,0,906.0,93.0,2.9,15.4,711.0,835.83,653.51
2018,3,27,10,15,906.5,97.5,2.85,15.6,739.5,851.15,661.9
2018,3,27,10,30,907.0,102.0,2.8,15.8,768.0,863.34,668.47
2018,3,27,10,45,831.5,141.0,2.75,16.05,767.0,848.98,656.4
2018,3,27,11,0,756.0,180.0,2.7,16.3,766.0,828.39,640.35
2018,3,27,11,15,682.0,220.5,2.7,16.5,757.5,804.56,621.76
2018,3,27,11,30,608.0,261.0,2.7,16.7,749.0,777.38,599.53
2018,3,27,11,45,662.0,239.5,2.65,16.85,775.5,792.55,610.8
2018,3,27,12,0,716.0,218.0,2.6,17.0,802.0,804.39,619.28
2018,3,27,12,15,734.0,209.0,2.6,17.1,808.0,796.26,613.32
2018,3,27,12,30,752.0,200.0,2.6,17.2,814.0,785.25,605.45
2018,3,27,12,45,775.0,186.0,2.6,17.35,813.5,770.19,594.77
2018,3,27,13,0,798.0,172.0,2.6,17.5,813.0,752.16,581.86
2018,3,27,13,15,858.5,137.5,2.65,17.5,815.5,737.69,572.8
2018,3,27,13,30,919.0,103.0,2.7,17.5,818.0,718.53,559.9
2018,3,27,13,45,932.0,93.0,2.7,17.55,799.5,686.01,535.52
2018,3,27,14,0,945.0,83.0,2.7,17.6,781.0,650.3,508.31
2018,3,27,14,15,936.5,82.0,2.75,17.5,750.0,607.69,475.48
2018,3,27,14,30,928.0,81.0,2.8,17.4,719.0,563.61,440.67
2018,3,27,14,45,916.5,79.5,2.8,17.35,681.5,516.37,402.26
2018,3,27,15,0,905.0,78.0,2.8,17.3,644.0,468.35,362.18
2018,3,27,15,15,890.0,76.0,2.8,17.3,601.0,417.96,319.13
2018,3,27,15,30,875.0,74.0,2.8,17.3,558.0,367.58,275.03
2018,3,27,15,45,852.0,72.5,2.85,16.8,510.0,315.52,229.43
2018,3,27,16,0,829.0,71.0,2.9,16.3,462.0,260.61,181.05
2018,3,27,16,15,765.5,74.0,2.9,15.9,404.0,207.45,135.92
2018,3,27,16,30,702.0,77.0,2.9,15.5,346.0,157.01,95.31
2018,3,27,16,45,657.5,70.0,2.85,15.05,293.0,108.96,60.02
2018,3,27,17,0,613.0,63.0,2.8,14.6,240.0,65.45,35.64
2018,3,27,17,15,521.5,58.0,2.75,14.05,187.5,39.81,29.98
2018,3,27,17,30,430.0,53.0,2.7,13.5,135.0,38.71,28.79
2018,3,27,17,45,319.5,42.0,2.65,13.0,92.5,31.97,22.31
2018,3,27,18,0,209.0,31.0,2.6,12.5,50.0,24.07,13.49
2018,3,27,18,15,118.0,18.0,2.6,12.25,27.5,17.69,0.0
2018,3,27,18,30,27.0,5.0,2.6,12.0,5.0,0.0,0.0
2018,3,27,18,45,13.5,2.5,2.6,11.8,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,5,45,20.5,3.0,1.0,10.95,2.5,0.0,0.0
2018,3,28,6,0,41.0,6.0,1.0,11.0,5.0,0.0,0.0
2018,3,28,6,15,185.0,17.5,1.05,11.45,31.0,71.29,0.0
2018,3,28,6,30,329.0,29.0,1.1,11.9,57.0,162.26,106.85
2018,3,28,6,45,439.5,37.0,1.1,12.3,102.0,229.89,177.24
2018,3,28,7,0,550.0,45.0,1.1,12.7,147.0,306.46,244.3
2018,3,28,7,15,617.0,50.5,1.25,13.0,199.0,365.79,296.63
2018,3,28,7,30,684.0,56.0,1.4,13.3,251.0,432.97,353.44
2018,3,28,7,45,728.0,60.5,1.55,13.55,304.5,490.13,400.62
2018,3,28,8,0,772.0,65.0,1.7,13.8,358.0,549.05,447.65
2018,3,28,8,15,802.0,68.0,1.75,14.15,409.5,598.66,485.5
2018,3,28,8,30,832.0,71.0,1.8,14.5,461.0,648.24,522.15
2018,3,28,8,45,853.5,73.5,1.85,14.8,509.5,686.82,548.4
2018,3,28,9,0,875.0,76.0,1.9,15.1,558.0,728.27,576.42
2018,3,28,9,15,892.5,77.0,1.9,15.45,602.0,763.54,599.05
2018,3,28,9,30,910.0,78.0,1.9,15.8,646.0,796.89,620.09
2018,3,28,9,45,924.0,78.0,1.9,16.2,684.5,824.18,636.54
2018,3,28,10,0,938.0,78.0,1.9,16.6,723.0,848.96,651.2
2018,3,28,10,15,946.0,79.5,1.9,16.95,754.5,867.72,661.82
2018,3,28,10,30,954.0,81.0,1.9,17.3,786.0,883.43,670.44
2018,3,28,10,45,959.5,81.5,1.9,17.65,810.0,892.82,674.86
2018,3,28,11,0,965.0,82.0,1.9,18.0,834.0,898.95,677.26
2018,3,28,11,15,968.5,83.0,1.95,18.2,851.0,900.61,677.72
2018,3,28,11,30,972.0,84.0,2.0,18.4,868.0,898.9,676.09
2018,3,28,11,45,974.0,84.5,2.05,18.65,876.5,892.07,671.04
2018,3,28,12,0,976.0,85.0,2.1,18.9,885.0,881.9,663.9
2018,3,28,12,15,975.0,85.5,2.1,19.0,885.0,866.05,652.92
2018,3,28,12,30,974.0,86.0,2.1,19.1,885.0,847.06,639.95
2018,3,28,12,45,971.0,85.5,2.15,19.2,876.0,822.51,623.67
2018,3,28,13,0,968.0,85.0,2.2,19.3,867.0,795.12,605.43
2018,3,28,13,15,964.0,85.0,2.25,19.3,851.0,764.8,585.3
2018,3,28,13,30,960.0,85.0,2.3,19.3,835.0,731.95,563.25
2018,3,28,13,45,954.0,84.0,2.3,19.3,811.0,694.51,536.31
2018,3,28,14,0,948.0,83.0,2.3,19.3,787.0,655.02,506.63
2018,3,28,14,15,940.0,82.0,2.3,19.2,756.0,612.52,474.24
2018,3,28,14,30,932.0,81.0,2.3,19.1,725.0,568.52,439.87
2018,3,28,14,45,921.0,79.5,2.35,19.0,687.5,521.3,402.3
2018,3,28,15,0,910.0,78.0,2.4,18.9,650.0,473.25,362.95
2018,3,28,15,15,895.0,76.0,2.4,18.9,607.0,422.57,320.21
2018,3,28,15,30,880.0,74.0,2.4,18.9,564.0,371.91,276.38
2018,3,28,15,45,860.5,71.5,2.4,18.35,516.5,319.7,231.05
2018,3,28,16,0,841.0,69.0,2.4,17.8,469.0,268.41,185.82
2018,3,28,16,15,814.0,66.0,2.35,17.3,418.0,212.2,137.15
2018,3,28,16,30,787.0,63.0,2.3,16.8,367.0,162.35,95.46
2018,3,28,16,45,740.0,60.0,2.25,16.35,313.0,113.14,59.49
2018,3,28,17,0,693.0,57.0,2.2,15.9,259.0,68.74,35.33
2018,3,28,17,15,532.5,58.0,2.15,15.3,195.0,39.62,29.67
2018,3,28,17,30,372.0,59.0,2.1,14.7,131.0,43.56,32.95
2018,3,28,17,45,261.0,46.5,2.05,14.15,89.5,35.23,25.09
2018,3,28,18,0,150.0,34.0,2.0,13.6,48.0,26.48,15.67
2018,3,28,18,15,86.0,19.0,2.0,13.35,26.0,18.68,0.0
2018,3,28,18,30,22.0,4.0,2.0,13.1,4.0,3.93,0.0
2018,3,28,18,45,11.0,2.0,1.95,12.85,2.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,29,5,45,17.0,3.0,0.95,12.75,2.5,0.0,0.0
2018,3,29,6,0,34.0,6.0,1.0,12.8,5.0,0.0,0.0
2018,3,29,6,15,110.5,19.0,1.0,13.2,27.0,51.49,0.0
2018,3,29,6,30,187.0,32.0,1.0,13.6,49.0,119.39,81.07
2018,3,29,6,45,363.5,39.5,1.0,14.0,99.5,204.96,158.11
2018,3,29,7,0,540.0,47.0,1.0,14.4,150.0,306.98,243.82
2018,3,29,7,15,619.5,52.5,1.1,14.7,205.0,374.91,301.9
2018,3,29,7,30,699.0,58.0,1.2,15.0,260.0,446.29,361.05
2018,3,29,7,45,741.0,62.0,1.25,15.3,313.5,502.55,406.25
2018,3,29,8,0,783.0,66.0,1.3,15.6,367.0,560.34,451.04
2018,3,29,8,15,812.5,69.5,1.35,15.95,419.5,610.7,488.66
2018,3,29,8,30,842.0,73.0,1.4,16.3,472.0,660.95,524.83
2018,3,29,8,45,863.5,75.5,1.45,16.65,521.0,699.83,550.64
2018,3,29,9,0,885.0,78.0,1.5,17.0,570.0,741.58,578.16
2018,3,29,9,15,901.5,79.5,1.5,17.35,614.0,776.89,600.23
2018,3,29,9,30,918.0,81.0,1.5,17.7,658.0,810.21,620.68
2018,3,29,9,45,931.0,82.0,1.5,18.05,697.0,837.92,637.09
2018,3,29,10,0,944.0,83.0,1.5,18.4,736.0,863.04,651.68
2018,3,29,10,15,952.0,84.5,1.55,18.75,768.0,881.79,662.59
2018,3,29,10,30,960.0,86.0,1.6,19.1,800.0,897.46,671.56
2018,3,29,10,45,965.5,87.5,1.6,19.4,824.5,907.85,676.63
2018,3,29,11,0,971.0,89.0,1.6,19.7,849.0,914.93,679.68
2018,3,29,11,15,974.5,89.5,1.6,19.95,865.5,915.93,679.0
2018,3,29,11,30,978.0,90.0,1.6,20.2,882.0,913.55,676.31
2018,3,29,11,45,979.5,90.5,1.65,20.4,890.5,906.13,671.23
2018,3,29,12,0,981.0,91.0,1.7,20.6,899.0,895.38,664.09
2018,3,29,12,15,982.5,90.0,1.7,20.7,899.5,879.83,653.57
2018,3,29,12,30,984.0,89.0,1.7,20.8,900.0,861.07,641.03
2018,3,29,12,45,982.0,88.5,1.7,20.9,891.5,836.98,625.01
2018,3,29,13,0,980.0,88.0,1.7,21.0,883.0,809.97,607.08
2018,3,29,13,15,946.5,100.5,1.75,20.95,856.5,770.33,581.27
2018,3,29,13,30,913.0,113.0,1.8,20.9,830.0,729.63,554.27
2018,3,29,13,45,842.0,138.5,1.9,20.85,784.5,675.31,515.17
2018,3,29,14,0,771.0,164.0,2.0,20.8,739.0,622.36,476.33
2018,3,29,14,15,827.5,133.5,2.05,20.55,728.0,596.78,458.21
2018,3,29,14,30,884.0,103.0,2.1,20.3,717.0,566.03,435.05
2018,3,29,14,45,898.0,92.0,2.2,20.1,687.5,524.21,402.34
2018,3,29,15,0,912.0,81.0,2.3,19.9,658.0,479.54,366.19
2018,3,29,15,15,888.5,81.0,2.3,19.9,611.5,427.11,322.5
2018,3,29,15,30,865.0,81.0,2.3,19.9,565.0,375.46,278.4
2018,3,29,15,45,861.0,75.0,2.35,19.2,522.0,325.45,235.01
2018,3,29,16,0,857.0,69.0,2.4,18.5,479.0,274.9,190.25
2018,3,29,16,15,810.5,69.0,2.35,18.0,423.0,216.53,140.61
2018,3,29,16,30,764.0,69.0,2.3,17.5,367.0,166.56,99.65
2018,3,29,16,45,734.0,63.0,2.2,17.0,316.0,117.42,62.79
2018,3,29,17,0,704.0,57.0,2.1,16.5,265.0,71.29,36.14
2018,3,29,17,15,652.0,51.5,2.0,15.9,214.5,37.47,27.7
2018,3,29,17,30,600.0,46.0,1.9,15.3,164.0,35.27,25.6
2018,3,29,17,45,494.0,38.5,1.85,14.7,116.0,28.35,19.11
2018,3,29,18,0,388.0,31.0,1.8,14.1,68.0,24.41,14.24
2018,3,29,18,15,223.5,19.0,1.75,13.8,37.5,15.59,0.0
2018,3,29,18,30,59.0,7.0,1.7,13.5,7.0,6.88,0.0
2018,3,29,18,45,29.5,3.5,1.65,13.25,3.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.35,11.6,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.25,11.4,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.2,11.3,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.2,11.2,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.25,11.2,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,3,30,5,45,17.5,3.0,0.35,11.35,3.0,0.0,0.0
2018,3,30,6,0,35.0,6.0,0.4,11.4,6.0,5.9,0.0
2018,3,30,6,15,88.0,20.0,0.5,11.7,26.5,54.67,0.0
2018,3,30,6,30,141.0,34.0,0.6,12.0,47.0,106.39,74.61
2018,3,30,6,45,258.0,46.5,0.65,12.35,89.5,171.59,133.68
2018,3,30,7,0,375.0,59.0,0.7,12.7,132.0,248.18,199.2
2018,3,30,7,15,447.5,68.5,0.7,13.0,181.5,312.35,253.68
2018,3,30,7,30,520.0,78.0,0.7,13.3,231.0,380.23,309.45
2018,3,30,7,45,492.5,99.5,0.7,13.6,266.5,406.19,330.1
2018,3,30,8,0,465.0,121.0,0.7,13.9,302.0,431.76,349.45
2018,3,30,8,15,341.0,152.5,0.65,14.35,295.0,394.28,317.85
2018,3,30,8,30,217.0,184.0,0.6,14.8,288.0,355.44,284.67
2018,3,30,8,45,200.5,211.5,0.6,15.3,315.0,371.18,295.44
2018,3,30,9,0,184.0,239.0,0.6,15.8,342.0,393.0,309.94
2018,3,30,9,15,262.5,253.0,0.55,16.2,412.5,478.61,373.41
2018,3,30,9,30,341.0,267.0,0.5,16.6,483.0,558.84,430.2
2018,3,30,9,45,266.5,285.0,0.5,17.05,460.0,522.46,399.95
2018,3,30,10,0,192.0,303.0,0.5,17.5,437.0,474.79,362.85
2018,3,30,10,15,231.0,321.5,0.45,17.9,489.5,526.84,399.72
2018,3,30,10,30,270.0,340.0,0.4,18.3,542.0,585.5,439.05
2018,3,30,10,45,323.5,342.5,0.35,18.7,592.0,631.76,469.54
2018,3,30,11,0,377.0,345.0,0.3,19.1,642.0,677.24,498.91
2018,3,30,11,15,377.0,352.5,0.3,19.35,654.5,681.25,499.91
2018,3,30,11,30,377.0,360.0,0.3,19.6,667.0,683.79,500.53
2018,3,30,11,45,376.5,362.5,0.25,19.9,671.5,679.44,495.98
2018,3,30,12,0,376.0,365.0,0.2,20.2,676.0,673.74,490.7
2018,3,30,12,15,393.5,358.0,0.25,20.35,683.5,671.91,490.16
2018,3,30,12,30,411.0,351.0,0.3,20.5,691.0,669.92,489.44
2018,3,30,12,45,441.0,336.5,0.35,20.65,698.5,666.36,488.07
2018,3,30,13,0,471.0,322.0,0.4,20.8,706.0,660.29,484.94
2018,3,30,13,15,418.5,335.0,0.5,20.8,671.5,618.42,456.61
2018,3,30,13,30,366.0,348.0,0.6,20.8,637.0,578.92,429.78
2018,3,30,13,45,435.5,311.0,0.75,20.8,644.5,573.51,429.08
2018,3,30,14,0,505.0,274.0,0.9,20.8,652.0,563.4,424.06
2018,3,30,14,15,476.0,271.5,0.95,20.8,616.5,522.16,394.21
2018,3,30,14,30,447.0,269.0,1.0,20.8,581.0,482.21,365.01
2018,3,30,14,45,433.5,258.0,1.1,20.8,547.5,443.85,336.77
2018,3,30,15,0,420.0,247.0,1.2,20.8,514.0,406.03,308.16
2018,3,30,15,15,377.0,238.5,1.2,20.8,466.0,362.5,274.5
2018,3,30,15,30,334.0,230.0,1.2,20.8,418.0,319.39,240.98
2018,3,30,15,45,281.5,214.5,1.3,20.55,363.5,271.25,204.12
2018,3,30,16,0,229.0,199.0,1.4,20.3,309.0,228.12,171.11
2018,3,30,16,15,304.0,165.0,1.45,19.75,294.5,200.94,146.3
2018,3,30,16,30,379.0,131.0,1.5,19.2,280.0,161.49,111.07
2018,3,30,16,45,422.0,107.0,1.5,18.65,251.0,123.91,80.07
2018,3,30,17,0,465.0,83.0,1.5,18.1,222.0,82.21,50.59
2018,3,30,17,15,451.0,68.5,1.65,17.3,181.5,48.28,37.04
2018,3,30,17,30,437.0,54.0,1.8,16.5,141.0,38.96,28.72
2018,3,30,17,45,355.0,43.5,1.9,15.7,100.5,32.76,22.87
2018,3,30,18,0,273.0,33.0,2.0,14.9,60.0,26.17,15.83
2018,3,30,18,15,155.0,19.5,2.05,14.6,33.0,15.4,0.0
2018,3,30,18,30,37.0,6.0,2.1,14.3,6.0,5.9,0.0
2018,3,30,18,45,18.5,3.0,2.15,13.95,3.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,31,5,45,3.5,1.5,1.9,10.75,1.5,0.0,0.0
2018,3,31,6,0,7.0,3.0,1.9,10.8,3.0,4.77,0.0
2018,3,31,6,15,65.0,15.5,1.9,11.05,21.5,41.44,0.0
2018,3,31,6,30,123.0,28.0,1.9,11.3,40.0,91.38,65.04
2018,3,31,6,45,85.0,29.0,1.9,11.55,39.5,71.77,54.16
2018,3,31,7,0,47.0,30.0,1.9,11.8,39.0,53.67,40.34
2018,3,31,7,15,23.5,25.0,1.9,11.95,29.5,38.12,27.44
2018,3,31,7,30,0.0,20.0,1.9,12.1,20.0,19.29,11.04
2018,3,31,7,45,0.5,44.0,1.9,12.3,44.0,42.78,31.24
2018,3,31,8,0,1.0,68.0,1.9,12.5,68.0,66.35,51.22
2018,3,31,8,15,11.5,122.0,1.85,12.8,127.5,128.08,103.08
2018,3,31,8,30,22.0,176.0,1.8,13.1,187.0,191.83,155.21
2018,3,31,8,45,58.0,211.5,1.8,13.45,243.5,262.34,212.18
2018,3,31,9,0,94.0,247.0,1.8,13.8,300.0,327.88,263.79
2018,3,31,9,15,73.0,254.5,1.8,14.1,297.5,319.91,255.66
2018,3,31,9,30,52.0,262.0,1.8,14.4,295.0,310.95,247.12
2018,3,31,9,45,53.0,281.5,1.85,14.75,317.0,331.78,262.48
2018,3,31,10,0,54.0,301.0,1.9,15.1,339.0,352.3,277.34
2018,3,31,10,15,60.5,317.0,1.95,15.45,361.0,373.37,292.72
2018,3,31,10,30,67.0,333.0,2.0,15.8,383.0,394.22,307.84
2018,3,31,10,45,139.0,328.5,2.1,16.1,437.0,455.41,355.71
2018,3,31,11,0,211.0,324.0,2.2,16.4,491.0,515.76,401.9
2018,3,31,11,15,247.5,335.5,2.25,16.6,535.0,555.29,430.92
2018,3,31,11,30,284.0,347.0,2.3,16.8,579.0,593.47,458.76
2018,3,31,11,45,240.5,377.0,2.4,17.0,575.0,581.6,447.96
2018,3,31,12,0,197.0,407.0,2.5,17.2,571.0,565.91,434.83
2018,3,31,12,15,233.5,402.0,2.55,17.25,596.5,584.45,449.36
2018,3,31,12,30,270.0,397.0,2.6,17.3,622.0,602.81,463.43
2018,3,31,12,45,374.5,355.5,2.7,17.35,664.0,633.78,488.85
2018,3,31,13,0,479.0,314.0,2.8,17.4,706.0,660.13,510.42
2018,3,31,13,15,421.0,328.5,2.85,17.3,668.0,615.41,476.61
2018,3,31,13,30,363.0,343.0,2.9,17.2,630.0,573.33,444.87
2018,3,31,13,45,280.5,353.0,3.0,17.1,571.0,513.47,399.45
2018,3,31,14,0,198.0,363.0,3.1,17.0,512.0,460.28,358.6
2018,3,31,14,15,174.0,347.0,3.1,16.8,474.0,421.51,329.45
2018,3,31,14,30,150.0,331.0,3.1,16.6,436.0,384.44,301.26
2018,3,31,14,45,180.5,309.0,3.15,16.4,429.0,370.93,291.41
2018,3,31,15,0,211.0,287.0,3.2,16.2,422.0,354.69,278.82
2018,3,31,15,15,264.0,261.0,3.2,16.2,418.0,337.42,264.43
2018,3,31,15,30,317.0,235.0,3.2,16.2,414.0,318.63,247.79
2018,3,31,15,45,322.0,213.0,3.1,15.7,381.5,283.29,218.38
2018,3,31,16,0,327.0,191.0,3.0,15.2,349.0,247.37,188.0
2018,3,31,16,15,307.5,170.5,2.95,14.8,306.5,207.11,154.71
2018,3,31,16,30,288.0,150.0,2.9,14.4,264.0,168.86,123.55
2018,3,31,16,45,366.0,118.5,2.85,14.05,242.5,129.01,88.14
2018,3,31,17,0,444.0,87.0,2.8,13.7,221.0,85.85,54.65
2018,3,31,17,15,415.5,73.5,2.85,13.2,179.5,52.59,41.53
2018,3,31,17,30,387.0,60.0,2.9,12.7,138.0,44.02,33.71
2018,3,31,17,45,297.0,47.5,2.9,12.2,97.0,35.76,25.9
2018,3,31,18,0,207.0,35.0,2.9,11.7,56.0,27.06,17.01
2018,3,31,18,15,117.0,21.0,2.9,11.45,31.5,16.6,0.0
2018,3,31,18,30,27.0,7.0,2.9,11.2,7.0,6.88,0.0
2018,3,31,18,45,13.5,3.5,2.9,10.9,3.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,1,5,45,23.0,4.5,2.6,9.35,4.5,0.0,0.0
2018,4,1,6,0,46.0,9.0,2.6,9.5,9.0,21.03,0.0
2018,4,1,6,15,169.5,23.5,2.65,9.85,39.0,90.24,1.44
2018,4,1,6,30,293.0,38.0,2.7,10.2,69.0,165.12,122.47
2018,4,1,6,45,389.0,48.5,2.75,10.6,114.0,230.09,183.25
2018,4,1,7,0,485.0,59.0,2.8,11.0,159.0,303.14,248.0
2018,4,1,7,15,493.5,72.0,2.75,11.3,198.5,343.2,284.46
2018,4,1,7,30,502.0,85.0,2.7,11.6,238.0,382.99,318.96
2018,4,1,7,45,529.0,97.5,2.65,11.9,285.0,432.48,359.83
2018,4,1,8,0,556.0,110.0,2.6,12.2,332.0,482.73,399.85
2018,4,1,8,15,628.5,110.5,2.6,12.55,392.5,550.07,452.77
2018,4,1,8,30,701.0,111.0,2.6,12.9,453.0,620.47,506.47
2018,4,1,8,45,764.5,105.5,2.55,13.25,512.5,680.09,550.18
2018,4,1,9,0,828.0,100.0,2.5,13.6,572.0,739.1,590.89
2018,4,1,9,15,848.0,101.5,2.5,13.9,616.5,775.58,614.75
2018,4,1,9,30,868.0,103.0,2.5,14.2,661.0,810.3,637.23
2018,4,1,9,45,884.5,103.0,2.55,14.5,699.5,834.17,652.17
2018,4,1,10,0,901.0,103.0,2.6,14.8,738.0,860.14,668.67
2018,4,1,10,15,910.5,104.5,2.65,14.95,770.0,879.3,680.72
2018,4,1,10,30,920.0,106.0,2.7,15.1,802.0,895.56,690.88
2018,4,1,10,45,926.5,107.0,2.8,15.3,826.0,905.71,697.16
2018,4,1,11,0,933.0,108.0,2.9,15.5,850.0,912.7,701.43
2018,4,1,11,15,937.0,108.5,3.0,15.6,866.5,913.83,702.03
2018,4,1,11,30,941.0,109.0,3.1,15.7,883.0,911.72,700.55
2018,4,1,11,45,943.0,110.0,3.2,15.8,891.5,905.18,696.12
2018,4,1,12,0,945.0,111.0,3.3,15.9,900.0,895.42,689.57
2018,4,1,12,15,945.5,110.5,3.4,15.95,900.0,879.77,679.11
2018,4,1,12,30,946.0,110.0,3.5,16.0,900.0,861.06,666.57
2018,4,1,12,45,945.0,108.5,3.6,16.05,891.5,837.24,650.41
2018,4,1,13,0,944.0,107.0,3.7,16.1,883.0,810.6,632.22
2018,4,1,13,15,940.5,106.5,3.8,16.05,867.0,780.42,611.62
2018,4,1,13,30,937.0,106.0,3.9,16.0,851.0,747.78,589.1
2018,4,1,13,45,931.0,104.5,4.0,15.95,826.5,710.26,561.58
2018,4,1,14,0,925.0,103.0,4.1,15.9,802.0,670.79,531.43
2018,4,1,14,15,916.0,101.0,4.2,15.75,770.0,627.33,497.74
2018,4,1,14,30,907.0,99.0,4.3,15.6,738.0,582.52,462.28
2018,4,1,14,45,891.5,98.5,4.45,15.5,699.0,534.7,423.48
2018,4,1,15,0,876.0,98.0,4.6,15.4,660.0,486.51,383.23
2018,4,1,15,15,843.0,99.0,4.6,15.4,610.5,428.98,334.33
2018,4,1,15,30,810.0,100.0,4.6,15.4,561.0,376.53,288.55
2018,4,1,15,45,798.5,93.5,4.75,14.9,516.0,326.14,243.91
2018,4,1,16,0,787.0,87.0,4.9,14.4,471.0,276.08,198.75
2018,4,1,16,15,760.5,83.0,4.9,14.0,421.5,225.67,153.76
2018,4,1,16,30,734.0,79.0,4.9,13.6,372.0,177.56,112.23
2018,4,1,16,45,689.5,74.5,4.9,13.25,319.0,125.96,72.14
2018,4,1,17,0,645.0,70.0,4.9,12.9,266.0,82.29,45.23
2018,4,1,17,15,579.0,63.5,4.9,12.5,214.0,43.55,33.56
2018,4,1,17,30,513.0,57.0,4.9,12.1,162.0,41.31,31.38
2018,4,1,17,45,410.0,47.0,4.85,11.7,115.5,35.69,25.92
2018,4,1,18,0,307.0,37.0,4.8,11.3,69.0,29.79,19.5
2018,4,1,18,15,178.5,23.0,4.8,11.15,39.0,18.25,0.0
2018,4,1,18,30,50.0,9.0,4.8,11.0,9.0,8.85,0.0
2018,4,1,18,45,25.0,4.5,4.8,10.85,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.75,10.65,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.6,10.55,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.35,10.45,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.25,10.3,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.15,10.25,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,4.0,9.75,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.8,9.45,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.75,9.55,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,2,5,45,17.0,4.5,3.9,9.9,4.5,0.0,0.0
2018,4,2,6,0,34.0,9.0,4.0,10.1,9.0,18.0,0.0
2018,4,2,6,15,125.5,24.5,4.1,10.35,36.5,79.27,17.98
2018,4,2,6,30,217.0,40.0,4.2,10.6,64.0,142.52,106.95
2018,4,2,6,45,298.0,54.0,4.35,10.8,106.0,200.3,160.47
2018,4,2,7,0,379.0,68.0,4.5,11.0,148.0,265.71,218.98
2018,4,2,7,15,394.0,82.5,4.5,11.3,186.0,305.49,255.08
2018,4,2,7,30,409.0,97.0,4.5,11.6,224.0,345.81,290.25
2018,4,2,7,45,338.5,128.0,4.55,11.9,245.5,347.47,291.43
2018,4,2,8,0,268.0,159.0,4.6,12.2,267.0,350.48,292.56
2018,4,2,8,15,305.5,175.0,4.5,12.45,313.5,400.81,333.36
2018,4,2,8,30,343.0,191.0,4.4,12.7,360.0,452.87,374.54
2018,4,2,8,45,490.0,171.0,4.3,13.0,438.5,553.92,455.74
2018,4,2,9,0,637.0,151.0,4.2,13.3,517.0,658.04,536.77
2018,4,2,9,15,703.5,141.0,4.1,13.55,573.0,713.12,577.12
2018,4,2,9,30,770.0,131.0,4.0,13.8,629.0,766.06,614.07
2018,4,2,9,45,757.5,145.0,3.85,14.05,658.0,786.58,626.32
2018,4,2,10,0,745.0,159.0,3.7,14.3,687.0,801.15,634.35
2018,4,2,10,15,830.5,128.5,3.55,14.5,741.0,845.18,663.78
2018,4,2,10,30,916.0,98.0,3.4,14.7,795.0,886.98,690.88
2018,4,2,10,45,922.0,99.5,3.3,14.85,819.0,897.24,695.88
2018,4,2,11,0,928.0,101.0,3.2,15.0,843.0,904.36,698.99
2018,4,2,11,15,931.0,102.0,3.15,15.15,858.5,905.18,698.17
2018,4,2,11,30,934.0,103.0,3.1,15.3,874.0,902.78,695.29
2018,4,2,11,45,935.5,103.5,3.05,15.5,882.0,895.38,688.96
2018,4,2,12,0,937.0,104.0,3.0,15.7,890.0,884.81,680.6
2018,4,2,12,15,936.5,104.5,3.0,15.75,890.0,869.47,669.79
2018,4,2,12,30,936.0,105.0,3.0,15.8,890.0,851.13,656.98
2018,4,2,12,45,934.0,104.5,3.0,15.85,881.5,827.72,640.69
2018,4,2,13,0,932.0,104.0,3.0,15.9,873.0,801.56,622.49
2018,4,2,13,15,926.0,104.5,3.0,15.9,856.5,770.84,601.14
2018,4,2,13,30,920.0,105.0,3.0,15.9,840.0,737.84,578.08
2018,4,2,13,45,912.0,105.5,3.0,15.85,816.0,701.42,551.39
2018,4,2,14,0,904.0,106.0,3.0,15.8,792.0,663.19,522.19
2018,4,2,14,15,896.0,104.0,3.0,15.75,761.0,621.05,489.51
2018,4,2,14,30,888.0,102.0,3.0,15.7,730.0,577.54,455.01
2018,4,2,14,45,876.5,100.0,2.95,15.6,693.0,531.1,417.34
2018,4,2,15,0,865.0,98.0,2.9,15.5,656.0,483.99,378.17
2018,4,2,15,15,849.0,95.0,2.9,15.5,612.5,430.2,332.87
2018,4,2,15,30,833.0,92.0,2.9,15.5,569.0,379.92,289.16
2018,4,2,15,45,786.5,93.0,2.85,15.15,513.0,324.23,241.2
2018,4,2,16,0,740.0,94.0,2.8,14.8,457.0,272.35,196.03
2018,4,2,16,15,725.5,87.5,2.85,14.45,412.0,221.23,150.76
2018,4,2,16,30,711.0,81.0,2.9,14.1,367.0,174.37,110.09
2018,4,2,16,45,665.5,76.0,2.95,13.8,314.0,126.73,73.31
2018,4,2,17,0,620.0,71.0,3.0,13.5,261.0,83.75,46.39
2018,4,2,17,15,549.0,63.5,3.1,12.9,208.5,43.47,33.45
2018,4,2,17,30,478.0,56.0,3.2,12.3,156.0,40.16,30.36
2018,4,2,17,45,387.0,47.0,3.3,11.75,113.0,35.45,25.76
2018,4,2,18,0,296.0,38.0,3.4,11.2,70.0,30.56,20.34
2018,4,2,18,15,172.0,24.0,3.3,10.9,40.0,19.02,0.0
2018,4,2,18,30,48.0,10.0,3.2,10.6,10.0,9.83,0.0
2018,4,2,18,45,24.0,5.0,3.1,10.3,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,3,5,45,26.0,5.5,2.15,8.3,6.0,0.0,0.0
2018,4,3,6,0,52.0,11.0,2.1,8.5,12.0,25.03,0.0
2018,4,3,6,15,147.5,25.5,2.15,8.85,40.0,89.08,34.35
2018,4,3,6,30,243.0,40.0,2.2,9.2,68.0,152.62,116.17
2018,4,3,6,45,304.0,53.0,2.25,9.55,106.5,202.59,163.0
2018,4,3,7,0,365.0,66.0,2.3,9.9,145.0,258.3,213.0
2018,4,3,7,15,282.0,87.5,2.3,10.25,158.5,256.43,213.62
2018,4,3,7,30,199.0,109.0,2.3,10.6,172.0,238.45,199.1
2018,4,3,7,45,159.0,129.5,2.3,10.9,185.5,237.38,197.91
2018,4,3,8,0,119.0,150.0,2.3,11.2,199.0,239.74,198.77
2018,4,3,8,15,95.5,178.5,2.3,11.55,221.0,251.31,207.01
2018,4,3,8,30,72.0,207.0,2.3,11.9,243.0,267.91,218.9
2018,4,3,8,45,95.5,233.0,2.3,12.2,285.5,313.84,255.41
2018,4,3,9,0,119.0,259.0,2.3,12.5,328.0,368.63,298.04
2018,4,3,9,15,171.0,279.0,2.25,12.8,386.0,431.59,346.98
2018,4,3,9,30,223.0,299.0,2.2,13.1,444.0,496.23,396.03
2018,4,3,9,45,280.0,304.5,2.15,13.35,497.0,558.31,442.36
2018,4,3,10,0,337.0,310.0,2.1,13.6,550.0,613.32,482.62
2018,4,3,10,15,366.5,316.5,2.1,13.8,588.0,646.48,505.98
2018,4,3,10,30,396.0,323.0,2.1,14.0,626.0,678.9,528.72
2018,4,3,10,45,461.0,308.0,2.05,14.2,671.0,724.52,561.45
2018,4,3,11,0,526.0,293.0,2.0,14.4,716.0,762.95,588.58
2018,4,3,11,15,645.5,245.5,2.0,14.55,774.5,815.02,627.2
2018,4,3,11,30,765.0,198.0,2.0,14.7,833.0,863.04,660.91
2018,4,3,11,45,820.0,172.5,1.95,14.85,858.5,872.9,666.01
2018,4,3,12,0,875.0,147.0,1.9,15.0,884.0,881.34,670.61
2018,4,3,12,15,854.0,157.0,2.0,15.0,876.5,858.68,655.94
2018,4,3,12,30,833.0,167.0,2.1,15.0,869.0,833.77,639.93
2018,4,3,12,45,826.0,168.0,2.15,15.05,858.5,809.09,623.44
2018,4,3,13,0,819.0,169.0,2.2,15.1,848.0,782.22,605.34
2018,4,3,13,15,781.5,182.0,2.3,15.1,820.0,742.11,576.87
2018,4,3,13,30,744.0,195.0,2.4,15.1,792.0,701.95,547.59
2018,4,3,13,45,781.0,170.5,2.45,15.05,780.5,676.14,529.63
2018,4,3,14,0,818.0,146.0,2.5,15.0,769.0,647.8,509.04
2018,4,3,14,15,830.5,134.0,2.6,14.9,745.0,610.94,481.33
2018,4,3,14,30,843.0,122.0,2.7,14.8,721.0,571.4,450.72
2018,4,3,14,45,838.5,118.0,2.8,14.65,687.5,528.05,416.08
2018,4,3,15,0,834.0,114.0,2.9,14.5,654.0,483.58,379.46
2018,4,3,15,15,816.5,110.5,2.9,14.5,610.5,433.28,336.89
2018,4,3,15,30,799.0,107.0,2.9,14.5,567.0,383.46,293.69
2018,4,3,15,45,772.5,103.5,3.0,14.1,517.5,331.54,248.63
2018,4,3,16,0,746.0,100.0,3.1,13.7,468.0,278.03,201.67
2018,4,3,16,15,715.0,95.5,3.1,13.4,418.0,227.93,157.53
2018,4,3,16,30,684.0,91.0,3.1,13.1,368.0,180.62,116.97
2018,4,3,16,45,630.5,83.5,3.1,12.8,311.5,131.27,78.74
2018,4,3,17,0,577.0,76.0,3.1,12.5,255.0,87.46,50.47
2018,4,3,17,15,509.5,67.5,3.05,12.05,203.5,48.43,38.04
2018,4,3,17,30,442.0,59.0,3.0,11.6,152.0,42.64,32.69
