Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,14,5,15,2.5,1.0,2.35,8.65,1.0,0.0,0.0
2018,4,14,5,30,5.0,2.0,2.3,9.0,2.0,0.0,0.0
2018,4,14,5,45,85.5,15.0,2.25,9.3,20.5,38.05,0.0
2018,4,14,6,0,166.0,28.0,2.2,9.6,39.0,98.59,44.14
2018,4,14,6,15,281.5,41.0,2.2,9.9,79.5,167.85,127.97
2018,4,14,6,30,397.0,54.0,2.2,10.2,120.0,243.13,195.3
2018,4,14,6,45,475.0,62.5,2.15,10.55,169.5,307.69,252.68
2018,4,14,7,0,553.0,71.0,2.1,10.9,219.0,378.32,313.46
2018,4,14,7,15,605.5,77.5,2.05,11.3,271.5,438.4,363.7
2018,4,14,7,30,658.0,84.0,2.0,11.7,324.0,501.63,414.57
2018,4,14,7,45,695.0,89.5,1.9,12.15,377.0,556.65,456.84
2018,4,14,8,0,732.0,95.0,1.8,12.6,430.0,612.83,498.4
2018,4,14,8,15,760.0,98.0,1.75,13.0,480.5,658.03,530.62
2018,4,14,8,30,788.0,101.0,1.7,13.4,531.0,705.82,562.6
2018,4,14,8,45,809.0,104.0,1.65,13.85,578.5,747.68,589.38
2018,4,14,9,0,830.0,107.0,1.6,14.3,626.0,788.3,614.74
2018,4,14,9,15,847.5,108.5,1.55,14.65,669.0,822.88,635.62
2018,4,14,9,30,865.0,110.0,1.5,15.0,712.0,855.55,654.89
2018,4,14,9,45,879.5,110.0,1.45,15.4,749.0,877.2,666.3
2018,4,14,10,0,894.0,110.0,1.4,15.8,786.0,901.22,679.34
2018,4,14,10,15,902.0,112.0,1.4,16.0,816.5,919.04,689.34
2018,4,14,10,30,910.0,114.0,1.4,16.2,847.0,933.94,697.53
2018,4,14,10,45,916.0,115.0,1.4,16.4,870.0,943.0,701.98
2018,4,14,11,0,922.0,116.0,1.4,16.6,893.0,948.95,704.58
2018,4,14,11,15,925.5,116.5,1.5,16.65,908.0,949.0,705.33
2018,4,14,11,30,929.0,117.0,1.6,16.7,923.0,945.89,704.14
2018,4,14,11,45,931.0,117.5,1.65,16.8,930.5,938.29,699.29
2018,4,14,12,0,933.0,118.0,1.7,16.9,938.0,927.56,692.5
2018,4,14,12,15,933.5,118.0,1.8,16.9,938.0,911.99,683.43
2018,4,14,12,30,934.0,118.0,1.9,16.9,938.0,893.45,672.36
2018,4,14,12,45,933.0,117.0,2.0,16.95,929.0,869.84,657.68
2018,4,14,13,0,932.0,116.0,2.1,17.0,920.0,843.51,641.05
2018,4,14,13,15,928.0,115.5,2.2,16.95,903.0,812.78,621.45
2018,4,14,13,30,924.0,115.0,2.3,16.9,886.0,779.72,600.02
2018,4,14,13,45,918.0,113.0,2.4,16.8,861.0,741.72,574.9
2018,4,14,14,0,912.0,111.0,2.5,16.7,836.0,701.86,546.62
2018,4,14,14,15,903.5,110.0,2.6,16.6,804.5,659.7,515.48
2018,4,14,14,30,895.0,109.0,2.7,16.5,773.0,616.23,482.47
2018,4,14,14,45,883.0,107.0,2.8,16.35,734.5,568.89,445.67
2018,4,14,15,0,871.0,105.0,2.9,16.2,696.0,520.97,407.3
2018,4,14,15,15,853.0,103.0,2.9,16.2,651.5,466.58,362.47
2018,4,14,15,30,835.0,101.0,2.9,16.2,607.0,415.88,319.32
2018,4,14,15,45,816.5,98.0,3.1,15.75,560.0,364.85,275.62
2018,4,14,16,0,798.0,95.0,3.3,15.3,513.0,314.86,231.66
2018,4,14,16,15,761.0,92.5,3.3,15.0,459.0,262.07,185.33
2018,4,14,16,30,724.0,90.0,3.3,14.7,405.0,209.02,139.45
2018,4,14,16,45,681.5,85.0,3.35,14.35,351.5,159.95,99.09
2018,4,14,17,0,639.0,80.0,3.4,14.0,298.0,115.25,66.34
2018,4,14,17,15,571.0,74.5,3.35,13.6,244.5,73.74,43.69
2018,4,14,17,30,503.0,69.0,3.3,13.2,191.0,49.26,38.54
2018,4,14,17,45,386.5,56.5,3.25,12.8,137.0,41.71,31.56
2018,4,14,18,0,270.0,44.0,3.2,12.4,83.0,33.2,23.5
2018,4,14,18,15,179.5,30.5,3.2,12.25,52.0,23.55,13.44
2018,4,14,18,30,89.0,17.0,3.2,12.1,21.0,13.38,0.0
2018,4,14,18,45,44.5,8.5,3.15,11.9,10.5,8.36,0.0
2018,4,14,19,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,2.2,9.55,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,2.3,9.7,2.0,0.0,0.0
2018,4,15,5,45,101.0,15.5,2.4,9.9,22.5,43.15,0.0
2018,4,15,6,0,194.0,29.0,2.5,10.1,43.0,110.54,58.56
2018,4,15,6,15,310.5,41.0,2.65,10.35,84.5,179.16,137.49
2018,4,15,6,30,427.0,53.0,2.8,10.6,126.0,256.49,206.61
2018,4,15,6,45,339.5,68.5,2.95,10.85,139.0,251.28,207.17
2018,4,15,7,0,252.0,84.0,3.1,11.1,152.0,230.41,192.12
2018,4,15,7,15,216.5,109.5,3.15,11.35,177.0,250.12,209.16
2018,4,15,7,30,181.0,135.0,3.2,11.6,202.0,258.28,215.55
2018,4,15,7,45,161.5,157.0,3.3,11.8,223.5,276.13,229.61
2018,4,15,8,0,142.0,179.0,3.4,12.0,245.0,291.9,241.44
2018,4,15,8,15,297.5,177.5,3.5,12.15,335.0,411.43,340.81
2018,4,15,8,30,453.0,176.0,3.6,12.3,425.0,542.19,445.66
2018,4,15,8,45,499.0,182.5,3.75,12.45,478.5,596.75,487.27
2018,4,15,9,0,545.0,189.0,3.9,12.6,532.0,652.36,529.45
2018,4,15,9,15,596.0,190.0,3.95,12.7,587.5,710.2,572.62
2018,4,15,9,30,647.0,191.0,4.0,12.8,643.0,765.07,612.99
2018,4,15,9,45,739.0,163.0,4.1,12.9,704.5,823.86,655.36
2018,4,15,10,0,831.0,135.0,4.2,13.0,766.0,880.32,695.0
2018,4,15,10,15,857.0,128.5,4.25,13.0,801.0,903.95,710.89
2018,4,15,10,30,883.0,122.0,4.3,13.0,836.0,920.78,722.2
2018,4,15,10,45,887.5,123.5,4.35,13.05,858.0,928.77,727.23
2018,4,15,11,0,892.0,125.0,4.4,13.1,880.0,933.74,730.3
2018,4,15,11,15,816.5,154.5,4.5,13.05,854.5,896.47,703.98
2018,4,15,11,30,741.0,184.0,4.6,13.0,829.0,852.1,672.59
2018,4,15,11,45,382.5,232.0,4.65,12.95,565.0,575.95,462.07
2018,4,15,12,0,24.0,280.0,4.7,12.9,301.0,295.52,233.67
2018,4,15,12,15,16.0,237.5,4.75,12.8,251.5,244.03,193.38
2018,4,15,12,30,8.0,195.0,4.8,12.7,202.0,195.58,154.56
2018,4,15,12,45,4.5,157.5,4.9,12.65,161.5,156.15,122.78
2018,4,15,13,0,1.0,120.0,5.0,12.6,121.0,116.99,90.93
2018,4,15,13,15,0.5,101.0,5.05,12.4,101.5,98.21,75.7
2018,4,15,13,30,0.0,82.0,5.1,12.2,82.0,79.46,60.38
2018,4,15,13,45,0.0,80.5,5.15,12.0,80.5,77.99,59.29
2018,4,15,14,0,0.0,79.0,5.2,11.8,79.0,76.52,58.2
2018,4,15,14,15,0.5,91.5,5.25,11.7,92.0,88.94,68.64
2018,4,15,14,30,1.0,104.0,5.3,11.6,105.0,101.18,78.94
2018,4,15,14,45,1.0,112.5,5.35,11.5,113.5,109.21,85.78
2018,4,15,15,0,1.0,121.0,5.4,11.4,122.0,117.15,92.59
2018,4,15,15,15,7.5,145.5,5.4,11.4,150.5,142.82,114.12
2018,4,15,15,30,14.0,170.0,5.4,11.4,179.0,167.23,134.52
2018,4,15,15,45,28.0,169.0,5.35,11.15,184.5,166.58,134.14
2018,4,15,16,0,42.0,168.0,5.3,10.9,190.0,167.14,134.56
2018,4,15,16,15,122.5,156.0,5.25,10.7,211.5,168.96,133.59
2018,4,15,16,30,203.0,144.0,5.2,10.5,233.0,161.49,123.72
2018,4,15,16,45,227.5,132.0,5.15,10.35,220.0,142.45,106.24
2018,4,15,17,0,252.0,120.0,5.1,10.2,207.0,120.77,87.85
2018,4,15,17,15,205.0,105.0,4.95,9.95,168.0,91.37,68.07
2018,4,15,17,30,158.0,90.0,4.8,9.7,129.0,69.97,57.77
2018,4,15,17,45,179.0,69.0,4.65,9.45,103.0,54.86,43.82
2018,4,15,18,0,200.0,48.0,4.5,9.2,77.0,36.32,26.62
2018,4,15,18,15,135.5,33.0,4.35,9.05,49.0,27.34,17.02
2018,4,15,18,30,71.0,18.0,4.2,8.9,21.0,15.21,0.0
2018,4,15,18,45,35.5,9.0,4.05,8.8,10.5,8.85,0.0
2018,4,15,19,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.8,8.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,16,5,45,0.0,2.0,2.45,8.4,2.0,1.97,0.0
2018,4,16,6,0,0.0,4.0,2.5,8.5,4.0,3.85,0.0
2018,4,16,6,15,0.0,5.5,2.6,8.6,5.5,5.3,0.0
2018,4,16,6,30,0.0,7.0,2.7,8.7,7.0,6.74,0.16
2018,4,16,6,45,0.0,9.5,2.85,8.75,9.5,9.16,2.33
2018,4,16,7,0,0.0,12.0,3.0,8.8,12.0,11.57,4.47
2018,4,16,7,15,11.5,46.5,3.1,8.8,51.0,52.17,40.08
2018,4,16,7,30,23.0,81.0,3.2,8.8,90.0,95.75,77.85
2018,4,16,7,45,11.5,57.5,3.25,8.85,62.0,64.21,50.3
2018,4,16,8,0,0.0,34.0,3.3,8.9,34.0,32.84,22.8
2018,4,16,8,15,70.5,99.0,3.35,8.85,138.0,155.3,129.36
2018,4,16,8,30,141.0,164.0,3.4,8.8,242.0,280.37,234.57
2018,4,16,8,45,140.0,218.0,3.45,8.8,301.0,341.84,283.14
2018,4,16,9,0,139.0,272.0,3.5,8.8,360.0,402.41,330.2
2018,4,16,9,15,89.0,247.5,3.55,8.85,305.0,327.39,268.07
2018,4,16,9,30,39.0,223.0,3.6,8.9,250.0,259.54,211.29
2018,4,16,9,45,19.5,161.5,3.6,8.9,175.0,178.74,144.56
2018,4,16,10,0,0.0,100.0,3.6,8.9,100.0,96.94,75.96
2018,4,16,10,15,86.5,191.0,3.65,8.95,261.5,273.71,224.51
2018,4,16,10,30,173.0,282.0,3.7,9.0,423.0,445.14,362.16
2018,4,16,10,45,197.0,345.5,3.7,9.05,510.0,531.29,427.46
2018,4,16,11,0,221.0,409.0,3.7,9.1,597.0,615.86,490.48
2018,4,16,11,15,276.5,381.5,3.75,9.15,620.5,639.51,509.56
2018,4,16,11,30,332.0,354.0,3.8,9.2,644.0,656.31,523.88
2018,4,16,11,45,275.0,359.5,3.8,9.25,601.0,605.24,483.34
2018,4,16,12,0,218.0,365.0,3.8,9.3,558.0,554.37,442.99
2018,4,16,12,15,195.5,395.5,3.85,9.35,568.5,555.94,443.18
2018,4,16,12,30,173.0,426.0,3.9,9.4,579.0,559.93,444.99
2018,4,16,12,45,306.0,389.0,3.9,9.4,656.0,626.37,499.34
2018,4,16,13,0,439.0,352.0,3.9,9.4,733.0,685.03,546.47
2018,4,16,13,15,584.0,281.5,3.95,9.45,778.5,713.11,571.05
2018,4,16,13,30,729.0,211.0,4.0,9.5,824.0,731.25,587.81
2018,4,16,13,45,821.0,160.0,4.1,9.55,831.5,721.75,582.43
2018,4,16,14,0,913.0,109.0,4.2,9.6,839.0,705.09,571.32
2018,4,16,14,15,906.5,106.5,4.25,9.6,808.0,662.76,537.91
2018,4,16,14,30,900.0,104.0,4.3,9.6,777.0,618.98,502.72
2018,4,16,14,45,655.0,177.5,4.35,9.65,654.5,509.77,413.66
2018,4,16,15,0,410.0,251.0,4.4,9.7,532.0,424.19,343.05
2018,4,16,15,15,475.5,214.0,4.4,9.7,520.0,399.51,322.12
2018,4,16,15,30,541.0,177.0,4.4,9.7,508.0,368.54,294.53
2018,4,16,15,45,651.5,137.5,4.45,9.65,505.0,343.31,269.31
2018,4,16,16,0,762.0,98.0,4.5,9.6,502.0,311.03,235.96
2018,4,16,16,15,774.5,85.0,4.45,9.55,460.5,262.86,190.49
2018,4,16,16,30,787.0,72.0,4.4,9.5,419.0,213.12,143.81
2018,4,16,16,45,706.0,73.5,4.35,9.4,355.5,160.98,100.93
2018,4,16,17,0,625.0,75.0,4.3,9.3,292.0,113.46,66.07
2018,4,16,17,15,574.0,68.0,4.15,9.15,241.5,71.76,41.1
2018,4,16,17,30,523.0,61.0,4.0,9.0,191.0,41.79,32.44
2018,4,16,17,45,490.0,51.0,3.8,8.8,150.0,36.33,27.28
2018,4,16,18,0,457.0,41.0,3.6,8.6,109.0,30.47,21.55
2018,4,16,18,15,325.0,31.0,3.55,8.45,70.0,24.16,14.65
2018,4,16,18,30,193.0,21.0,3.5,8.3,31.0,17.41,0.0
2018,4,16,18,45,96.5,10.5,3.45,8.15,15.5,10.32,0.0
2018,4,16,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.65,6.45,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,17,5,15,7.5,1.0,2.05,5.9,1.0,0.0,0.0
2018,4,17,5,30,15.0,2.0,2.0,6.2,2.0,0.0,0.0
2018,4,17,5,45,134.5,16.5,2.0,6.45,26.5,54.42,0.0
2018,4,17,6,0,254.0,31.0,2.0,6.7,51.0,134.63,86.27
2018,4,17,6,15,367.0,41.5,2.0,7.05,95.0,203.97,160.16
2018,4,17,6,30,480.0,52.0,2.0,7.4,139.0,281.68,229.94
2018,4,17,6,45,549.5,59.5,2.0,7.7,190.0,345.37,287.1
2018,4,17,7,0,619.0,67.0,2.0,8.0,241.0,414.41,346.83
2018,4,17,7,15,665.0,73.5,1.95,8.4,294.5,474.03,396.57
2018,4,17,7,30,711.0,80.0,1.9,8.8,348.0,536.2,446.37
2018,4,17,7,45,742.5,85.0,1.9,9.15,401.0,589.4,487.66
2018,4,17,8,0,774.0,90.0,1.9,9.5,454.0,640.87,526.39
2018,4,17,8,15,798.0,94.0,1.85,9.85,505.0,688.66,559.75
2018,4,17,8,30,822.0,98.0,1.8,10.2,556.0,735.87,591.41
2018,4,17,8,45,840.0,101.0,1.7,10.55,603.0,776.41,617.03
2018,4,17,9,0,858.0,104.0,1.6,10.9,650.0,815.46,641.0
2018,4,17,9,15,873.0,106.5,1.5,11.15,693.0,849.74,661.29
2018,4,17,9,30,888.0,109.0,1.4,11.4,736.0,877.11,676.44
2018,4,17,9,45,900.0,110.0,1.25,11.7,773.0,902.8,689.34
2018,4,17,10,0,912.0,111.0,1.1,12.0,810.0,925.93,700.12
2018,4,17,10,15,919.0,113.0,1.0,12.2,840.0,942.94,707.68
2018,4,17,10,30,926.0,115.0,0.9,12.4,870.0,956.97,713.25
2018,4,17,10,45,931.0,116.0,0.75,12.65,892.5,965.07,713.75
2018,4,17,11,0,936.0,117.0,0.6,12.9,915.0,970.02,712.19
2018,4,17,11,15,939.0,117.5,0.55,13.05,929.5,969.46,709.7
2018,4,17,11,30,942.0,118.0,0.5,13.2,944.0,965.71,705.39
2018,4,17,11,45,942.5,119.0,0.5,13.35,951.0,957.04,699.28
2018,4,17,12,0,943.0,120.0,0.5,13.5,958.0,945.25,691.37
2018,4,17,12,15,941.5,121.0,0.55,13.6,956.5,928.68,681.75
2018,4,17,12,30,940.0,122.0,0.6,13.7,955.0,909.18,670.32
2018,4,17,12,45,936.0,123.0,0.6,13.8,945.5,884.81,654.73
2018,4,17,13,0,932.0,124.0,0.6,13.9,936.0,857.84,637.49
2018,4,17,13,15,928.5,122.5,0.75,13.95,918.5,826.43,620.04
2018,4,17,13,30,925.0,121.0,0.9,14.0,901.0,792.7,600.51
2018,4,17,13,45,899.5,128.0,1.05,14.0,868.5,749.31,573.79
2018,4,17,14,0,874.0,135.0,1.2,14.0,836.0,704.06,543.09
2018,4,17,14,15,837.0,140.5,1.4,13.9,791.0,651.04,506.12
2018,4,17,14,30,800.0,146.0,1.6,13.8,746.0,599.11,468.5
2018,4,17,14,45,800.0,139.5,1.8,13.75,714.0,557.59,437.4
2018,4,17,15,0,800.0,133.0,2.0,13.7,682.0,514.71,403.84
2018,4,17,15,15,804.0,121.5,2.0,13.7,644.0,467.86,365.24
2018,4,17,15,30,808.0,110.0,2.0,13.7,606.0,419.61,324.33
2018,4,17,15,45,805.5,103.0,2.3,13.4,564.5,371.86,283.44
2018,4,17,16,0,803.0,96.0,2.6,13.1,523.0,323.61,240.67
2018,4,17,16,15,766.0,94.0,2.75,12.85,469.0,270.85,194.25
2018,4,17,16,30,729.0,92.0,2.9,12.6,415.0,217.78,148.0
2018,4,17,16,45,676.0,88.5,3.0,12.35,359.0,167.96,106.77
2018,4,17,17,0,623.0,85.0,3.1,12.1,303.0,123.59,73.68
2018,4,17,17,15,534.5,78.0,3.15,11.7,243.0,80.26,48.31
2018,4,17,17,30,446.0,71.0,3.2,11.3,183.0,50.32,39.83
2018,4,17,17,45,384.0,58.5,3.25,10.85,139.0,42.87,32.93
2018,4,17,18,0,322.0,46.0,3.3,10.4,95.0,34.57,25.05
2018,4,17,18,15,224.5,34.0,3.25,10.2,62.0,26.23,16.43
2018,4,17,18,30,127.0,22.0,3.2,10.0,29.0,17.44,0.0
2018,4,17,18,45,63.5,11.0,3.15,9.75,14.5,10.81,0.0
2018,4,17,19,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.0,1.85,8.15,1.0,0.0,0.0
2018,4,18,5,30,5.0,2.0,1.8,8.3,2.0,0.0,0.0
2018,4,18,5,45,2.5,6.5,1.75,8.4,6.5,7.11,0.0
2018,4,18,6,0,0.0,11.0,1.7,8.5,11.0,10.6,2.27
2018,4,18,6,15,0.0,17.5,1.65,8.7,17.5,16.88,8.65
2018,4,18,6,30,0.0,24.0,1.6,8.9,24.0,23.15,14.36
2018,4,18,6,45,0.0,40.0,1.55,9.1,40.0,38.63,27.97
2018,4,18,7,0,0.0,56.0,1.5,9.3,56.0,54.11,41.46
2018,4,18,7,15,0.0,66.5,1.5,9.45,66.5,64.3,50.2
2018,4,18,7,30,0.0,77.0,1.5,9.6,77.0,74.68,58.95
2018,4,18,7,45,0.0,77.5,1.55,9.75,77.5,74.94,58.94
2018,4,18,8,0,0.0,78.0,1.6,9.9,78.0,75.43,59.12
2018,4,18,8,15,46.0,149.5,1.6,10.1,175.5,186.34,153.06
2018,4,18,8,30,92.0,221.0,1.6,10.3,273.0,299.52,245.03
2018,4,18,8,45,101.5,253.5,1.6,10.5,315.0,343.51,278.57
2018,4,18,9,0,111.0,286.0,1.6,10.7,357.0,387.43,311.79
2018,4,18,9,15,148.5,307.5,1.6,10.85,409.0,450.78,360.28
2018,4,18,9,30,186.0,329.0,1.6,11.0,461.0,506.63,402.08
2018,4,18,9,45,137.5,342.5,1.6,11.15,443.0,479.7,378.83
2018,4,18,10,0,89.0,356.0,1.6,11.3,425.0,442.82,348.69
2018,4,18,10,15,62.5,345.5,1.7,11.45,394.5,406.87,320.45
2018,4,18,10,30,36.0,335.0,1.8,11.6,364.0,370.67,291.72
2018,4,18,10,45,32.5,334.5,1.85,11.75,361.5,365.47,287.41
2018,4,18,11,0,29.0,334.0,1.9,11.9,359.0,360.22,282.95
2018,4,18,11,15,38.0,353.5,2.0,12.05,386.5,386.44,303.09
2018,4,18,11,30,47.0,373.0,2.1,12.2,414.0,412.16,322.58
2018,4,18,11,45,55.0,392.0,2.2,12.3,440.5,435.89,340.5
2018,4,18,12,0,63.0,411.0,2.3,12.4,467.0,458.91,357.85
2018,4,18,12,15,98.5,414.5,2.35,12.5,502.0,489.61,381.88
2018,4,18,12,30,134.0,418.0,2.4,12.6,537.0,520.28,405.62
2018,4,18,12,45,205.0,413.5,2.45,12.7,593.5,567.95,442.84
2018,4,18,13,0,276.0,409.0,2.5,12.8,650.0,611.61,476.44
2018,4,18,13,15,351.5,376.0,2.55,12.8,677.0,626.98,489.75
2018,4,18,13,30,427.0,343.0,2.6,12.8,704.0,636.54,498.72
2018,4,18,13,45,555.0,281.5,2.65,12.8,737.0,651.75,512.88
2018,4,18,14,0,683.0,220.0,2.7,12.8,770.0,656.67,518.75
2018,4,18,14,15,808.5,158.0,2.7,12.7,784.5,651.44,516.27
2018,4,18,14,30,934.0,96.0,2.7,12.6,799.0,635.85,505.06
2018,4,18,14,45,926.0,93.0,2.7,12.55,761.0,588.16,466.97
2018,4,18,15,0,918.0,90.0,2.7,12.5,723.0,539.51,427.28
2018,4,18,15,15,904.0,88.5,2.7,12.5,679.0,488.72,384.71
2018,4,18,15,30,890.0,87.0,2.7,12.5,635.0,437.91,340.97
2018,4,18,15,45,872.5,83.5,2.65,12.2,586.0,384.32,294.23
2018,4,18,16,0,855.0,80.0,2.6,11.9,537.0,327.35,243.81
2018,4,18,16,15,831.0,76.5,2.55,11.7,485.0,273.87,195.64
2018,4,18,16,30,807.0,73.0,2.5,11.5,433.0,222.37,149.39
2018,4,18,16,45,756.5,70.0,2.45,11.25,374.5,169.49,104.91
2018,4,18,17,0,706.0,67.0,2.4,11.0,316.0,121.77,68.64
2018,4,18,17,15,650.5,62.5,2.3,10.6,262.5,74.33,39.35
2018,4,18,17,30,595.0,58.0,2.2,10.2,209.0,38.98,29.77
2018,4,18,17,45,514.0,50.0,2.1,9.8,159.0,35.11,26.13
2018,4,18,18,0,433.0,42.0,2.0,9.4,109.0,31.01,22.05
2018,4,18,18,15,316.0,32.0,2.0,9.05,71.0,24.75,15.45
2018,4,18,18,30,199.0,22.0,2.0,8.7,33.0,18.04,0.0
2018,4,18,18,45,99.5,11.0,2.0,8.4,16.5,10.81,0.0
2018,4,18,19,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.6,7.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,19,5,15,19.0,2.5,2.2,7.35,2.5,0.0,0.0
2018,4,19,5,30,38.0,5.0,2.2,7.8,5.0,4.91,0.0
2018,4,19,5,45,173.0,18.5,2.2,8.2,32.0,68.62,0.0
2018,4,19,6,0,308.0,32.0,2.2,8.6,59.0,158.43,109.78
2018,4,19,6,15,413.5,40.5,2.3,9.05,103.0,223.98,176.29
2018,4,19,6,30,519.0,49.0,2.4,9.5,147.0,299.01,243.57
2018,4,19,6,45,583.0,56.0,2.5,9.9,198.5,361.5,299.46
2018,4,19,7,0,647.0,63.0,2.6,10.3,250.0,428.91,357.57
2018,4,19,7,15,691.0,68.5,2.7,10.7,303.5,487.61,406.75
2018,4,19,7,30,735.0,74.0,2.8,11.1,357.0,546.37,454.4
2018,4,19,7,45,765.0,78.5,2.85,11.5,410.0,599.27,495.69
2018,4,19,8,0,795.0,83.0,2.9,11.9,463.0,652.61,535.84
2018,4,19,8,15,818.5,86.5,2.9,12.2,514.0,700.21,569.29
2018,4,19,8,30,842.0,90.0,2.9,12.5,565.0,747.17,601.62
2018,4,19,8,45,859.0,92.5,2.9,12.8,612.0,786.95,628.1
2018,4,19,9,0,876.0,95.0,2.9,13.1,659.0,820.48,649.74
2018,4,19,9,15,891.0,97.5,2.9,13.35,702.5,855.21,672.19
2018,4,19,9,30,906.0,100.0,2.9,13.6,746.0,887.82,692.92
2018,4,19,9,45,918.0,100.5,2.9,13.8,783.0,913.31,708.65
2018,4,19,10,0,930.0,101.0,2.9,14.0,820.0,936.21,722.6
2018,4,19,10,15,938.0,102.0,2.95,14.15,850.0,953.27,733.1
2018,4,19,10,30,946.0,103.0,3.0,14.3,880.0,967.34,741.66
2018,4,19,10,45,952.0,103.5,3.0,14.45,903.0,975.95,746.2
2018,4,19,11,0,958.0,104.0,3.0,14.6,926.0,981.37,748.72
2018,4,19,11,15,961.5,104.0,3.1,14.7,941.0,980.75,748.25
2018,4,19,11,30,965.0,104.0,3.2,14.8,956.0,976.88,745.71
2018,4,19,11,45,966.5,104.0,3.3,14.85,962.5,967.96,739.97
2018,4,19,12,0,968.0,104.0,3.4,14.9,969.0,955.84,732.13
2018,4,19,12,15,964.0,105.5,3.45,14.95,966.0,937.3,719.59
2018,4,19,12,30,960.0,107.0,3.5,15.0,963.0,915.86,705.1
2018,4,19,12,45,954.0,109.0,3.6,15.0,952.5,890.46,688.3
2018,4,19,13,0,948.0,111.0,3.7,15.0,942.0,862.49,669.61
2018,4,19,13,15,943.5,111.0,3.7,15.0,924.5,831.35,648.06
2018,4,19,13,30,939.0,111.0,3.7,15.0,907.0,797.9,624.78
2018,4,19,13,45,932.5,109.5,3.7,15.0,881.5,759.49,597.78
2018,4,19,14,0,926.0,108.0,3.7,15.0,856.0,719.24,568.56
2018,4,19,14,15,917.0,107.0,3.7,14.95,823.5,676.22,535.62
2018,4,19,14,30,908.0,106.0,3.7,14.9,791.0,631.92,500.99
2018,4,19,14,45,896.0,104.5,3.7,14.8,752.5,584.48,463.22
2018,4,19,15,0,884.0,103.0,3.7,14.7,714.0,536.43,424.03
2018,4,19,15,15,869.5,100.0,3.7,14.7,670.0,485.55,381.47
2018,4,19,15,30,855.0,97.0,3.7,14.7,626.0,431.03,335.05
2018,4,19,15,45,833.5,94.5,3.7,14.45,577.0,378.36,289.31
2018,4,19,16,0,812.0,92.0,3.7,14.2,528.0,327.0,243.7
2018,4,19,16,15,782.0,89.0,3.65,13.95,476.0,274.56,197.0
2018,4,19,16,30,752.0,86.0,3.6,13.7,424.0,224.77,152.86
2018,4,19,16,45,712.5,82.0,3.6,13.4,370.5,171.9,108.23
2018,4,19,17,0,673.0,78.0,3.6,13.1,317.0,126.34,73.18
2018,4,19,17,15,617.5,72.5,3.55,12.65,264.0,82.91,46.59
2018,4,19,17,30,562.0,67.0,3.5,12.2,211.0,46.42,36.2
2018,4,19,17,45,478.5,58.5,3.45,11.7,161.5,42.52,32.54
2018,4,19,18,0,395.0,50.0,3.4,11.2,112.0,38.44,28.45
2018,4,19,18,15,273.0,37.0,3.3,10.9,72.5,28.56,18.66
2018,4,19,18,30,151.0,24.0,3.2,10.6,33.0,19.0,0.0
2018,4,19,18,45,75.5,12.0,3.05,10.3,16.5,11.8,0.0
2018,4,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,20,5,15,16.5,3.0,2.0,8.75,3.0,0.0,0.0
2018,4,20,5,30,33.0,6.0,1.9,9.1,6.0,14.14,0.0
2018,4,20,5,45,154.0,19.5,1.8,9.45,32.5,75.95,0.0
2018,4,20,6,0,275.0,33.0,1.7,9.8,59.0,149.32,105.52
2018,4,20,6,15,379.0,43.5,1.65,10.25,103.0,215.19,169.09
2018,4,20,6,30,483.0,54.0,1.6,10.7,147.0,290.68,235.53
2018,4,20,6,45,379.0,75.5,1.55,11.1,162.0,284.55,234.34
2018,4,20,7,0,275.0,97.0,1.5,11.5,177.0,262.14,217.44
2018,4,20,7,15,218.5,125.5,1.5,12.0,197.0,273.39,226.46
2018,4,20,7,30,162.0,154.0,1.5,12.5,217.0,271.18,223.38
2018,4,20,7,45,162.0,179.5,1.45,12.95,250.0,304.52,249.35
2018,4,20,8,0,162.0,205.0,1.4,13.4,283.0,337.2,273.91
2018,4,20,8,15,201.0,225.5,1.45,13.8,332.5,391.8,316.24
2018,4,20,8,30,240.0,246.0,1.5,14.2,382.0,456.92,365.4
2018,4,20,8,45,281.0,260.5,1.5,14.6,432.5,510.01,404.41
2018,4,20,9,0,322.0,275.0,1.5,15.0,483.0,564.46,443.65
2018,4,20,9,15,421.0,258.5,1.55,15.3,549.0,643.0,501.78
2018,4,20,9,30,520.0,242.0,1.6,15.6,615.0,716.88,555.18
2018,4,20,9,45,564.0,236.0,1.65,15.9,658.5,755.86,581.84
2018,4,20,10,0,608.0,230.0,1.7,16.2,702.0,797.13,610.04
2018,4,20,10,15,487.0,293.0,1.8,16.4,680.0,755.92,576.82
2018,4,20,10,30,366.0,356.0,1.9,16.6,658.0,705.81,537.85
2018,4,20,10,45,534.0,288.0,2.0,16.8,741.5,793.6,604.55
2018,4,20,11,0,702.0,220.0,2.1,17.0,825.0,876.59,664.53
2018,4,20,11,15,823.0,162.0,2.2,17.1,882.5,920.28,693.53
2018,4,20,11,30,944.0,104.0,2.3,17.2,940.0,960.22,720.26
2018,4,20,11,45,945.0,105.0,2.35,17.3,947.0,952.03,714.33
2018,4,20,12,0,946.0,106.0,2.4,17.4,954.0,940.71,706.89
2018,4,20,12,15,945.5,106.0,2.5,17.4,952.5,924.02,696.65
2018,4,20,12,30,945.0,106.0,2.6,17.4,951.0,904.39,684.43
2018,4,20,12,45,943.5,105.0,2.7,17.4,941.5,880.12,668.99
2018,4,20,13,0,942.0,104.0,2.8,17.4,932.0,853.14,651.61
2018,4,20,13,15,937.5,104.0,2.9,17.25,914.5,822.23,631.7
2018,4,20,13,30,933.0,104.0,3.0,17.1,897.0,789.01,609.98
2018,4,20,13,45,927.0,103.0,3.15,17.0,872.5,751.66,585.17
2018,4,20,14,0,921.0,102.0,3.3,16.9,848.0,712.45,558.26
2018,4,20,14,15,913.0,101.0,3.35,16.7,816.5,670.3,526.82
2018,4,20,14,30,905.0,100.0,3.4,16.5,785.0,626.8,493.57
2018,4,20,14,45,894.0,98.5,3.5,16.25,747.5,580.07,457.21
2018,4,20,15,0,883.0,97.0,3.6,16.0,710.0,532.67,419.22
2018,4,20,15,15,869.0,94.5,3.6,16.0,666.5,482.56,377.48
2018,4,20,15,30,855.0,92.0,3.6,16.0,623.0,432.49,334.7
2018,4,20,15,45,836.5,89.0,3.7,15.45,575.5,376.65,287.17
2018,4,20,16,0,818.0,86.0,3.8,14.9,528.0,325.63,242.24
2018,4,20,16,15,793.0,82.5,3.8,14.55,477.0,273.71,195.91
2018,4,20,16,30,768.0,79.0,3.8,14.2,426.0,223.91,151.54
2018,4,20,16,45,734.0,75.0,3.8,13.8,373.5,174.58,109.47
2018,4,20,17,0,700.0,71.0,3.8,13.4,321.0,125.29,70.86
2018,4,20,17,15,651.0,65.5,3.7,12.95,268.5,80.68,42.92
2018,4,20,17,30,602.0,60.0,3.6,12.5,216.0,41.31,31.57
2018,4,20,17,45,527.0,52.5,3.5,12.1,166.5,36.96,27.54
2018,4,20,18,0,452.0,45.0,3.4,11.7,117.0,33.43,24.01
2018,4,20,18,15,328.0,34.5,3.35,11.35,76.5,26.81,17.25
2018,4,20,18,30,204.0,24.0,3.3,11.0,36.0,19.73,1.95
2018,4,20,18,45,102.0,12.0,3.25,10.7,18.0,11.8,0.0
2018,4,20,19,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,21,5,15,25.5,4.0,1.95,8.85,4.0,0.0,0.0
2018,4,21,5,30,51.0,8.0,1.9,9.2,8.0,20.77,0.0
2018,4,21,5,45,173.5,20.5,1.85,9.55,35.0,83.6,0.0
2018,4,21,6,0,296.0,33.0,1.8,9.9,62.0,157.85,113.77
2018,4,21,6,15,396.0,43.0,1.75,10.25,106.5,222.85,175.79
2018,4,21,6,30,496.0,53.0,1.7,10.6,151.0,297.11,241.36
2018,4,21,6,45,562.0,59.5,1.7,10.95,201.5,359.43,296.01
2018,4,21,7,0,628.0,66.0,1.7,11.3,252.0,426.78,352.84
2018,4,21,7,15,672.5,71.0,1.7,11.7,305.0,484.58,399.99
2018,4,21,7,30,717.0,76.0,1.7,12.1,358.0,542.44,445.55
2018,4,21,7,45,749.5,79.5,1.65,12.5,410.5,595.24,485.26
2018,4,21,8,0,782.0,83.0,1.6,12.9,463.0,648.67,523.6
2018,4,21,8,15,805.5,86.0,1.6,13.35,513.0,695.28,554.92
2018,4,21,8,30,829.0,89.0,1.6,13.8,563.0,741.27,585.16
2018,4,21,8,45,846.5,91.5,1.55,14.3,609.5,781.05,609.74
2018,4,21,9,0,864.0,94.0,1.5,14.8,656.0,814.64,629.54
2018,4,21,9,15,878.5,95.5,1.45,15.2,698.0,847.54,648.8
2018,4,21,9,30,893.0,97.0,1.4,15.6,740.0,878.36,666.35
2018,4,21,9,45,905.0,97.5,1.35,16.05,776.5,903.61,679.81
2018,4,21,10,0,917.0,98.0,1.3,16.5,813.0,926.31,691.49
2018,4,21,10,15,924.5,99.0,1.25,16.9,842.5,942.75,699.12
2018,4,21,10,30,932.0,100.0,1.2,17.3,872.0,956.23,704.9
2018,4,21,10,45,937.0,101.0,1.1,17.7,894.0,964.37,706.4
2018,4,21,11,0,942.0,102.0,1.0,18.1,916.0,969.34,705.94
2018,4,21,11,15,945.0,102.5,1.0,18.4,930.5,968.78,704.2
2018,4,21,11,30,948.0,103.0,1.0,18.7,945.0,965.02,700.64
2018,4,21,11,45,949.0,104.0,0.95,19.0,952.0,956.77,693.47
2018,4,21,12,0,950.0,105.0,0.9,19.3,959.0,945.38,684.49
2018,4,21,12,15,950.0,104.5,1.05,19.35,957.5,928.56,676.46
2018,4,21,12,30,950.0,104.0,1.2,19.4,956.0,908.78,666.31
2018,4,21,12,45,948.0,104.0,1.35,19.45,947.0,884.95,653.24
2018,4,21,13,0,946.0,104.0,1.5,19.5,938.0,858.42,638.08
2018,4,21,13,15,942.0,103.5,1.7,19.4,920.5,827.29,620.36
2018,4,21,13,30,938.0,103.0,1.9,19.3,903.0,793.84,600.5
2018,4,21,13,45,921.5,107.5,2.05,19.15,875.0,754.05,575.4
2018,4,21,14,0,905.0,112.0,2.2,19.0,847.0,713.05,548.29
2018,4,21,14,15,874.0,121.0,2.3,18.85,808.5,666.03,514.21
2018,4,21,14,30,843.0,130.0,2.4,18.7,770.0,617.25,478.03
2018,4,21,14,45,856.5,116.5,2.5,18.55,739.5,575.07,446.28
2018,4,21,15,0,870.0,103.0,2.6,18.4,709.0,533.59,413.71
2018,4,21,15,15,858.5,99.5,2.6,18.4,666.5,484.29,373.5
2018,4,21,15,30,847.0,96.0,2.6,18.4,624.0,431.08,329.3
2018,4,21,15,45,831.5,92.5,2.75,17.9,578.0,380.06,286.39
2018,4,21,16,0,816.0,89.0,2.9,17.4,532.0,329.77,242.81
2018,4,21,16,15,788.0,86.0,2.9,16.95,480.0,277.59,197.17
2018,4,21,16,30,760.0,83.0,2.9,16.5,428.0,227.84,153.62
2018,4,21,16,45,728.0,78.0,2.95,16.05,376.0,178.32,111.79
2018,4,21,17,0,696.0,73.0,3.0,15.6,324.0,128.53,72.86
2018,4,21,17,15,646.5,67.5,3.0,15.0,271.5,84.0,44.83
2018,4,21,17,30,597.0,62.0,3.0,14.4,219.0,44.78,34.42
2018,4,21,17,45,521.0,55.0,3.0,13.85,169.5,38.98,29.14
2018,4,21,18,0,445.0,48.0,3.0,13.3,120.0,36.06,26.19
2018,4,21,18,15,321.0,36.5,2.95,12.9,79.0,28.58,18.74
2018,4,21,18,30,197.0,25.0,2.9,12.5,38.0,19.71,3.66
2018,4,21,18,45,99.5,12.5,2.9,12.15,19.0,12.29,0.0
2018,4,21,19,0,2.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,21,19,15,1.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,22,5,15,14.5,4.5,2.2,8.95,4.5,0.0,0.0
2018,4,22,5,30,29.0,9.0,2.2,9.3,9.0,16.28,0.0
2018,4,22,5,45,132.5,25.0,2.15,9.65,37.0,78.86,0.0
2018,4,22,6,0,236.0,41.0,2.1,10.0,65.0,148.2,108.78
2018,4,22,6,15,318.5,52.5,2.05,10.4,105.0,203.53,161.35
2018,4,22,6,30,401.0,64.0,2.0,10.8,145.0,267.24,217.96
2018,4,22,6,45,393.0,79.5,2.0,11.2,178.0,298.66,246.96
2018,4,22,7,0,385.0,95.0,2.0,11.6,211.0,328.7,273.24
2018,4,22,7,15,366.0,117.5,1.95,12.0,244.5,358.98,297.98
2018,4,22,7,30,347.0,140.0,1.9,12.4,278.0,378.17,312.81
2018,4,22,7,45,484.5,135.5,1.8,12.8,356.5,484.64,397.68
2018,4,22,8,0,622.0,131.0,1.7,13.2,435.0,596.02,482.5
2018,4,22,8,15,660.0,135.0,1.7,13.55,488.0,648.89,520.21
2018,4,22,8,30,698.0,139.0,1.7,13.9,541.0,702.35,557.89
2018,4,22,8,45,741.5,137.5,1.65,14.25,595.0,754.31,592.06
2018,4,22,9,0,785.0,136.0,1.6,14.6,649.0,806.38,625.47
2018,4,22,9,15,767.0,150.5,1.55,15.0,678.0,824.06,634.21
2018,4,22,9,30,749.0,165.0,1.5,15.4,707.0,838.26,640.89
2018,4,22,9,45,644.5,216.5,1.5,15.8,699.0,811.99,619.83
2018,4,22,10,0,540.0,268.0,1.5,16.2,691.0,776.9,591.08
2018,4,22,10,15,528.0,288.5,1.45,16.65,714.5,790.75,597.95
2018,4,22,10,30,516.0,309.0,1.4,17.1,738.0,802.15,602.57
2018,4,22,10,45,520.5,319.0,1.35,17.55,761.0,815.58,609.17
2018,4,22,11,0,525.0,329.0,1.3,18.0,784.0,826.97,614.33
2018,4,22,11,15,510.0,339.5,1.25,18.35,787.5,818.96,606.45
2018,4,22,11,30,495.0,350.0,1.2,18.7,791.0,809.06,597.64
2018,4,22,11,45,627.0,288.5,1.15,19.0,851.0,858.51,632.76
2018,4,22,12,0,759.0,227.0,1.1,19.3,911.0,903.69,662.45
2018,4,22,12,15,837.0,183.0,1.15,19.45,936.5,911.68,667.43
2018,4,22,12,30,915.0,139.0,1.2,19.6,962.0,914.9,669.91
2018,4,22,12,45,922.0,132.0,1.25,19.8,954.0,892.34,655.65
2018,4,22,13,0,929.0,125.0,1.3,20.0,946.0,866.84,639.73
2018,4,22,13,15,924.5,125.0,1.4,19.95,929.0,836.1,621.46
2018,4,22,13,30,920.0,125.0,1.5,19.9,912.0,803.12,601.42
2018,4,22,13,45,909.5,125.5,1.65,19.9,885.0,764.25,577.36
2018,4,22,14,0,899.0,126.0,1.8,19.9,858.0,723.87,550.72
2018,4,22,14,15,894.0,123.0,1.85,19.8,827.5,682.49,521.34
2018,4,22,14,30,889.0,120.0,1.9,19.7,797.0,639.6,490.04
2018,4,22,14,45,876.5,117.5,2.0,19.6,758.0,588.97,452.5
2018,4,22,15,0,864.0,115.0,2.1,19.5,719.0,540.26,415.11
2018,4,22,15,15,846.0,113.0,2.1,19.5,674.0,489.26,374.31
2018,4,22,15,30,828.0,111.0,2.1,19.5,629.0,438.8,332.82
2018,4,22,15,45,802.5,108.5,2.15,19.15,579.0,385.92,289.07
2018,4,22,16,0,777.0,106.0,2.2,18.8,529.0,334.81,245.67
2018,4,22,16,15,749.0,100.0,2.3,18.35,476.0,278.39,197.69
2018,4,22,16,30,721.0,94.0,2.4,17.9,423.0,227.75,154.16
2018,4,22,16,45,688.0,90.0,2.45,17.45,373.5,180.67,114.75
2018,4,22,17,0,655.0,86.0,2.5,17.0,324.0,136.95,80.95
2018,4,22,17,15,598.5,79.5,2.55,16.35,270.5,93.25,53.27
2018,4,22,17,30,542.0,73.0,2.6,15.7,217.0,55.67,43.87
2018,4,22,17,45,458.0,64.0,2.6,15.05,167.0,46.95,36.06
2018,4,22,18,0,374.0,55.0,2.6,14.4,117.0,41.38,30.76
2018,4,22,18,15,257.0,42.0,2.65,14.0,77.5,32.44,22.03
2018,4,22,18,30,140.0,29.0,2.7,13.6,38.0,23.04,6.83
2018,4,22,18,45,71.5,15.0,2.75,13.2,19.5,14.74,0.0
2018,4,22,19,0,3.0,1.0,2.8,12.8,1.0,0.0,0.0
2018,4,22,19,15,1.5,0.5,2.75,12.65,0.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,4,23,5,15,8.5,3.5,0.6,11.1,3.5,0.0,0.0
2018,4,23,5,30,17.0,7.0,0.6,11.3,7.0,11.29,0.0
2018,4,23,5,45,102.5,24.0,0.6,11.45,34.0,65.62,6.82
2018,4,23,6,0,188.0,41.0,0.6,11.6,61.0,131.61,96.74
2018,4,23,6,15,283.0,53.0,0.55,11.9,102.0,190.72,149.86
2018,4,23,6,30,378.0,65.0,0.5,12.2,143.0,259.32,208.7
2018,4,23,6,45,444.5,75.5,0.5,12.5,192.5,320.6,260.53
2018,4,23,7,0,511.0,86.0,0.5,12.8,242.0,390.26,317.17
2018,4,23,7,15,568.5,94.5,0.55,13.25,298.0,455.14,368.24
2018,4,23,7,30,626.0,103.0,0.6,13.7,354.0,523.56,420.26
2018,4,23,7,45,662.0,108.5,0.65,14.15,406.0,577.45,459.75
2018,4,23,8,0,698.0,114.0,0.7,14.6,458.0,632.38,498.96
2018,4,23,8,15,725.5,117.5,0.75,14.95,507.5,679.5,531.58
2018,4,23,8,30,753.0,121.0,0.8,15.3,557.0,726.43,562.42
2018,4,23,8,45,773.5,124.5,0.85,15.65,603.5,764.36,586.5
2018,4,23,9,0,794.0,128.0,0.9,16.0,650.0,804.18,611.69
2018,4,23,9,15,818.5,127.0,0.85,16.55,694.0,841.05,632.5
2018,4,23,9,30,843.0,126.0,0.8,17.1,738.0,876.34,651.85
2018,4,23,9,45,866.0,122.0,0.8,17.65,777.0,905.23,667.6
2018,4,23,10,0,889.0,118.0,0.8,18.2,816.0,927.17,678.82
2018,4,23,10,15,896.0,119.5,0.7,18.6,845.0,943.14,684.66
2018,4,23,10,30,903.0,121.0,0.6,19.0,874.0,956.21,688.65
2018,4,23,10,45,907.5,122.5,0.55,19.45,895.5,964.01,690.31
2018,4,23,11,0,912.0,124.0,0.5,19.9,917.0,968.74,690.22
2018,4,23,11,15,915.0,124.5,0.45,20.1,931.0,967.99,687.55
2018,4,23,11,30,918.0,125.0,0.4,20.3,945.0,964.14,683.18
2018,4,23,11,45,919.5,125.0,0.35,20.5,951.5,955.36,675.98
2018,4,23,12,0,921.0,125.0,0.3,20.7,958.0,943.56,667.15
2018,4,23,12,15,920.0,125.5,0.3,20.7,956.5,927.09,657.16
2018,4,23,12,30,919.0,126.0,0.3,20.7,955.0,907.79,645.53
2018,4,23,12,45,915.5,126.0,0.35,20.75,944.5,883.2,631.51
2018,4,23,13,0,912.0,126.0,0.4,20.8,934.0,856.1,615.9
2018,4,23,13,15,907.5,125.5,0.5,20.75,916.5,825.36,599.0
2018,4,23,13,30,903.0,125.0,0.6,20.7,899.0,792.44,580.37
2018,4,23,13,45,897.0,123.5,0.75,20.65,874.5,755.49,559.4
2018,4,23,14,0,891.0,122.0,0.9,20.6,850.0,716.78,535.79
2018,4,23,14,15,882.0,120.5,1.0,20.4,818.0,674.56,507.6
2018,4,23,14,30,873.0,119.0,1.1,20.2,786.0,631.16,477.54
2018,4,23,14,45,847.5,122.0,1.25,20.05,743.5,579.06,440.34
2018,4,23,15,0,822.0,125.0,1.4,19.9,701.0,530.02,403.91
2018,4,23,15,15,813.5,119.0,1.4,19.9,660.0,481.68,365.83
2018,4,23,15,30,805.0,113.0,1.4,19.9,619.0,433.06,326.38
2018,4,23,15,45,772.0,113.5,1.7,19.2,568.5,381.25,285.2
2018,4,23,16,0,739.0,114.0,2.0,18.5,518.0,328.36,241.77
2018,4,23,16,15,708.5,109.0,2.1,17.95,466.5,277.31,198.4
2018,4,23,16,30,678.0,104.0,2.2,17.4,415.0,229.0,157.13
2018,4,23,16,45,630.0,98.0,2.3,16.9,360.0,179.91,116.86
2018,4,23,17,0,582.0,92.0,2.4,16.4,305.0,135.75,83.1
2018,4,23,17,15,537.0,82.0,2.45,15.75,254.5,93.37,55.04
2018,4,23,17,30,492.0,72.0,2.5,15.1,204.0,55.85,37.95
2018,4,23,17,45,410.0,61.5,2.5,14.45,155.0,44.36,33.88
2018,4,23,18,0,328.0,51.0,2.5,13.8,106.0,38.04,27.94
2018,4,23,18,15,232.0,38.5,2.5,13.4,70.5,29.44,19.62
2018,4,23,18,30,136.0,26.0,2.5,13.0,35.0,20.39,6.6
2018,4,23,18,45,71.0,14.0,2.5,12.55,18.5,13.76,0.0
2018,4,23,19,0,6.0,2.0,2.5,12.1,2.0,0.0,0.0
2018,4,23,19,15,3.0,1.0,2.4,11.95,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
