Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,20,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,24,5,15,0.0,0.5,1.85,9.55,0.5,0.0,0.0
2018,4,24,5,30,0.0,1.0,1.9,9.8,1.0,0.98,0.0
2018,4,24,5,45,0.0,3.0,1.95,10.0,3.0,2.89,0.0
2018,4,24,6,0,0.0,5.0,2.0,10.2,5.0,4.82,0.0
2018,4,24,6,15,0.0,8.0,1.95,10.4,8.0,7.71,0.92
2018,4,24,6,30,0.0,11.0,1.9,10.6,11.0,10.6,3.51
2018,4,24,6,45,0.0,27.0,1.9,10.85,27.0,26.05,16.96
2018,4,24,7,0,0.0,43.0,1.9,11.1,43.0,41.52,30.33
2018,4,24,7,15,0.0,54.5,1.85,11.3,54.5,52.65,39.82
2018,4,24,7,30,0.0,66.0,1.8,11.5,66.0,63.79,49.18
2018,4,24,7,45,0.0,63.5,1.8,11.7,63.5,61.38,46.91
2018,4,24,8,0,0.0,61.0,1.8,11.9,61.0,58.96,44.66
2018,4,24,8,15,0.0,63.5,1.75,12.15,63.5,61.39,46.5
2018,4,24,8,30,0.0,66.0,1.7,12.4,66.0,63.83,48.34
2018,4,24,8,45,0.0,81.5,1.7,12.65,81.5,78.86,60.67
2018,4,24,9,0,0.0,97.0,1.7,12.9,97.0,93.96,72.9
2018,4,24,9,15,1.0,114.5,1.75,13.1,115.0,112.09,87.57
2018,4,24,9,30,2.0,132.0,1.8,13.3,133.0,130.27,102.13
2018,4,24,9,45,2.5,129.0,1.85,13.5,130.5,127.72,99.78
2018,4,24,10,0,3.0,126.0,1.9,13.7,128.0,125.21,97.53
2018,4,24,10,15,9.5,187.5,1.95,13.8,195.0,191.9,151.12
2018,4,24,10,30,16.0,249.0,2.0,13.9,262.0,258.89,203.67
2018,4,24,10,45,23.0,296.5,2.05,14.0,316.0,318.04,249.15
2018,4,24,11,0,30.0,344.0,2.1,14.1,370.0,371.51,289.58
2018,4,24,11,15,26.5,336.5,2.1,14.15,360.0,359.06,279.49
2018,4,24,11,30,23.0,329.0,2.1,14.2,350.0,342.4,266.56
2018,4,24,11,45,37.5,366.0,2.15,14.25,400.0,394.85,306.73
2018,4,24,12,0,52.0,403.0,2.2,14.3,450.0,441.97,342.1
2018,4,24,12,15,50.5,401.0,2.25,14.35,446.5,435.77,337.18
2018,4,24,12,30,49.0,399.0,2.3,14.4,443.0,429.49,332.53
2018,4,24,12,45,104.5,395.0,2.35,14.4,488.0,469.52,364.58
2018,4,24,13,0,160.0,391.0,2.4,14.4,533.0,504.97,392.62
2018,4,24,13,15,271.0,383.5,2.5,14.3,618.5,576.04,448.31
2018,4,24,13,30,382.0,376.0,2.6,14.2,704.0,640.17,497.6
2018,4,24,13,45,481.0,320.0,2.65,14.15,721.5,641.78,501.16
2018,4,24,14,0,580.0,264.0,2.7,14.1,739.0,637.2,500.08
2018,4,24,14,15,724.0,195.5,2.75,13.95,765.5,640.93,505.38
2018,4,24,14,30,868.0,127.0,2.8,13.8,792.0,635.11,502.41
2018,4,24,14,45,799.5,143.0,2.85,13.65,732.5,573.58,454.16
2018,4,24,15,0,731.0,159.0,2.9,13.5,673.0,513.42,406.48
2018,4,24,15,15,683.5,161.0,2.9,13.5,618.5,457.88,361.36
2018,4,24,15,30,636.0,163.0,2.9,13.5,564.0,405.9,318.27
2018,4,24,15,45,638.0,149.0,2.9,13.1,525.5,361.79,280.68
2018,4,24,16,0,640.0,135.0,2.9,12.7,487.0,317.02,241.47
2018,4,24,16,15,604.5,128.0,2.85,12.45,435.5,267.78,198.74
2018,4,24,16,30,569.0,121.0,2.8,12.2,384.0,221.91,158.98
2018,4,24,16,45,359.0,126.0,2.8,11.95,285.0,160.95,115.14
2018,4,24,17,0,149.0,131.0,2.8,11.7,186.0,129.9,98.59
2018,4,24,17,15,104.5,110.0,2.75,11.4,145.5,100.31,76.73
2018,4,24,17,30,60.0,89.0,2.7,11.1,105.0,79.72,62.36
2018,4,24,17,45,34.0,68.0,2.7,10.85,76.5,61.22,49.51
2018,4,24,18,0,8.0,47.0,2.7,10.6,48.0,44.55,34.14
2018,4,24,18,15,8.0,32.5,2.6,10.35,33.5,31.08,21.41
2018,4,24,18,30,8.0,18.0,2.5,10.1,19.0,17.33,5.7
2018,4,24,18,45,8.0,10.0,2.45,9.85,10.5,9.83,0.0
2018,4,24,19,0,8.0,2.0,2.4,9.6,2.0,0.0,0.0
2018,4,24,19,15,4.0,1.0,2.35,9.45,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,25,5,15,2.0,2.0,2.2,7.2,2.0,0.0,0.0
2018,4,25,5,30,4.0,4.0,2.3,7.4,4.0,5.0,0.0
2018,4,25,5,45,2.0,11.0,2.35,7.6,11.0,11.23,0.0
2018,4,25,6,0,0.0,18.0,2.4,7.8,18.0,17.36,8.79
2018,4,25,6,15,0.0,29.0,2.35,8.0,29.0,27.99,18.43
2018,4,25,6,30,0.0,40.0,2.3,8.2,40.0,38.63,27.95
2018,4,25,6,45,0.0,55.5,2.25,8.4,55.5,53.64,41.15
2018,4,25,7,0,0.0,71.0,2.2,8.6,71.0,69.24,54.65
2018,4,25,7,15,0.0,91.5,2.1,8.95,91.5,90.05,72.35
2018,4,25,7,30,0.0,112.0,2.0,9.3,112.0,110.8,89.68
2018,4,25,7,45,3.5,138.0,1.95,9.6,139.5,139.65,113.63
2018,4,25,8,0,7.0,164.0,1.9,9.9,167.0,168.67,137.29
2018,4,25,8,15,11.0,183.5,1.85,10.25,189.5,191.3,155.31
2018,4,25,8,30,15.0,203.0,1.8,10.6,212.0,214.1,173.23
2018,4,25,8,45,19.5,225.0,1.75,10.95,237.5,240.07,193.46
2018,4,25,9,0,24.0,247.0,1.7,11.3,263.0,266.15,213.47
2018,4,25,9,15,42.0,282.5,1.75,11.65,312.5,326.48,260.63
2018,4,25,9,30,60.0,318.0,1.8,12.0,362.0,379.31,300.92
2018,4,25,9,45,146.5,333.5,1.85,12.3,447.5,479.87,379.24
2018,4,25,10,0,233.0,349.0,1.9,12.6,533.0,581.95,456.0
2018,4,25,10,15,366.0,323.5,1.95,12.85,625.0,675.99,527.02
2018,4,25,10,30,499.0,298.0,2.0,13.1,717.0,778.77,602.08
2018,4,25,10,45,403.5,349.5,2.05,13.3,694.0,742.22,571.3
2018,4,25,11,0,308.0,401.0,2.1,13.5,671.0,698.2,536.46
2018,4,25,11,15,280.5,417.5,2.15,13.6,666.0,685.27,526.29
2018,4,25,11,30,253.0,434.0,2.2,13.7,661.0,671.24,515.1
2018,4,25,11,45,320.5,407.0,2.25,13.85,697.0,699.1,537.22
2018,4,25,12,0,388.0,380.0,2.3,14.0,733.0,724.82,557.31
2018,4,25,12,15,406.5,372.0,2.4,14.0,741.0,725.49,558.54
2018,4,25,12,30,425.0,364.0,2.5,14.0,749.0,721.78,556.9
2018,4,25,12,45,508.5,322.5,2.55,14.0,778.5,738.51,571.62
2018,4,25,13,0,592.0,281.0,2.6,14.0,808.0,749.72,582.06
2018,4,25,13,15,702.0,224.0,2.65,13.95,837.5,762.1,594.01
2018,4,25,13,30,812.0,167.0,2.7,13.9,867.0,767.28,600.03
2018,4,25,13,45,845.5,146.0,2.75,13.8,857.0,742.57,583.28
2018,4,25,14,0,879.0,125.0,2.8,13.7,847.0,715.19,563.98
2018,4,25,14,15,877.5,120.0,2.9,13.6,818.0,675.05,534.24
2018,4,25,14,30,876.0,115.0,3.0,13.5,789.0,633.21,502.46
2018,4,25,14,45,864.0,113.5,3.05,13.35,751.0,587.09,466.35
2018,4,25,15,0,852.0,112.0,3.1,13.2,713.0,537.36,426.56
2018,4,25,15,15,837.0,109.5,3.1,13.2,670.0,487.87,385.48
2018,4,25,15,30,822.0,107.0,3.1,13.2,627.0,438.65,343.54
2018,4,25,15,45,800.5,104.0,3.2,12.8,579.0,387.06,299.38
2018,4,25,16,0,779.0,101.0,3.3,12.4,531.0,336.83,255.26
2018,4,25,16,15,749.5,98.5,3.35,12.2,480.5,286.48,210.38
2018,4,25,16,30,720.0,96.0,3.4,12.0,430.0,235.05,164.73
2018,4,25,16,45,660.0,94.5,3.4,11.75,372.5,185.47,122.97
2018,4,25,17,0,600.0,93.0,3.4,11.5,315.0,142.06,89.11
2018,4,25,17,15,477.0,90.5,3.35,11.2,250.0,100.43,63.35
2018,4,25,17,30,354.0,88.0,3.3,10.9,185.0,69.91,50.24
2018,4,25,17,45,292.5,73.5,3.25,10.55,142.0,53.72,42.86
2018,4,25,18,0,231.0,59.0,3.2,10.2,99.0,44.22,33.94
2018,4,25,18,15,160.5,43.0,3.1,10.0,66.5,35.2,25.09
2018,4,25,18,30,90.0,27.0,3.0,9.8,34.0,22.52,9.97
2018,4,25,18,45,48.5,14.5,2.9,9.55,18.0,14.25,0.0
2018,4,25,19,0,7.0,2.0,2.8,9.3,2.0,0.0,0.0
2018,4,25,19,15,3.5,1.0,2.8,9.2,1.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.6,7.15,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,26,5,15,3.0,2.0,2.7,7.35,2.0,0.0,0.0
2018,4,26,5,30,6.0,4.0,2.8,7.6,4.0,5.55,0.0
2018,4,26,5,45,3.0,8.0,2.95,7.85,8.0,8.72,0.0
2018,4,26,6,0,0.0,12.0,3.1,8.1,12.0,11.57,4.0
2018,4,26,6,15,0.0,18.5,3.15,8.3,18.5,17.84,9.71
2018,4,26,6,30,0.0,25.0,3.2,8.5,25.0,24.12,15.34
2018,4,26,6,45,0.0,35.0,3.2,8.75,35.0,33.79,23.85
2018,4,26,7,0,0.0,45.0,3.2,9.0,45.0,43.46,32.26
2018,4,26,7,15,0.0,55.5,3.2,9.2,55.5,53.62,40.97
2018,4,26,7,30,0.0,66.0,3.2,9.4,66.0,63.79,49.56
2018,4,26,7,45,0.0,79.5,3.2,9.6,79.5,76.88,60.53
2018,4,26,8,0,0.0,93.0,3.2,9.8,93.0,90.22,71.58
2018,4,26,8,15,4.0,139.5,3.2,10.05,142.0,140.18,113.33
2018,4,26,8,30,8.0,186.0,3.2,10.3,191.0,190.85,154.8
2018,4,26,8,45,10.5,203.5,3.2,10.55,210.5,210.4,170.16
2018,4,26,9,0,13.0,221.0,3.2,10.8,230.0,230.01,185.5
2018,4,26,9,15,13.0,228.0,3.25,11.05,237.5,236.73,190.27
2018,4,26,9,30,13.0,235.0,3.3,11.3,245.0,243.46,195.08
2018,4,26,9,45,15.0,252.5,3.3,11.5,264.0,262.63,209.91
2018,4,26,10,0,17.0,270.0,3.3,11.7,283.0,281.74,224.55
2018,4,26,10,15,44.0,315.5,3.35,11.85,352.0,359.29,285.92
2018,4,26,10,30,71.0,361.0,3.4,12.0,421.0,430.1,340.7
2018,4,26,10,45,255.0,344.0,3.5,12.15,566.5,594.15,470.96
2018,4,26,11,0,439.0,327.0,3.6,12.3,712.0,750.03,589.82
2018,4,26,11,15,524.0,297.5,3.65,12.4,764.5,794.02,622.86
2018,4,26,11,30,609.0,268.0,3.7,12.5,817.0,836.65,655.29
2018,4,26,11,45,676.0,240.5,3.8,12.6,853.5,861.08,674.37
2018,4,26,12,0,743.0,213.0,3.9,12.7,890.0,881.92,689.29
2018,4,26,12,15,835.0,165.5,3.95,12.7,925.0,899.78,702.13
2018,4,26,12,30,927.0,118.0,4.0,12.7,960.0,912.58,711.47
2018,4,26,12,45,834.0,164.0,4.05,12.7,916.0,858.64,673.3
2018,4,26,13,0,741.0,210.0,4.1,12.7,872.0,804.32,634.88
2018,4,26,13,15,635.5,256.5,4.1,12.7,816.5,742.1,586.77
2018,4,26,13,30,530.0,303.0,4.1,12.7,761.0,684.27,541.32
2018,4,26,13,45,585.5,267.0,4.15,12.65,760.0,669.34,532.07
2018,4,26,14,0,641.0,231.0,4.2,12.6,759.0,650.2,519.04
2018,4,26,14,15,735.5,183.5,4.2,12.55,767.5,640.43,512.92
2018,4,26,14,30,830.0,136.0,4.2,12.5,776.0,624.31,501.03
2018,4,26,14,45,830.5,128.5,4.2,12.45,742.5,581.18,466.36
2018,4,26,15,0,831.0,121.0,4.2,12.4,709.0,536.65,429.81
2018,4,26,15,15,836.0,111.5,4.2,12.4,672.5,491.14,391.41
2018,4,26,15,30,841.0,102.0,4.2,12.4,636.0,444.12,350.64
2018,4,26,15,45,786.5,108.5,4.2,12.15,578.5,387.82,302.25
2018,4,26,16,0,732.0,115.0,4.2,11.9,521.0,332.57,254.27
2018,4,26,16,15,560.0,139.5,4.2,11.7,433.0,268.92,202.59
2018,4,26,16,30,388.0,164.0,4.2,11.5,345.0,221.56,166.47
2018,4,26,16,45,389.0,143.5,4.15,11.3,306.5,182.73,132.66
2018,4,26,17,0,390.0,123.0,4.1,11.1,268.0,143.97,100.09
2018,4,26,17,15,361.0,106.5,4.05,10.85,225.0,106.5,72.55
2018,4,26,17,30,332.0,90.0,4.0,10.6,182.0,72.2,51.86
2018,4,26,17,45,333.0,72.5,3.9,10.3,148.0,52.84,42.13
2018,4,26,18,0,334.0,55.0,3.8,10.0,114.0,40.95,31.08
2018,4,26,18,15,275.0,42.5,3.75,9.8,80.5,32.48,22.81
2018,4,26,18,30,216.0,30.0,3.7,9.6,47.0,23.56,11.43
2018,4,26,18,45,113.5,16.0,3.6,9.4,24.5,15.73,0.0
2018,4,26,19,0,11.0,2.0,3.5,9.2,2.0,0.0,0.0
2018,4,26,19,15,5.5,1.0,3.55,9.2,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.75,9.2,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.15,9.45,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,27,5,15,38.5,6.5,1.8,10.4,7.5,0.0,0.0
2018,4,27,5,30,77.0,13.0,1.8,10.8,15.0,33.76,0.0
2018,4,27,5,45,203.0,27.0,1.8,11.15,48.0,109.79,59.23
2018,4,27,6,0,329.0,41.0,1.8,11.5,81.0,184.51,140.55
2018,4,27,6,15,423.5,50.0,1.9,11.8,127.0,250.18,199.77
2018,4,27,6,30,518.0,59.0,2.0,12.1,173.0,324.09,264.46
2018,4,27,6,45,453.0,78.0,2.05,12.35,197.0,333.21,275.12
2018,4,27,7,0,388.0,97.0,2.1,12.6,221.0,338.35,280.7
2018,4,27,7,15,242.5,127.0,2.1,12.8,209.0,293.09,242.85
2018,4,27,7,30,97.0,157.0,2.1,13.0,197.0,235.28,192.97
2018,4,27,7,45,179.0,172.5,2.1,13.2,258.5,309.95,254.95
2018,4,27,8,0,261.0,188.0,2.1,13.4,320.0,398.81,326.07
2018,4,27,8,15,374.0,187.0,2.15,13.55,397.0,498.29,404.46
2018,4,27,8,30,487.0,186.0,2.2,13.7,474.0,595.47,478.97
2018,4,27,8,45,559.0,178.0,2.2,13.9,533.0,661.01,527.21
2018,4,27,9,0,631.0,170.0,2.2,14.1,592.0,725.68,574.07
2018,4,27,9,15,695.0,161.5,2.25,14.2,652.5,784.25,614.58
2018,4,27,9,30,759.0,153.0,2.3,14.3,713.0,843.2,654.65
2018,4,27,9,45,724.5,174.0,2.3,14.4,729.0,846.22,654.71
2018,4,27,10,0,690.0,195.0,2.3,14.5,745.0,845.26,652.68
2018,4,27,10,15,704.0,199.0,2.35,14.6,777.0,867.29,667.27
2018,4,27,10,30,718.0,203.0,2.4,14.7,809.0,887.06,680.09
2018,4,27,10,45,760.5,190.5,2.4,14.8,847.0,913.65,697.22
2018,4,27,11,0,803.0,178.0,2.4,14.9,885.0,935.22,710.81
2018,4,27,11,15,826.0,169.5,2.45,14.95,906.5,943.32,715.95
2018,4,27,11,30,849.0,161.0,2.5,15.0,928.0,948.48,719.35
2018,4,27,11,45,862.5,156.5,2.5,15.05,940.0,945.93,717.18
2018,4,27,12,0,876.0,152.0,2.5,15.1,952.0,937.04,710.9
2018,4,27,12,15,872.0,154.0,2.55,15.1,949.5,919.79,699.67
2018,4,27,12,30,868.0,156.0,2.6,15.1,947.0,902.36,688.41
2018,4,27,12,45,861.0,158.5,2.65,15.1,936.0,877.58,672.08
2018,4,27,13,0,854.0,161.0,2.7,15.1,925.0,850.59,654.22
2018,4,27,13,15,850.5,159.5,2.8,15.05,908.5,820.52,634.55
2018,4,27,13,30,847.0,158.0,2.9,15.0,892.0,788.42,613.27
2018,4,27,13,45,840.5,156.0,2.95,14.95,867.5,751.81,588.1
2018,4,27,14,0,834.0,154.0,3.0,14.9,843.0,713.68,560.24
2018,4,27,14,15,825.5,151.5,3.1,14.8,812.0,672.45,529.8
2018,4,27,14,30,817.0,149.0,3.2,14.7,781.0,630.2,497.84
2018,4,27,14,45,805.5,145.5,3.25,14.6,743.5,584.54,462.31
2018,4,27,15,0,794.0,142.0,3.3,14.5,706.0,538.52,425.6
2018,4,27,15,15,777.0,139.0,3.3,14.5,663.0,490.23,385.91
2018,4,27,15,30,760.0,136.0,3.3,14.5,620.0,439.09,343.14
2018,4,27,15,45,740.5,131.5,3.35,14.2,574.0,389.56,301.05
2018,4,27,16,0,721.0,127.0,3.4,13.9,528.0,341.28,259.03
2018,4,27,16,15,696.5,120.5,3.4,13.65,478.5,291.34,215.12
2018,4,27,16,30,672.0,114.0,3.4,13.4,429.0,243.57,172.94
2018,4,27,16,45,637.0,107.0,3.4,13.2,377.5,195.89,132.08
2018,4,27,17,0,602.0,100.0,3.4,13.0,326.0,151.82,96.5
2018,4,27,17,15,553.0,91.5,3.35,12.7,274.5,109.17,66.82
2018,4,27,17,30,504.0,83.0,3.3,12.4,223.0,71.88,47.83
2018,4,27,17,45,434.0,72.5,3.2,12.15,175.0,52.8,41.8
2018,4,27,18,0,364.0,62.0,3.1,11.9,127.0,46.5,35.79
2018,4,27,18,15,261.5,47.5,2.95,11.6,86.5,36.52,26.21
2018,4,27,18,30,159.0,33.0,2.8,11.3,46.0,26.01,13.75
2018,4,27,18,45,84.5,18.5,2.7,11.05,25.0,18.18,0.0
2018,4,27,19,0,10.0,4.0,2.6,10.8,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.55,10.75,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,28,5,15,26.5,6.0,2.1,10.55,7.0,0.0,0.0
2018,4,28,5,30,53.0,12.0,2.2,10.9,14.0,26.41,0.0
2018,4,28,5,45,147.0,28.0,2.25,11.2,44.0,94.39,54.92
2018,4,28,6,0,241.0,44.0,2.3,11.5,74.0,156.66,120.07
2018,4,28,6,15,256.5,58.5,2.45,11.75,104.0,190.08,152.44
2018,4,28,6,30,272.0,73.0,2.6,12.0,134.0,224.96,184.6
2018,4,28,6,45,212.5,99.0,2.75,12.25,154.0,228.65,189.34
2018,4,28,7,0,153.0,125.0,2.9,12.5,174.0,226.48,187.71
2018,4,28,7,15,182.5,144.0,2.95,12.65,213.0,270.26,224.43
2018,4,28,7,30,212.0,163.0,3.0,12.8,252.0,324.02,268.31
2018,4,28,7,45,220.0,181.5,3.05,12.95,284.0,356.77,294.11
2018,4,28,8,0,228.0,200.0,3.1,13.1,316.0,389.48,319.47
2018,4,28,8,15,206.5,224.5,3.15,13.25,337.5,398.06,324.69
2018,4,28,8,30,185.0,249.0,3.2,13.4,359.0,412.93,334.66
2018,4,28,8,45,106.5,249.0,3.2,13.5,313.5,352.46,284.01
2018,4,28,9,0,28.0,249.0,3.2,13.6,268.0,279.39,222.99
2018,4,28,9,15,42.5,284.0,3.25,13.7,314.5,328.53,261.78
2018,4,28,9,30,57.0,319.0,3.3,13.8,361.0,377.87,299.81
2018,4,28,9,45,64.0,341.0,3.35,13.95,390.5,406.6,321.24
2018,4,28,10,0,71.0,363.0,3.4,14.1,420.0,435.12,342.43
2018,4,28,10,15,87.0,384.0,3.45,14.15,456.0,470.55,369.19
2018,4,28,10,30,103.0,405.0,3.5,14.2,492.0,505.72,395.5
2018,4,28,10,45,177.0,417.5,3.55,14.25,571.5,592.15,461.75
2018,4,28,11,0,251.0,430.0,3.6,14.3,651.0,676.72,525.01
2018,4,28,11,15,383.0,382.0,3.65,14.35,725.5,745.84,578.91
2018,4,28,11,30,515.0,334.0,3.7,14.4,800.0,817.77,633.83
2018,4,28,11,45,706.0,237.5,3.7,14.45,881.0,888.07,688.4
2018,4,28,12,0,897.0,141.0,3.7,14.5,962.0,946.93,728.88
2018,4,28,12,15,901.5,137.5,3.75,14.45,961.5,931.63,718.17
2018,4,28,12,30,906.0,134.0,3.8,14.4,961.0,913.46,706.09
2018,4,28,12,45,910.5,129.0,3.85,14.35,953.0,891.03,691.05
2018,4,28,13,0,915.0,124.0,3.9,14.3,945.0,865.82,674.04
2018,4,28,13,15,645.0,235.0,3.95,14.25,808.5,731.86,575.74
2018,4,28,13,30,375.0,346.0,4.0,14.2,672.0,610.25,479.63
2018,4,28,13,45,218.5,340.0,4.0,14.1,528.5,476.39,376.28
2018,4,28,14,0,62.0,334.0,4.0,14.0,385.0,357.7,281.94
2018,4,28,14,15,46.0,306.0,4.0,13.85,343.0,317.71,251.26
2018,4,28,14,30,30.0,278.0,4.0,13.7,301.0,279.2,221.21
2018,4,28,14,45,104.5,275.5,4.0,13.6,350.5,313.09,249.6
2018,4,28,15,0,179.0,273.0,4.0,13.5,400.0,342.96,273.76
2018,4,28,15,15,472.0,199.0,4.0,13.5,507.0,398.73,318.08
2018,4,28,15,30,765.0,125.0,4.0,13.5,614.0,436.38,343.9
2018,4,28,15,45,739.5,123.5,4.0,13.2,567.5,383.94,298.76
2018,4,28,16,0,714.0,122.0,4.0,12.9,521.0,336.39,257.0
2018,4,28,16,15,663.0,121.5,3.95,12.75,465.0,284.63,211.92
2018,4,28,16,30,612.0,121.0,3.9,12.6,409.0,237.77,171.24
2018,4,28,16,45,581.0,110.5,3.9,12.45,358.5,190.73,130.76
2018,4,28,17,0,550.0,100.0,3.9,12.3,308.0,146.9,94.91
2018,4,28,17,15,559.0,86.5,3.75,12.05,270.5,106.75,64.35
2018,4,28,17,30,568.0,73.0,3.6,11.8,233.0,65.97,40.88
2018,4,28,17,45,494.0,65.0,3.5,11.6,183.0,46.55,36.31
2018,4,28,18,0,420.0,57.0,3.4,11.4,133.0,43.14,32.91
2018,4,28,18,15,253.0,44.0,3.3,11.2,85.5,33.52,23.71
2018,4,28,18,30,86.0,31.0,3.2,11.0,38.0,25.69,14.06
2018,4,28,18,45,48.0,17.0,3.05,10.85,20.5,16.71,0.0
2018,4,28,19,0,10.0,3.0,2.9,10.7,3.0,0.0,0.0
2018,4,28,19,15,5.0,1.5,2.9,10.6,1.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,29,5,15,30.5,7.5,2.65,10.3,8.5,0.0,0.0
2018,4,29,5,30,61.0,15.0,2.8,10.5,17.0,31.75,0.0
2018,4,29,5,45,112.5,30.0,2.95,10.65,41.5,81.17,49.64
2018,4,29,6,0,164.0,45.0,3.1,10.8,66.0,122.82,94.31
2018,4,29,6,15,246.0,57.5,3.15,11.0,105.5,184.98,149.27
2018,4,29,6,30,328.0,70.0,3.2,11.2,145.0,248.32,205.1
2018,4,29,6,45,192.0,94.0,3.3,11.35,140.5,212.3,176.52
2018,4,29,7,0,56.0,118.0,3.4,11.5,136.0,157.1,129.25
2018,4,29,7,15,76.0,133.0,3.45,11.7,162.0,186.24,154.07
2018,4,29,7,30,96.0,148.0,3.5,11.9,188.0,224.32,185.77
2018,4,29,7,45,63.0,138.0,3.55,12.1,165.5,185.11,152.1
2018,4,29,8,0,30.0,128.0,3.6,12.3,143.0,151.78,123.12
2018,4,29,8,15,75.5,179.5,3.6,12.5,223.0,241.71,197.92
2018,4,29,8,30,121.0,231.0,3.6,12.7,303.0,343.01,279.55
2018,4,29,8,45,71.0,222.5,3.65,12.9,265.5,286.45,231.82
2018,4,29,9,0,21.0,214.0,3.7,13.1,228.0,229.44,183.73
2018,4,29,9,15,28.5,237.0,3.7,13.25,257.5,266.22,212.97
2018,4,29,9,30,36.0,260.0,3.7,13.4,287.0,296.51,236.56
2018,4,29,9,45,154.0,308.0,3.7,13.55,430.5,460.39,367.54
2018,4,29,10,0,272.0,356.0,3.7,13.7,574.0,626.72,494.43
2018,4,29,10,15,416.0,317.5,3.7,13.75,664.5,726.03,570.45
2018,4,29,10,30,560.0,279.0,3.7,13.8,755.0,819.88,641.14
2018,4,29,10,45,656.5,239.5,3.7,13.85,810.5,870.46,678.77
2018,4,29,11,0,753.0,200.0,3.7,13.9,866.0,917.34,711.06
2018,4,29,11,15,826.0,165.5,3.75,13.95,906.5,942.52,728.04
2018,4,29,11,30,899.0,131.0,3.8,14.0,947.0,963.82,742.51
2018,4,29,11,45,901.0,130.5,3.8,14.05,953.0,955.03,735.82
2018,4,29,12,0,903.0,130.0,3.8,14.1,959.0,943.31,727.44
2018,4,29,12,15,906.5,127.5,3.8,14.1,958.5,928.08,716.87
2018,4,29,12,30,910.0,125.0,3.8,14.1,958.0,910.0,704.39
2018,4,29,12,45,876.0,139.0,3.85,14.1,934.0,873.21,679.0
2018,4,29,13,0,842.0,153.0,3.9,14.1,910.0,836.43,653.56
2018,4,29,13,15,876.5,133.5,3.9,14.15,908.5,819.35,641.84
2018,4,29,13,30,911.0,114.0,3.9,14.2,907.0,799.22,627.82
2018,4,29,13,45,906.5,112.5,3.95,14.2,883.0,763.22,602.56
2018,4,29,14,0,902.0,111.0,4.0,14.2,859.0,725.35,575.81
2018,4,29,14,15,895.5,108.5,4.0,14.15,828.0,683.56,544.14
2018,4,29,14,30,889.0,106.0,4.0,14.1,797.0,640.41,510.52
2018,4,29,14,45,879.5,104.5,4.05,14.1,760.5,595.28,474.61
2018,4,29,15,0,870.0,103.0,4.1,14.1,724.0,549.4,437.21
2018,4,29,15,15,856.5,100.0,4.1,14.1,681.0,499.74,395.84
2018,4,29,15,30,843.0,97.0,4.1,14.1,638.0,446.38,350.64
2018,4,29,15,45,825.5,94.0,4.2,13.9,591.0,395.33,306.54
2018,4,29,16,0,808.0,91.0,4.3,13.7,544.0,345.22,262.1
2018,4,29,16,15,785.0,87.0,4.3,13.5,494.0,293.81,215.96
2018,4,29,16,30,762.0,83.0,4.3,13.3,444.0,244.33,171.3
2018,4,29,16,45,731.0,79.0,4.3,13.15,392.5,195.52,128.39
2018,4,29,17,0,700.0,75.0,4.3,13.0,341.0,146.42,87.68
2018,4,29,17,15,654.5,69.5,4.25,12.7,289.0,101.35,55.58
2018,4,29,17,30,609.0,64.0,4.2,12.4,237.0,61.12,34.89
2018,4,29,17,45,541.0,57.5,4.15,12.1,187.5,39.75,30.15
2018,4,29,18,0,473.0,51.0,4.1,11.8,138.0,37.27,27.65
2018,4,29,18,15,366.5,41.5,3.95,11.55,96.0,31.83,22.25
2018,4,29,18,30,260.0,32.0,3.8,11.3,54.0,26.1,14.8
2018,4,29,18,45,144.0,18.5,3.7,11.0,29.5,18.18,0.0
2018,4,29,19,0,28.0,5.0,3.6,10.7,5.0,0.0,0.0
2018,4,29,19,15,14.0,2.5,3.45,10.6,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,30,5,15,30.5,7.5,2.95,9.05,8.5,0.0,0.0
2018,4,30,5,30,61.0,15.0,3.1,9.3,17.0,31.94,0.0
2018,4,30,5,45,129.5,30.0,3.2,9.55,44.0,93.71,60.86
2018,4,30,6,0,198.0,45.0,3.3,9.8,71.0,142.61,110.93
2018,4,30,6,15,244.0,61.0,3.25,10.05,107.5,189.04,153.42
2018,4,30,6,30,290.0,77.0,3.2,10.3,144.0,239.65,198.66
2018,4,30,6,45,343.0,90.5,3.2,10.5,189.5,294.8,246.85
2018,4,30,7,0,396.0,104.0,3.2,10.7,235.0,354.18,297.39
2018,4,30,7,15,330.0,132.0,3.1,11.0,253.5,353.62,296.18
2018,4,30,7,30,264.0,160.0,3.0,11.3,272.0,354.96,295.6
2018,4,30,7,45,265.0,185.0,2.9,11.55,309.5,392.51,324.83
2018,4,30,8,0,266.0,210.0,2.8,11.8,347.0,429.22,352.51
2018,4,30,8,15,288.0,229.5,2.75,12.0,391.0,474.67,387.13
2018,4,30,8,30,310.0,249.0,2.7,12.2,435.0,520.62,421.41
2018,4,30,8,45,373.0,251.0,2.6,12.4,492.0,580.82,467.0
2018,4,30,9,0,436.0,253.0,2.5,12.6,549.0,652.3,519.58
2018,4,30,9,15,397.0,282.5,2.55,12.75,564.0,649.92,515.03
2018,4,30,9,30,358.0,312.0,2.6,12.9,579.0,653.02,514.86
2018,4,30,9,45,505.0,270.0,2.65,13.05,666.0,752.32,590.54
2018,4,30,10,0,652.0,228.0,2.7,13.2,753.0,849.53,662.16
2018,4,30,10,15,614.5,255.5,2.75,13.3,763.5,847.52,657.75
2018,4,30,10,30,577.0,283.0,2.8,13.4,774.0,840.94,651.12
2018,4,30,10,45,736.5,208.5,2.8,13.5,851.5,914.55,704.8
2018,4,30,11,0,896.0,134.0,2.8,13.6,929.0,977.17,746.35
2018,4,30,11,15,899.0,134.5,2.85,13.65,942.5,976.21,744.88
2018,4,30,11,30,902.0,135.0,2.9,13.7,956.0,972.24,742.1
2018,4,30,11,45,903.0,135.0,2.9,13.75,961.5,962.95,735.39
2018,4,30,12,0,904.0,135.0,2.9,13.8,967.0,950.74,726.84
2018,4,30,12,15,903.0,135.5,2.95,13.85,965.0,934.38,715.95
2018,4,30,12,30,902.0,136.0,3.0,13.9,963.0,915.28,703.24
2018,4,30,12,45,899.0,135.5,3.1,13.95,953.0,890.91,687.23
2018,4,30,13,0,896.0,135.0,3.2,14.0,943.0,864.09,669.46
2018,4,30,13,15,891.0,135.0,3.3,14.0,925.5,833.85,649.25
2018,4,30,13,30,886.0,135.0,3.4,14.0,908.0,801.52,627.4
2018,4,30,13,45,879.5,133.5,3.5,14.0,883.0,764.78,602.15
2018,4,30,14,0,873.0,132.0,3.6,14.0,858.0,726.4,574.93
2018,4,30,14,15,863.5,130.5,3.7,13.95,826.5,684.57,543.53
2018,4,30,14,30,854.0,129.0,3.8,13.9,795.0,639.51,509.03
2018,4,30,14,45,842.0,127.0,3.9,13.85,757.5,593.5,472.89
2018,4,30,15,0,830.0,125.0,4.0,13.8,720.0,547.1,435.49
2018,4,30,15,15,814.5,122.0,4.0,13.8,677.0,497.93,394.73
2018,4,30,15,30,799.0,119.0,4.0,13.8,634.0,449.13,353.28
2018,4,30,15,45,778.5,115.5,4.2,13.6,586.5,398.56,310.05
2018,4,30,16,0,758.0,112.0,4.4,13.4,539.0,345.9,264.17
2018,4,30,16,15,731.0,108.0,4.5,13.2,489.0,295.58,219.44
2018,4,30,16,30,704.0,104.0,4.6,13.0,439.0,247.63,176.56
2018,4,30,16,45,668.5,98.5,4.65,12.8,387.0,199.39,134.57
2018,4,30,17,0,633.0,93.0,4.7,12.6,335.0,154.77,97.77
2018,4,30,17,15,583.5,86.0,4.7,12.3,283.5,111.48,66.69
2018,4,30,17,30,534.0,79.0,4.7,12.0,232.0,73.54,46.21
2018,4,30,17,45,462.5,70.0,4.65,11.65,183.0,50.69,40.03
2018,4,30,18,0,391.0,61.0,4.6,11.3,134.0,45.38,34.96
2018,4,30,18,15,284.5,48.0,4.5,11.0,92.5,36.64,26.55
2018,4,30,18,30,178.0,35.0,4.4,10.7,51.0,27.44,16.28
2018,4,30,18,45,94.0,19.5,4.3,10.45,27.5,19.17,0.0
2018,4,30,19,0,10.0,4.0,4.2,10.2,4.0,3.93,0.0
2018,4,30,19,15,5.0,2.0,4.15,10.1,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,5,15,32.0,8.5,2.5,8.15,10.0,8.36,0.0
2018,5,1,5,30,64.0,17.0,2.6,8.5,20.0,34.95,0.0
2018,5,1,5,45,145.5,32.0,2.65,8.9,49.0,102.9,69.55
2018,5,1,6,0,227.0,47.0,2.7,9.3,78.0,156.59,122.64
2018,5,1,6,15,325.0,59.5,2.75,9.6,124.5,222.5,181.26
2018,5,1,6,30,423.0,72.0,2.8,9.9,171.0,297.65,247.1
2018,5,1,6,45,507.5,78.5,2.85,10.2,226.5,370.12,309.6
2018,5,1,7,0,592.0,85.0,2.9,10.5,282.0,447.47,374.46
2018,5,1,7,15,635.5,90.5,2.9,10.9,334.5,504.8,421.04
2018,5,1,7,30,679.0,96.0,2.9,11.3,387.0,564.34,467.95
2018,5,1,7,45,711.0,100.0,2.95,11.65,438.5,616.13,507.69
2018,5,1,8,0,743.0,104.0,3.0,12.0,490.0,668.57,546.53
2018,5,1,8,15,766.5,108.0,3.0,12.35,539.5,712.32,576.75
2018,5,1,8,30,790.0,112.0,3.0,12.7,589.0,758.25,608.11
2018,5,1,8,45,808.0,115.0,3.0,13.0,634.5,797.73,634.31
2018,5,1,9,0,826.0,118.0,3.0,13.3,680.0,835.79,659.19
2018,5,1,9,15,843.0,118.5,2.95,13.55,721.5,868.57,679.82
2018,5,1,9,30,860.0,119.0,2.9,13.8,763.0,899.43,698.91
2018,5,1,9,45,875.0,118.0,2.9,14.1,799.0,919.66,710.7
2018,5,1,10,0,890.0,117.0,2.9,14.4,835.0,942.74,724.55
2018,5,1,10,15,896.5,119.0,2.85,14.55,863.5,958.57,733.38
2018,5,1,10,30,903.0,121.0,2.8,14.7,892.0,971.52,740.33
2018,5,1,10,45,908.0,122.0,2.75,14.9,913.5,979.06,743.57
2018,5,1,11,0,913.0,123.0,2.7,15.1,935.0,983.58,744.9
2018,5,1,11,15,915.0,124.5,2.7,15.25,948.5,982.73,743.37
2018,5,1,11,30,917.0,126.0,2.7,15.4,962.0,978.82,739.94
2018,5,1,11,45,917.5,126.5,2.7,15.5,968.0,969.49,733.16
2018,5,1,12,0,918.0,127.0,2.7,15.6,974.0,957.2,724.53
2018,5,1,12,15,920.0,126.0,2.75,15.65,973.0,941.9,714.54
2018,5,1,12,30,922.0,125.0,2.8,15.7,972.0,923.72,702.66
2018,5,1,12,45,924.0,121.5,2.9,15.7,963.0,900.36,687.74
2018,5,1,13,0,926.0,118.0,3.0,15.7,954.0,874.28,670.9
2018,5,1,13,15,921.5,117.5,3.1,15.65,936.5,843.26,650.59
2018,5,1,13,30,917.0,117.0,3.2,15.6,919.0,810.05,628.56
2018,5,1,13,45,911.0,116.0,3.3,15.55,894.0,773.24,603.72
2018,5,1,14,0,905.0,115.0,3.4,15.5,869.0,734.66,577.31
2018,5,1,14,15,782.0,166.5,3.55,15.35,801.0,664.65,524.02
2018,5,1,14,30,659.0,218.0,3.7,15.2,733.0,600.98,474.45
2018,5,1,14,45,689.5,193.0,3.8,15.1,709.0,565.8,447.9
2018,5,1,15,0,720.0,168.0,3.9,15.0,685.0,527.14,417.52
2018,5,1,15,15,718.5,155.0,3.9,15.0,645.0,480.3,379.25
2018,5,1,15,30,717.0,142.0,3.9,15.0,605.0,432.8,339.48
2018,5,1,15,45,719.5,127.0,4.1,14.55,562.5,384.57,298.75
2018,5,1,16,0,722.0,112.0,4.3,14.1,520.0,335.63,256.17
2018,5,1,16,15,723.0,103.0,4.35,13.75,480.0,290.82,215.56
2018,5,1,16,30,724.0,94.0,4.4,13.4,440.0,245.62,174.13
2018,5,1,16,45,697.5,90.0,4.45,13.1,392.0,199.28,133.24
2018,5,1,17,0,671.0,86.0,4.5,12.8,344.0,155.61,96.68
2018,5,1,17,15,622.0,80.0,4.45,12.4,291.5,111.17,64.53
2018,5,1,17,30,573.0,74.0,4.4,12.0,239.0,71.98,43.2
2018,5,1,17,45,501.5,66.0,4.35,11.65,189.5,46.83,36.58
2018,5,1,18,0,430.0,58.0,4.3,11.3,140.0,43.41,33.24
2018,5,1,18,15,323.0,47.0,4.15,11.0,98.0,35.74,25.82
2018,5,1,18,30,216.0,36.0,4.0,10.7,56.0,28.2,17.23
2018,5,1,18,45,117.5,20.5,3.85,10.45,30.5,16.35,0.0
2018,5,1,19,0,19.0,5.0,3.7,10.2,5.0,4.91,0.0
2018,5,1,19,15,9.5,2.5,3.6,10.05,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,2,5,15,45.0,9.5,1.35,9.55,11.5,9.34,0.0
2018,5,2,5,30,90.0,19.0,1.4,9.8,23.0,44.59,0.0
2018,5,2,5,45,205.5,34.0,1.5,10.05,58.5,125.82,87.2
2018,5,2,6,0,321.0,49.0,1.6,10.3,94.0,195.72,153.13
2018,5,2,6,15,339.5,61.5,1.6,10.5,126.5,232.02,187.93
2018,5,2,6,30,358.0,74.0,1.6,10.7,159.0,270.0,222.68
2018,5,2,6,45,326.0,96.0,1.55,10.9,188.0,294.06,244.18
2018,5,2,7,0,294.0,118.0,1.5,11.1,217.0,306.34,254.77
2018,5,2,7,15,355.5,130.0,1.5,11.3,269.5,376.87,312.44
2018,5,2,7,30,417.0,142.0,1.5,11.5,322.0,443.72,365.46
2018,5,2,7,45,349.0,171.0,1.45,11.7,334.5,435.39,356.43
2018,5,2,8,0,281.0,200.0,1.4,11.9,347.0,429.76,349.39
2018,5,2,8,15,197.5,234.5,1.4,12.2,342.5,404.01,326.12
2018,5,2,8,30,114.0,269.0,1.4,12.5,338.0,380.48,304.25
2018,5,2,8,45,159.0,291.0,1.35,12.8,395.0,442.55,351.79
2018,5,2,9,0,204.0,313.0,1.3,13.1,452.0,506.39,398.88
2018,5,2,9,15,243.5,327.0,1.35,13.35,503.0,566.82,442.76
2018,5,2,9,30,283.0,341.0,1.4,13.6,554.0,619.18,480.18
2018,5,2,9,45,270.5,358.0,1.4,13.8,569.0,628.11,484.37
2018,5,2,10,0,258.0,375.0,1.4,14.0,584.0,635.52,487.9
2018,5,2,10,15,185.5,388.5,1.45,14.2,541.5,574.62,441.38
2018,5,2,10,30,113.0,402.0,1.5,14.4,499.0,519.68,398.97
2018,5,2,10,45,130.0,421.0,1.55,14.6,535.0,552.92,423.42
2018,5,2,11,0,147.0,440.0,1.6,14.8,571.0,585.43,446.45
2018,5,2,11,15,137.5,442.0,1.65,14.95,566.0,575.04,438.13
2018,5,2,11,30,128.0,444.0,1.7,15.1,561.0,564.22,429.88
2018,5,2,11,45,94.0,414.5,1.75,15.2,500.5,495.36,379.2
2018,5,2,12,0,60.0,385.0,1.8,15.3,440.0,432.17,332.14
2018,5,2,12,15,117.0,415.0,1.85,15.35,522.5,511.62,392.75
2018,5,2,12,30,174.0,445.0,1.9,15.4,605.0,584.77,446.69
2018,5,2,12,45,157.0,445.5,1.95,15.45,589.0,563.68,430.57
2018,5,2,13,0,140.0,446.0,2.0,15.5,573.0,542.91,415.34
2018,5,2,13,15,107.0,427.5,2.05,15.45,523.5,493.05,378.64
2018,5,2,13,30,74.0,409.0,2.1,15.4,474.0,444.98,342.97
2018,5,2,13,45,196.5,358.0,2.15,15.4,524.0,480.82,373.9
2018,5,2,14,0,319.0,307.0,2.2,15.4,574.0,507.07,396.47
2018,5,2,14,15,606.0,207.0,2.25,15.3,690.5,586.2,460.53
2018,5,2,14,30,893.0,107.0,2.3,15.2,807.0,649.23,509.56
2018,5,2,14,45,882.0,105.5,2.35,15.15,769.5,603.14,473.44
2018,5,2,15,0,871.0,104.0,2.4,15.1,732.0,556.44,436.71
2018,5,2,15,15,857.5,101.5,2.4,15.1,689.0,507.24,396.8
2018,5,2,15,30,844.0,99.0,2.4,15.1,646.0,454.36,353.07
2018,5,2,15,45,826.0,96.0,2.55,14.75,599.0,403.11,310.11
2018,5,2,16,0,808.0,93.0,2.7,14.4,552.0,352.84,266.65
2018,5,2,16,15,783.0,90.5,2.75,14.2,502.0,302.19,221.9
2018,5,2,16,30,758.0,88.0,2.8,14.0,452.0,253.66,178.62
2018,5,2,16,45,707.0,87.0,2.8,13.75,396.0,200.38,133.16
2018,5,2,17,0,656.0,86.0,2.8,13.5,340.0,155.38,96.65
2018,5,2,17,15,562.0,84.0,2.75,13.15,279.0,111.16,66.34
2018,5,2,17,30,468.0,82.0,2.7,12.8,218.0,76.9,48.94
2018,5,2,17,45,371.0,72.0,2.65,12.5,166.5,51.81,40.92
2018,5,2,18,0,274.0,62.0,2.6,12.2,115.0,45.89,35.36
2018,5,2,18,15,162.0,45.5,2.45,11.85,74.5,37.17,27.05
2018,5,2,18,30,50.0,29.0,2.3,11.5,34.0,25.72,15.44
2018,5,2,18,45,27.5,16.0,2.2,11.2,18.5,14.45,0.0
2018,5,2,19,0,5.0,3.0,2.1,10.9,3.0,2.95,0.0
2018,5,2,19,15,2.5,1.5,2.1,10.75,1.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,5,15,22.0,4.5,2.4,9.4,5.5,9.82,0.0
2018,5,3,5,30,44.0,9.0,2.5,9.6,11.0,28.02,0.0
2018,5,3,5,45,41.5,9.0,2.6,9.8,13.0,30.8,17.91
2018,5,3,6,0,39.0,9.0,2.7,10.0,15.0,29.74,19.21
2018,5,3,6,15,19.5,11.0,2.7,10.1,14.0,20.02,11.61
2018,5,3,6,30,0.0,13.0,2.7,10.2,13.0,12.53,5.24
2018,5,3,6,45,0.0,17.5,2.75,10.35,17.5,16.88,9.04
2018,5,3,7,0,0.0,22.0,2.8,10.5,22.0,21.23,12.8
2018,5,3,7,15,0.0,28.5,2.75,10.65,28.5,27.51,18.19
2018,5,3,7,30,0.0,35.0,2.7,10.8,35.0,33.8,23.52
2018,5,3,7,45,0.0,47.5,2.7,10.9,47.5,45.89,33.76
2018,5,3,8,0,0.0,60.0,2.7,11.0,60.0,58.0,43.91
2018,5,3,8,15,0.0,88.0,2.7,11.15,88.0,85.14,66.59
2018,5,3,8,30,0.0,116.0,2.7,11.3,116.0,112.93,89.48
2018,5,3,8,45,1.0,140.0,2.7,11.5,140.5,137.68,109.59
2018,5,3,9,0,2.0,164.0,2.7,11.7,165.0,162.48,129.51
2018,5,3,9,15,3.0,170.0,2.7,11.9,172.0,169.17,134.53
2018,5,3,9,30,4.0,176.0,2.7,12.1,179.0,175.89,139.62
2018,5,3,9,45,5.0,182.0,2.75,12.3,186.0,182.64,144.73
2018,5,3,10,0,6.0,188.0,2.8,12.5,193.0,189.41,149.86
2018,5,3,10,15,10.0,222.5,2.8,12.75,231.0,227.31,179.86
2018,5,3,10,30,14.0,257.0,2.8,13.0,269.0,265.18,209.37
2018,5,3,10,45,13.5,257.5,2.8,13.25,269.5,264.84,208.55
2018,5,3,11,0,13.0,258.0,2.8,13.5,270.0,264.48,207.87
2018,5,3,11,15,18.5,293.0,2.8,13.65,310.0,303.74,238.33
2018,5,3,11,30,24.0,328.0,2.8,13.8,350.0,346.9,271.3
2018,5,3,11,45,31.5,356.5,2.8,13.95,385.5,380.43,296.68
2018,5,3,12,0,39.0,385.0,2.8,14.1,421.0,413.24,321.32
2018,5,3,12,15,47.5,399.0,2.85,14.2,443.0,431.96,335.47
2018,5,3,12,30,56.0,413.0,2.9,14.3,465.0,449.96,349.1
2018,5,3,12,45,123.5,427.0,2.95,14.4,539.5,517.95,401.97
2018,5,3,13,0,191.0,441.0,3.0,14.5,614.0,580.45,449.6
2018,5,3,13,15,313.0,398.5,3.0,14.5,676.0,628.2,487.97
2018,5,3,13,30,435.0,356.0,3.0,14.5,738.0,667.83,519.75
2018,5,3,13,45,488.5,320.5,3.0,14.55,738.5,656.42,512.45
2018,5,3,14,0,542.0,285.0,3.0,14.6,739.0,640.64,501.97
2018,5,3,14,15,436.5,316.5,3.0,14.55,673.5,576.34,452.05
2018,5,3,14,30,331.0,348.0,3.0,14.5,608.0,521.62,409.15
2018,5,3,14,45,352.5,321.5,3.0,14.45,586.5,493.74,388.53
2018,5,3,15,0,374.0,295.0,3.0,14.4,565.0,463.77,365.6
2018,5,3,15,15,324.0,284.5,3.0,14.4,508.5,410.81,323.99
2018,5,3,15,30,274.0,274.0,3.0,14.4,452.0,362.1,285.48
2018,5,3,15,45,178.0,254.5,3.0,14.15,367.0,296.88,234.48
2018,5,3,16,0,82.0,235.0,3.0,13.9,282.0,240.9,191.17
2018,5,3,16,15,104.0,207.5,3.05,13.7,261.5,213.54,168.79
2018,5,3,16,30,126.0,180.0,3.1,13.5,241.0,188.62,147.66
2018,5,3,16,45,220.0,158.5,3.15,13.25,250.0,175.4,132.82
2018,5,3,17,0,314.0,137.0,3.2,13.0,259.0,157.72,113.88
2018,5,3,17,15,250.0,98.5,3.2,12.65,187.0,103.42,72.4
2018,5,3,17,30,186.0,60.0,3.2,12.3,115.0,50.79,33.29
2018,5,3,17,45,93.0,35.5,3.25,11.95,63.0,28.9,20.45
2018,5,3,18,0,0.0,11.0,3.3,11.6,11.0,10.6,3.88
2018,5,3,18,15,0.0,9.0,3.25,11.3,9.0,8.67,2.02
2018,5,3,18,30,0.0,7.0,3.2,11.0,7.0,6.74,0.0
2018,5,3,18,45,3.5,5.0,3.15,10.65,5.0,4.86,0.0
2018,5,3,19,0,7.0,3.0,3.1,10.3,3.0,2.95,0.0
2018,5,3,19,15,3.5,1.5,3.1,10.2,1.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
