Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,21,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,4,5,15,20.5,8.5,2.2,8.65,9.5,13.44,0.0
2018,5,4,5,30,41.0,17.0,2.4,9.0,19.0,35.4,0.0
2018,5,4,5,45,33.5,29.0,2.6,9.35,32.0,47.47,31.59
2018,5,4,6,0,26.0,41.0,2.8,9.7,45.0,53.43,39.35
2018,5,4,6,15,41.0,58.5,2.7,10.05,67.5,79.95,62.88
2018,5,4,6,30,56.0,76.0,2.6,10.4,90.0,107.48,87.15
2018,5,4,6,45,213.0,91.5,2.55,10.75,162.0,222.09,185.85
2018,5,4,7,0,370.0,107.0,2.5,11.1,234.0,346.61,290.34
2018,5,4,7,15,285.0,117.0,2.2,11.55,224.0,311.11,259.78
2018,5,4,7,30,200.0,127.0,1.9,12.0,214.0,276.75,229.75
2018,5,4,7,45,102.0,138.5,1.65,12.4,183.0,220.22,180.77
2018,5,4,8,0,4.0,150.0,1.4,12.8,152.0,151.3,120.83
2018,5,4,8,15,5.0,165.0,1.3,13.2,168.0,167.03,133.23
2018,5,4,8,30,6.0,180.0,1.2,13.6,184.0,182.79,145.24
2018,5,4,8,45,31.5,213.5,1.15,14.0,235.0,244.66,194.63
2018,5,4,9,0,57.0,247.0,1.1,14.4,286.0,301.74,238.81
2018,5,4,9,15,95.5,279.5,1.15,14.75,349.5,378.36,297.45
2018,5,4,9,30,134.0,312.0,1.2,15.1,413.0,447.59,348.98
2018,5,4,9,45,196.5,337.0,1.25,15.45,493.0,531.11,410.61
2018,5,4,10,0,259.0,362.0,1.3,15.8,573.0,623.52,476.57
2018,5,4,10,15,229.5,392.0,1.4,16.05,583.5,619.8,471.49
2018,5,4,10,30,200.0,422.0,1.5,16.3,594.0,622.36,471.65
2018,5,4,10,45,312.5,384.0,1.55,16.55,660.5,693.26,524.71
2018,5,4,11,0,425.0,346.0,1.6,16.8,727.0,762.71,575.04
2018,5,4,11,15,586.0,275.0,1.55,16.95,808.5,838.23,629.59
2018,5,4,11,30,747.0,204.0,1.5,17.1,890.0,910.09,677.65
2018,5,4,11,45,663.5,262.5,1.45,17.3,874.5,881.2,655.54
2018,5,4,12,0,580.0,321.0,1.4,17.5,859.0,850.65,631.19
2018,5,4,12,15,578.5,326.0,1.4,17.6,862.0,841.19,624.65
2018,5,4,12,30,577.0,331.0,1.4,17.7,865.0,829.88,616.65
2018,5,4,12,45,675.5,272.0,1.45,17.8,890.5,840.27,627.08
2018,5,4,13,0,774.0,213.0,1.5,17.9,916.0,845.4,632.8
2018,5,4,13,15,844.0,166.0,1.6,17.9,920.0,832.57,625.64
2018,5,4,13,30,914.0,119.0,1.7,17.9,924.0,814.64,615.15
2018,5,4,13,45,907.5,119.0,1.8,17.85,899.5,778.54,592.18
2018,5,4,14,0,901.0,119.0,1.9,17.8,875.0,740.71,567.8
2018,5,4,14,15,882.5,122.0,2.05,17.65,840.0,696.15,537.13
2018,5,4,14,30,864.0,125.0,2.2,17.5,805.0,651.13,504.73
2018,5,4,14,45,853.0,122.5,2.35,17.3,767.5,602.69,469.09
2018,5,4,15,0,842.0,120.0,2.5,17.1,730.0,555.99,433.45
2018,5,4,15,15,829.0,116.0,2.5,17.1,687.0,506.67,393.92
2018,5,4,15,30,816.0,112.0,2.5,17.1,644.0,457.48,353.42
2018,5,4,15,45,780.0,111.0,2.7,16.6,590.0,402.3,308.42
2018,5,4,16,0,744.0,110.0,2.9,16.1,536.0,349.91,264.45
2018,5,4,16,15,743.0,101.5,3.0,15.75,494.5,304.09,223.83
2018,5,4,16,30,742.0,93.0,3.1,15.4,453.0,258.04,182.37
2018,5,4,16,45,713.0,85.0,3.15,15.05,399.0,203.57,135.31
2018,5,4,17,0,684.0,77.0,3.2,14.7,345.0,155.37,95.04
2018,5,4,17,15,644.5,73.5,3.2,14.25,297.0,112.99,63.72
2018,5,4,17,30,605.0,70.0,3.2,13.8,249.0,74.85,42.14
2018,5,4,17,45,541.0,63.5,3.2,13.35,200.0,44.07,33.89
2018,5,4,18,0,477.0,57.0,3.2,12.9,151.0,41.84,31.71
2018,5,4,18,15,375.5,47.0,3.1,12.55,107.5,36.16,26.17
2018,5,4,18,30,274.0,37.0,3.0,12.2,64.0,28.79,18.33
2018,5,4,18,45,158.0,23.0,2.9,11.8,36.5,18.3,0.0
2018,5,4,19,0,42.0,9.0,2.8,11.4,9.0,8.85,0.0
2018,5,4,19,15,21.0,4.5,2.75,11.25,4.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,5,5,15,4.0,4.5,2.6,9.85,4.5,5.43,0.0
2018,5,5,5,30,8.0,9.0,2.6,10.0,9.0,11.12,0.0
2018,5,5,5,45,4.0,14.0,2.65,10.15,14.0,14.99,6.33
2018,5,5,6,0,0.0,19.0,2.7,10.3,19.0,18.33,9.9
2018,5,5,6,15,0.0,26.5,2.65,10.45,26.5,25.57,16.38
2018,5,5,6,30,0.0,34.0,2.6,10.6,34.0,32.82,22.79
2018,5,5,6,45,15.0,75.0,2.55,10.7,80.0,81.76,65.18
2018,5,5,7,0,30.0,116.0,2.5,10.8,126.0,139.45,114.36
2018,5,5,7,15,40.0,143.5,2.5,10.95,159.5,176.33,145.12
2018,5,5,7,30,50.0,171.0,2.5,11.1,193.0,213.66,175.76
2018,5,5,7,45,50.5,192.0,2.55,11.2,216.5,237.32,194.51
2018,5,5,8,0,51.0,213.0,2.6,11.3,240.0,260.8,212.88
2018,5,5,8,15,77.5,242.5,2.55,11.6,288.0,313.55,255.02
2018,5,5,8,30,104.0,272.0,2.5,11.9,336.0,367.56,297.2
2018,5,5,8,45,132.0,296.0,2.5,12.15,383.5,426.46,342.47
2018,5,5,9,0,160.0,320.0,2.5,12.4,431.0,477.59,380.99
2018,5,5,9,15,133.0,331.5,2.4,12.75,427.0,467.66,370.68
2018,5,5,9,30,106.0,343.0,2.3,13.1,423.0,447.6,353.17
2018,5,5,9,45,93.0,357.5,2.2,13.4,430.0,450.88,353.92
2018,5,5,10,0,80.0,372.0,2.1,13.7,437.0,453.4,353.98
2018,5,5,10,15,90.0,391.0,2.1,13.75,466.5,481.4,374.55
2018,5,5,10,30,100.0,410.0,2.1,13.8,496.0,509.06,394.56
2018,5,5,10,45,164.5,422.5,2.1,13.85,568.5,587.54,453.47
2018,5,5,11,0,229.0,435.0,2.1,13.9,641.0,658.25,505.24
2018,5,5,11,15,238.5,442.5,2.3,13.8,659.5,671.02,514.9
2018,5,5,11,30,248.0,450.0,2.5,13.7,678.0,687.09,527.31
2018,5,5,11,45,154.0,402.5,2.65,13.6,544.5,543.21,421.23
2018,5,5,12,0,60.0,355.0,2.8,13.5,411.0,402.93,314.52
2018,5,5,12,15,54.5,356.0,2.95,13.35,406.5,396.38,310.29
2018,5,5,12,30,49.0,357.0,3.1,13.2,402.0,389.84,305.46
2018,5,5,12,45,143.0,398.0,3.2,13.1,528.5,507.37,397.8
2018,5,5,13,0,237.0,439.0,3.3,13.0,655.0,617.29,481.49
2018,5,5,13,15,281.5,420.5,3.4,12.9,672.5,624.69,488.2
2018,5,5,13,30,326.0,402.0,3.5,12.8,690.0,629.47,493.45
2018,5,5,13,45,304.0,399.0,3.6,12.75,661.5,596.27,468.63
2018,5,5,14,0,282.0,396.0,3.7,12.7,633.0,563.93,444.41
2018,5,5,14,15,361.5,342.5,3.75,12.75,635.0,554.42,439.41
2018,5,5,14,30,441.0,289.0,3.8,12.8,637.0,535.8,426.79
2018,5,5,14,45,566.0,233.5,3.9,12.9,658.5,537.45,429.22
2018,5,5,15,0,691.0,178.0,4.0,13.0,680.0,526.74,420.82
2018,5,5,15,15,688.0,165.5,4.0,13.0,640.5,481.04,383.22
2018,5,5,15,30,685.0,153.0,4.0,13.0,601.0,434.86,344.46
2018,5,5,15,45,715.0,131.0,4.0,13.1,569.0,392.99,307.71
2018,5,5,16,0,745.0,109.0,4.0,13.2,537.0,351.1,269.55
2018,5,5,16,15,710.5,108.0,4.0,13.1,486.5,298.56,223.32
2018,5,5,16,30,676.0,107.0,4.0,13.0,436.0,252.31,182.15
2018,5,5,16,45,644.5,99.5,4.0,12.9,385.0,204.36,140.17
2018,5,5,17,0,613.0,92.0,4.0,12.8,334.0,159.6,102.49
2018,5,5,17,15,563.0,86.0,4.0,12.5,283.5,117.7,71.31
2018,5,5,17,30,513.0,80.0,4.0,12.2,233.0,81.14,49.62
2018,5,5,17,45,432.0,71.0,4.0,11.85,182.5,50.78,40.13
2018,5,5,18,0,351.0,62.0,4.0,11.5,132.0,45.64,35.29
2018,5,5,18,15,301.0,50.0,3.95,11.2,98.0,37.8,27.8
2018,5,5,18,30,251.0,38.0,3.9,10.9,64.0,29.53,19.23
2018,5,5,18,45,144.0,23.5,3.85,10.55,36.5,18.65,0.0
2018,5,5,19,0,37.0,9.0,3.8,10.2,9.0,8.85,0.0
2018,5,5,19,15,18.5,4.5,3.75,10.1,4.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.7,9.75,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,6,5,15,46.5,10.5,3.0,9.6,13.0,22.08,0.0
2018,5,6,5,30,93.0,21.0,3.1,9.8,26.0,61.5,4.52
2018,5,6,5,45,158.5,36.0,3.25,10.0,55.5,112.99,82.76
2018,5,6,6,0,224.0,51.0,3.4,10.2,85.0,162.52,128.91
2018,5,6,6,15,268.5,66.0,3.35,10.4,122.5,209.12,171.26
2018,5,6,6,30,313.0,81.0,3.3,10.6,160.0,259.67,216.18
2018,5,6,6,45,403.0,89.0,3.3,10.8,214.5,329.94,276.77
2018,5,6,7,0,493.0,97.0,3.3,11.0,269.0,407.69,342.15
2018,5,6,7,15,507.5,111.5,3.3,11.3,313.0,453.08,378.91
2018,5,6,7,30,522.0,126.0,3.3,11.6,357.0,498.53,414.72
2018,5,6,7,45,554.5,134.5,3.3,11.85,406.5,553.46,457.33
2018,5,6,8,0,587.0,143.0,3.3,12.1,456.0,605.92,497.06
2018,5,6,8,15,656.0,137.0,3.3,12.4,517.0,671.16,546.48
2018,5,6,8,30,725.0,131.0,3.3,12.7,578.0,738.74,594.83
2018,5,6,8,45,728.0,141.0,3.3,13.0,618.0,771.58,616.35
2018,5,6,9,0,731.0,151.0,3.3,13.3,658.0,802.33,636.37
2018,5,6,9,15,758.5,151.0,3.4,13.5,703.5,841.31,662.98
2018,5,6,9,30,786.0,151.0,3.5,13.7,749.0,875.96,686.23
2018,5,6,9,45,850.0,128.0,3.55,13.95,801.0,921.01,716.31
2018,5,6,10,0,914.0,105.0,3.6,14.2,853.0,960.3,741.97
2018,5,6,10,15,873.0,133.5,3.7,14.35,867.0,959.77,740.49
2018,5,6,10,30,832.0,162.0,3.8,14.5,881.0,960.45,740.32
2018,5,6,10,45,775.5,201.0,3.9,14.65,884.0,951.4,733.47
2018,5,6,11,0,719.0,240.0,4.0,14.8,887.0,935.51,722.0
2018,5,6,11,15,819.5,183.0,4.05,14.9,930.5,964.17,741.68
2018,5,6,11,30,920.0,126.0,4.1,15.0,974.0,989.35,758.59
2018,5,6,11,45,697.5,244.5,4.2,15.1,890.0,897.04,693.88
2018,5,6,12,0,475.0,363.0,4.3,15.2,806.0,797.88,617.08
2018,5,6,12,15,512.5,356.5,4.3,15.15,833.5,813.53,629.77
2018,5,6,12,30,550.0,350.0,4.3,15.1,861.0,826.36,639.68
2018,5,6,12,45,539.5,348.0,4.3,15.1,845.0,799.44,620.05
2018,5,6,13,0,529.0,346.0,4.3,15.1,829.0,771.53,599.86
2018,5,6,13,15,488.0,352.5,4.2,15.0,791.5,726.33,565.89
2018,5,6,13,30,447.0,359.0,4.1,14.9,754.0,682.19,532.76
2018,5,6,13,45,438.5,345.5,4.05,14.8,724.0,645.2,505.73
2018,5,6,14,0,430.0,332.0,4.0,14.7,694.0,608.03,478.21
2018,5,6,14,15,334.5,346.5,3.95,14.5,622.0,540.85,426.1
2018,5,6,14,30,239.0,361.0,3.9,14.3,550.0,477.99,376.98
2018,5,6,14,45,247.0,327.0,3.85,14.15,514.5,439.64,348.21
2018,5,6,15,0,255.0,293.0,3.8,14.0,479.0,400.65,318.3
2018,5,6,15,15,322.5,269.5,3.8,14.0,490.5,399.36,317.17
2018,5,6,15,30,390.0,246.0,3.8,14.0,502.0,387.79,306.94
2018,5,6,15,45,276.0,248.5,3.75,13.6,423.0,327.61,259.08
2018,5,6,16,0,162.0,251.0,3.7,13.2,344.0,278.46,220.81
2018,5,6,16,15,136.0,227.5,3.65,13.05,301.0,240.5,190.43
2018,5,6,16,30,110.0,204.0,3.6,12.9,258.0,205.26,162.26
2018,5,6,16,45,141.0,174.5,3.6,12.75,235.5,179.39,139.68
2018,5,6,17,0,172.0,145.0,3.6,12.6,213.0,150.75,114.51
2018,5,6,17,15,234.0,118.5,3.55,12.4,197.0,119.87,86.74
2018,5,6,17,30,296.0,92.0,3.5,12.2,181.0,82.67,56.64
2018,5,6,17,45,243.0,77.0,3.45,12.05,141.0,60.56,48.87
2018,5,6,18,0,190.0,62.0,3.4,11.9,101.0,49.65,38.84
2018,5,6,18,15,147.0,46.0,3.3,11.7,71.0,37.56,27.57
2018,5,6,18,30,104.0,30.0,3.2,11.5,41.0,25.02,15.53
2018,5,6,18,45,60.5,18.0,3.1,11.3,23.5,15.27,0.0
2018,5,6,19,0,17.0,6.0,3.0,11.1,6.0,5.9,0.0
2018,5,6,19,15,8.5,3.0,2.95,11.0,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,7,5,15,82.0,12.0,3.1,9.9,17.0,32.74,0.0
2018,5,7,5,30,164.0,24.0,3.1,10.2,34.0,87.66,19.85
2018,5,7,5,45,284.0,36.0,3.15,10.5,72.5,157.04,116.44
2018,5,7,6,0,404.0,48.0,3.2,10.8,111.0,231.91,184.26
2018,5,7,6,15,483.5,56.0,3.1,11.15,159.0,295.73,241.62
2018,5,7,6,30,563.0,64.0,3.0,11.5,207.0,366.24,303.18
2018,5,7,6,45,615.5,70.0,2.9,11.85,258.5,426.34,354.52
2018,5,7,7,0,668.0,76.0,2.8,12.2,310.0,490.05,406.87
2018,5,7,7,15,705.0,80.5,2.75,12.65,362.5,545.58,450.88
2018,5,7,7,30,742.0,85.0,2.7,13.1,415.0,600.36,492.87
2018,5,7,7,45,768.5,88.5,2.6,13.5,466.0,650.45,529.25
2018,5,7,8,0,795.0,92.0,2.5,13.9,517.0,700.63,563.49
2018,5,7,8,15,814.0,95.0,2.45,14.35,565.5,744.28,592.22
2018,5,7,8,30,833.0,98.0,2.4,14.8,614.0,786.98,619.7
2018,5,7,8,45,848.0,101.0,2.3,15.2,659.0,825.16,643.14
2018,5,7,9,0,863.0,104.0,2.2,15.6,704.0,856.67,661.47
2018,5,7,9,15,877.0,105.0,2.15,15.9,744.5,888.23,680.29
2018,5,7,9,30,891.0,106.0,2.1,16.2,785.0,917.71,697.47
2018,5,7,9,45,902.5,105.5,2.05,16.5,820.0,941.02,710.32
2018,5,7,10,0,914.0,105.0,2.0,16.8,855.0,961.82,721.48
2018,5,7,10,15,920.0,107.0,2.05,17.0,883.0,977.44,730.66
2018,5,7,10,30,926.0,109.0,2.1,17.2,911.0,990.11,738.03
2018,5,7,10,45,930.0,110.0,2.15,17.35,932.0,996.82,741.75
2018,5,7,11,0,934.0,111.0,2.2,17.5,953.0,1000.46,743.62
2018,5,7,11,15,937.5,111.0,2.3,17.6,966.5,999.5,743.31
2018,5,7,11,30,941.0,111.0,2.4,17.7,980.0,995.44,741.08
2018,5,7,11,45,940.0,113.0,2.45,17.75,985.5,986.1,735.08
2018,5,7,12,0,939.0,115.0,2.5,17.8,991.0,973.77,727.22
2018,5,7,12,15,937.0,115.5,2.55,17.85,988.5,956.15,715.91
2018,5,7,12,30,935.0,116.0,2.6,17.9,986.0,935.76,702.81
2018,5,7,12,45,934.0,115.0,2.65,17.9,976.5,912.11,687.66
2018,5,7,13,0,933.0,114.0,2.7,17.9,967.0,885.87,670.7
2018,5,7,13,15,924.5,116.5,2.7,17.9,948.5,854.4,649.73
2018,5,7,13,30,916.0,119.0,2.7,17.9,930.0,820.95,627.31
2018,5,7,13,45,895.5,126.5,2.75,17.85,901.5,781.45,600.93
2018,5,7,14,0,875.0,134.0,2.8,17.8,873.0,741.09,573.68
2018,5,7,14,15,845.5,141.5,2.85,17.7,834.5,692.71,538.36
2018,5,7,14,30,816.0,149.0,2.9,17.6,796.0,646.03,503.49
2018,5,7,14,45,844.5,127.5,3.0,17.45,770.0,607.42,474.94
2018,5,7,15,0,873.0,106.0,3.1,17.3,744.0,568.33,444.76
2018,5,7,15,15,865.5,101.5,3.1,17.3,703.0,520.34,405.95
2018,5,7,15,30,858.0,97.0,3.1,17.3,662.0,471.87,365.73
2018,5,7,15,45,842.5,94.0,3.3,16.85,615.5,417.3,320.67
2018,5,7,16,0,827.0,91.0,3.5,16.4,569.0,367.19,277.65
2018,5,7,16,15,806.5,87.0,3.6,16.1,519.0,315.63,232.33
2018,5,7,16,30,786.0,83.0,3.7,15.8,469.0,265.71,187.85
2018,5,7,16,45,756.0,79.0,3.75,15.45,417.0,215.72,144.01
2018,5,7,17,0,726.0,75.0,3.8,15.1,365.0,168.72,104.29
2018,5,7,17,15,683.5,70.5,3.8,14.65,313.0,119.74,66.96
2018,5,7,17,30,641.0,66.0,3.8,14.2,261.0,78.47,41.97
2018,5,7,17,45,578.5,60.0,3.75,13.8,210.5,40.6,30.75
2018,5,7,18,0,516.0,54.0,3.7,13.4,160.0,38.56,28.77
2018,5,7,18,15,420.5,45.5,3.6,13.05,116.0,34.11,24.42
2018,5,7,18,30,325.0,37.0,3.5,12.7,72.0,29.47,19.31
2018,5,7,18,45,195.0,23.5,3.4,12.4,41.5,19.23,1.45
2018,5,7,19,0,65.0,10.0,3.3,12.1,11.0,9.83,0.0
2018,5,7,19,15,32.5,5.0,3.3,11.95,5.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,8,4,45,2.5,0.5,3.1,9.9,0.5,0.0,0.0
2018,5,8,5,0,5.0,1.0,3.2,10.0,1.0,0.0,0.0
2018,5,8,5,15,70.5,8.5,3.3,10.25,13.0,26.53,0.0
2018,5,8,5,30,136.0,16.0,3.4,10.5,25.0,70.96,21.94
2018,5,8,5,45,128.5,18.5,3.55,10.75,32.5,76.73,55.03
2018,5,8,6,0,121.0,21.0,3.7,11.0,40.0,80.77,61.9
2018,5,8,6,15,120.5,27.5,3.75,11.3,52.5,93.54,74.53
2018,5,8,6,30,120.0,34.0,3.8,11.6,65.0,106.09,86.43
2018,5,8,6,45,60.0,55.5,3.85,11.85,71.0,92.33,74.59
2018,5,8,7,0,0.0,77.0,3.9,12.1,77.0,74.95,58.68
2018,5,8,7,15,9.5,105.5,3.9,12.3,110.0,110.0,88.41
2018,5,8,7,30,19.0,134.0,3.9,12.5,143.0,145.87,118.35
2018,5,8,7,45,210.5,149.0,3.85,12.7,261.5,316.87,263.63
2018,5,8,8,0,402.0,164.0,3.8,12.9,380.0,491.05,405.23
2018,5,8,8,15,554.5,147.0,3.7,13.0,474.5,606.33,496.05
2018,5,8,8,30,707.0,130.0,3.6,13.1,569.0,725.88,585.85
2018,5,8,8,45,731.5,132.5,3.5,13.25,615.5,767.63,613.71
2018,5,8,9,0,756.0,135.0,3.4,13.4,662.0,805.64,638.91
2018,5,8,9,15,801.0,125.0,3.35,13.55,712.0,850.01,668.62
2018,5,8,9,30,846.0,115.0,3.3,13.7,762.0,888.5,693.69
2018,5,8,9,45,856.5,114.5,3.2,13.85,794.5,910.09,706.3
2018,5,8,10,0,867.0,114.0,3.1,14.0,827.0,929.27,717.3
2018,5,8,10,15,863.5,120.5,3.05,14.3,850.5,940.13,722.49
2018,5,8,10,30,860.0,127.0,3.0,14.6,874.0,947.95,725.74
2018,5,8,10,45,891.0,115.0,2.95,14.95,905.0,966.48,736.29
2018,5,8,11,0,922.0,103.0,2.9,15.3,936.0,982.32,744.89
2018,5,8,11,15,925.0,103.0,2.9,15.55,949.0,981.0,742.67
2018,5,8,11,30,928.0,103.0,2.9,15.8,962.0,976.64,738.67
2018,5,8,11,45,930.0,102.5,2.9,16.0,967.5,967.81,731.94
2018,5,8,12,0,932.0,102.0,2.9,16.2,973.0,955.99,723.35
2018,5,8,12,15,930.0,103.0,3.0,16.3,971.0,939.11,712.48
2018,5,8,12,30,928.0,104.0,3.1,16.4,969.0,919.46,699.76
2018,5,8,12,45,900.5,117.5,3.25,16.45,949.5,887.28,678.78
2018,5,8,13,0,873.0,131.0,3.4,16.5,930.0,853.53,656.56
2018,5,8,13,15,892.5,118.0,3.55,16.45,922.0,831.62,642.71
2018,5,8,13,30,912.0,105.0,3.7,16.4,914.0,806.32,626.23
2018,5,8,13,45,906.5,104.0,3.9,16.3,890.0,770.3,602.2
2018,5,8,14,0,901.0,103.0,4.1,16.2,866.0,732.51,576.56
2018,5,8,14,15,893.5,101.5,4.15,16.05,835.0,691.33,547.13
2018,5,8,14,30,886.0,100.0,4.2,15.9,804.0,648.87,514.73
2018,5,8,14,45,876.0,98.5,4.25,15.8,767.5,603.88,479.63
2018,5,8,15,0,866.0,97.0,4.3,15.7,731.0,558.21,443.1
2018,5,8,15,15,853.0,95.0,4.3,15.7,689.5,510.14,403.46
2018,5,8,15,30,840.0,93.0,4.3,15.7,648.0,462.09,362.85
2018,5,8,15,45,822.0,91.0,4.15,15.45,602.0,408.28,316.9
2018,5,8,16,0,804.0,89.0,4.0,15.2,556.0,359.21,273.76
2018,5,8,16,15,781.5,86.0,3.9,15.05,507.0,309.08,229.12
2018,5,8,16,30,759.0,83.0,3.8,14.9,458.0,260.79,185.7
2018,5,8,16,45,729.5,79.5,3.75,14.75,407.5,212.69,143.15
2018,5,8,17,0,700.0,76.0,3.7,14.6,357.0,167.53,104.67
2018,5,8,17,15,660.0,70.5,3.65,14.35,306.0,119.19,67.35
2018,5,8,17,30,620.0,65.0,3.6,14.1,255.0,78.34,41.86
2018,5,8,17,45,561.0,58.5,3.5,13.85,206.0,40.91,31.03
2018,5,8,18,0,502.0,52.0,3.4,13.6,157.0,36.61,27.04
2018,5,8,18,15,410.5,44.0,3.25,13.3,114.0,32.52,23.03
2018,5,8,18,30,319.0,36.0,3.1,13.0,71.0,28.24,18.37
2018,5,8,18,45,196.0,23.5,2.9,12.7,41.5,19.03,3.02
2018,5,8,19,0,73.0,11.0,2.7,12.4,12.0,10.81,0.0
2018,5,8,19,15,36.5,5.5,2.7,12.25,6.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,3.0,10.65,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,3.0,10.7,2.0,0.0,0.0
2018,5,9,5,15,123.0,13.5,3.15,10.95,21.0,45.27,0.0
2018,5,9,5,30,234.0,25.0,3.3,11.2,40.0,111.62,45.63
2018,5,9,5,45,326.5,33.5,3.45,11.45,75.0,171.19,128.21
2018,5,9,6,0,419.0,42.0,3.6,11.7,110.0,233.46,185.72
2018,5,9,6,15,334.0,49.0,3.7,11.9,115.5,222.54,182.07
2018,5,9,6,30,249.0,56.0,3.8,12.1,121.0,198.92,165.08
2018,5,9,6,45,165.0,88.5,3.95,12.3,135.5,194.28,161.61
2018,5,9,7,0,81.0,121.0,4.1,12.5,150.0,181.61,149.93
2018,5,9,7,15,64.0,143.5,4.15,12.7,168.5,191.12,157.28
2018,5,9,7,30,47.0,166.0,4.2,12.9,187.0,205.71,168.42
2018,5,9,7,45,56.0,185.5,4.3,13.1,213.5,233.66,191.02
2018,5,9,8,0,65.0,205.0,4.4,13.3,240.0,262.06,213.68
2018,5,9,8,15,67.0,223.0,4.4,13.5,262.0,283.74,230.39
2018,5,9,8,30,69.0,241.0,4.4,13.7,284.0,305.32,246.85
2018,5,9,8,45,42.5,235.0,4.4,13.9,262.0,276.96,222.46
2018,5,9,9,0,16.0,229.0,4.4,14.1,240.0,240.62,191.77
2018,5,9,9,15,24.5,258.0,4.4,14.3,276.0,285.02,226.84
2018,5,9,9,30,33.0,287.0,4.4,14.5,312.0,322.54,255.9
2018,5,9,9,45,159.5,317.0,4.4,14.7,447.5,477.34,379.68
2018,5,9,10,0,286.0,347.0,4.4,14.9,583.0,634.65,500.26
2018,5,9,10,15,317.0,362.0,4.4,15.05,631.5,679.71,532.46
2018,5,9,10,30,348.0,377.0,4.4,15.2,680.0,723.93,564.24
2018,5,9,10,45,616.0,256.5,4.4,15.35,808.0,860.64,670.73
2018,5,9,11,0,884.0,136.0,4.4,15.5,936.0,981.23,755.07
2018,5,9,11,15,866.5,147.5,4.35,15.55,941.0,971.77,746.51
2018,5,9,11,30,849.0,159.0,4.3,15.6,946.0,963.97,740.2
2018,5,9,11,45,893.0,136.0,4.25,15.7,968.5,967.93,742.22
2018,5,9,12,0,937.0,113.0,4.2,15.8,991.0,972.8,744.89
2018,5,9,12,15,936.5,113.0,4.2,15.85,989.0,956.12,733.13
2018,5,9,12,30,936.0,113.0,4.2,15.9,987.0,936.63,719.65
2018,5,9,12,45,933.5,113.5,4.2,15.95,977.5,913.18,703.46
2018,5,9,13,0,931.0,114.0,4.2,16.0,968.0,887.18,685.51
2018,5,9,13,15,927.5,113.5,4.25,15.95,951.0,857.01,665.08
2018,5,9,13,30,924.0,113.0,4.3,15.9,934.0,824.62,643.06
2018,5,9,13,45,917.5,112.5,4.35,15.85,909.5,787.91,617.82
2018,5,9,14,0,911.0,112.0,4.4,15.8,885.0,749.46,591.09
2018,5,9,14,15,902.5,111.5,4.45,15.7,854.0,708.13,561.31
2018,5,9,14,30,894.0,111.0,4.5,15.6,823.0,665.57,528.76
2018,5,9,14,45,883.0,109.5,4.6,15.45,785.5,619.62,493.15
2018,5,9,15,0,872.0,108.0,4.7,15.3,748.0,573.07,456.1
2018,5,9,15,15,858.5,106.0,4.7,15.3,705.5,524.44,415.92
2018,5,9,15,30,845.0,104.0,4.7,15.3,663.0,472.22,372.04
2018,5,9,15,45,828.0,101.0,4.8,14.95,616.5,421.43,328.81
2018,5,9,16,0,811.0,98.0,4.9,14.6,570.0,371.52,285.16
2018,5,9,16,15,781.0,94.5,4.85,14.4,516.5,318.3,238.01
2018,5,9,16,30,751.0,91.0,4.8,14.2,463.0,267.69,192.75
2018,5,9,16,45,711.0,88.0,4.75,14.0,409.5,214.86,146.53
2018,5,9,17,0,671.0,85.0,4.7,13.8,356.0,169.14,107.8
2018,5,9,17,15,642.5,79.0,4.6,13.55,309.0,126.23,74.11
2018,5,9,17,30,614.0,73.0,4.5,13.3,262.0,86.44,48.48
2018,5,9,17,45,546.0,66.0,4.4,13.05,211.0,48.78,38.18
2018,5,9,18,0,478.0,59.0,4.3,12.8,160.0,42.7,32.56
2018,5,9,18,15,376.5,49.0,4.2,12.55,115.0,37.05,27.12
2018,5,9,18,30,275.0,39.0,4.1,12.3,70.0,30.03,20.04
2018,5,9,18,45,166.0,25.5,4.0,12.05,41.5,20.07,4.93
2018,5,9,19,0,57.0,12.0,3.9,11.8,13.0,11.8,0.0
2018,5,9,19,15,28.5,6.0,3.8,11.7,6.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,3.1,10.1,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,3.1,10.1,2.0,0.0,0.0
2018,5,10,5,15,63.0,14.0,3.15,10.5,18.0,30.3,0.0
2018,5,10,5,30,120.0,26.0,3.2,10.9,34.0,79.35,36.33
2018,5,10,5,45,213.0,39.5,3.3,11.25,68.5,137.57,103.58
2018,5,10,6,0,306.0,53.0,3.4,11.6,103.0,199.75,159.31
2018,5,10,6,15,430.5,59.5,3.35,11.8,157.5,278.97,228.54
2018,5,10,6,30,555.0,66.0,3.3,12.0,212.0,368.32,305.34
2018,5,10,6,45,561.5,78.5,3.3,12.25,253.5,410.71,342.04
2018,5,10,7,0,568.0,91.0,3.3,12.5,295.0,452.71,377.02
2018,5,10,7,15,650.0,89.5,3.4,12.75,357.0,525.81,436.55
2018,5,10,7,30,732.0,88.0,3.5,13.0,419.0,603.99,498.38
2018,5,10,7,45,759.0,91.5,3.6,13.3,470.0,651.61,534.06
2018,5,10,8,0,786.0,95.0,3.7,13.6,521.0,701.85,570.05
2018,5,10,8,15,791.0,103.0,3.7,13.95,565.0,739.92,595.81
2018,5,10,8,30,796.0,111.0,3.7,14.3,609.0,776.15,619.9
2018,5,10,8,45,711.0,152.5,3.75,14.6,621.0,775.27,616.85
2018,5,10,9,0,626.0,194.0,3.8,14.9,633.0,763.62,605.77
2018,5,10,9,15,586.0,226.0,3.8,15.1,655.5,774.43,610.7
2018,5,10,9,30,546.0,258.0,3.8,15.3,678.0,779.32,611.21
2018,5,10,9,45,526.5,280.5,3.8,15.55,700.0,792.03,617.92
2018,5,10,10,0,507.0,303.0,3.8,15.8,722.0,802.03,622.64
2018,5,10,10,15,541.0,302.5,3.8,15.95,762.5,835.92,646.37
2018,5,10,10,30,575.0,302.0,3.8,16.1,803.0,868.47,668.8
2018,5,10,10,45,675.5,255.0,3.8,16.2,857.0,916.54,704.59
2018,5,10,11,0,776.0,208.0,3.8,16.3,911.0,961.35,734.69
2018,5,10,11,15,737.0,235.5,3.75,16.4,911.0,947.14,723.46
2018,5,10,11,30,698.0,263.0,3.7,16.5,911.0,930.05,710.76
2018,5,10,11,45,652.5,293.5,3.7,16.55,902.5,907.43,693.12
2018,5,10,12,0,607.0,324.0,3.7,16.6,894.0,883.83,674.84
2018,5,10,12,15,600.0,329.5,3.8,16.55,891.5,869.46,665.17
2018,5,10,12,30,593.0,335.0,3.9,16.5,889.0,853.38,654.19
2018,5,10,12,45,629.5,308.0,4.05,16.45,891.0,841.21,647.8
2018,5,10,13,0,666.0,281.0,4.2,16.4,893.0,827.16,639.84
2018,5,10,13,15,682.0,265.0,4.25,16.35,882.0,803.43,623.71
2018,5,10,13,30,698.0,249.0,4.3,16.3,871.0,777.24,605.83
2018,5,10,13,45,765.0,201.5,4.35,16.3,866.0,757.24,593.46
2018,5,10,14,0,832.0,154.0,4.4,16.3,861.0,732.69,577.21
2018,5,10,14,15,853.5,136.0,4.5,16.25,838.5,697.59,551.75
2018,5,10,14,30,875.0,118.0,4.6,16.2,816.0,661.59,524.83
2018,5,10,14,45,845.5,124.0,4.65,16.15,773.0,609.71,484.23
2018,5,10,15,0,816.0,130.0,4.7,16.1,730.0,561.17,445.33
2018,5,10,15,15,761.5,140.0,4.7,16.1,674.5,505.16,399.62
2018,5,10,15,30,707.0,150.0,4.7,16.1,619.0,449.61,353.72
2018,5,10,15,45,735.0,130.0,4.8,15.8,587.5,408.25,318.37
2018,5,10,16,0,763.0,110.0,4.9,15.5,556.0,366.97,281.55
2018,5,10,16,15,747.0,104.0,4.95,15.25,509.0,318.17,238.23
2018,5,10,16,30,731.0,98.0,5.0,15.0,462.0,267.15,192.69
2018,5,10,16,45,697.5,94.0,5.05,14.7,411.0,218.92,150.26
2018,5,10,17,0,664.0,90.0,5.1,14.4,360.0,174.03,112.04
2018,5,10,17,15,618.0,85.0,5.05,14.05,309.0,130.43,78.4
2018,5,10,17,30,572.0,80.0,5.0,13.7,258.0,91.74,53.72
2018,5,10,17,45,505.5,72.5,4.95,13.3,208.5,55.7,44.32
2018,5,10,18,0,439.0,65.0,4.9,12.9,159.0,48.07,37.35
2018,5,10,18,15,345.0,54.5,4.8,12.55,116.0,41.0,30.63
2018,5,10,18,30,251.0,44.0,4.7,12.2,73.0,34.11,23.63
2018,5,10,18,45,148.0,28.0,4.55,11.85,43.0,22.12,7.28
2018,5,10,19,0,45.0,12.0,4.4,11.5,13.0,11.8,0.0
2018,5,10,19,15,22.5,6.0,4.35,11.35,6.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,2.5,9.15,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,2.5,9.2,2.0,0.0,0.0
2018,5,11,5,15,77.0,14.0,2.6,9.55,19.0,34.15,0.0
2018,5,11,5,30,143.0,26.0,2.7,9.9,36.0,87.26,44.63
2018,5,11,5,45,228.5,38.5,2.8,10.25,70.0,142.04,107.79
2018,5,11,6,0,314.0,51.0,2.9,10.6,104.0,200.99,161.03
2018,5,11,6,15,385.5,61.5,3.0,11.0,148.5,259.27,213.11
2018,5,11,6,30,457.0,72.0,3.1,11.4,193.0,327.04,272.08
2018,5,11,6,45,473.0,86.0,3.2,11.8,235.0,371.81,310.6
2018,5,11,7,0,489.0,100.0,3.3,12.2,277.0,413.82,345.65
2018,5,11,7,15,509.0,113.5,3.3,12.65,322.5,461.34,383.73
2018,5,11,7,30,529.0,127.0,3.3,13.1,368.0,509.4,421.04
2018,5,11,7,45,544.5,139.0,3.35,13.5,412.0,552.86,453.95
2018,5,11,8,0,560.0,151.0,3.4,13.9,456.0,600.04,488.83
2018,5,11,8,15,575.0,163.5,3.45,14.25,501.0,643.06,519.97
2018,5,11,8,30,590.0,176.0,3.5,14.6,546.0,685.34,549.99
2018,5,11,8,45,612.0,184.5,3.5,14.95,592.5,728.27,580.02
2018,5,11,9,0,634.0,193.0,3.5,15.3,639.0,770.44,608.97
2018,5,11,9,15,664.5,195.5,3.5,15.6,686.0,812.72,637.64
2018,5,11,9,30,695.0,198.0,3.5,15.9,733.0,854.07,664.9
2018,5,11,9,45,742.5,186.0,3.5,16.15,780.5,894.34,691.22
2018,5,11,10,0,790.0,174.0,3.5,16.4,828.0,929.99,714.05
2018,5,11,10,15,846.5,152.0,3.45,16.65,873.5,966.28,736.82
2018,5,11,10,30,903.0,130.0,3.4,16.9,919.0,995.56,754.58
2018,5,11,10,45,932.0,117.5,3.35,17.1,948.5,1011.92,763.69
2018,5,11,11,0,961.0,105.0,3.3,17.3,978.0,1025.46,771.06
2018,5,11,11,15,964.5,105.0,3.3,17.5,992.0,1024.47,769.2
2018,5,11,11,30,968.0,105.0,3.3,17.7,1006.0,1020.32,765.47
2018,5,11,11,45,970.0,105.0,3.3,17.9,1012.0,1011.6,758.85
2018,5,11,12,0,972.0,105.0,3.3,18.1,1018.0,999.77,750.29
2018,5,11,12,15,971.0,105.0,3.3,18.25,1015.5,982.18,738.13
2018,5,11,12,30,970.0,105.0,3.3,18.4,1013.0,961.7,724.13
2018,5,11,12,45,967.0,105.5,3.35,18.55,1003.0,937.18,707.8
2018,5,11,13,0,964.0,106.0,3.4,18.7,993.0,910.04,689.69
2018,5,11,13,15,961.0,104.5,3.5,18.75,975.5,878.53,669.06
2018,5,11,13,30,958.0,103.0,3.6,18.8,958.0,844.69,646.65
2018,5,11,13,45,953.0,102.5,3.65,18.9,933.5,808.1,621.75
2018,5,11,14,0,948.0,102.0,3.7,19.0,909.0,769.6,595.3
2018,5,11,14,15,941.0,100.5,3.75,19.0,877.5,727.09,565.89
2018,5,11,14,30,934.0,99.0,3.8,19.0,846.0,683.18,532.96
2018,5,11,14,45,925.0,97.0,3.9,19.0,808.5,636.43,497.29
2018,5,11,15,0,916.0,95.0,4.0,19.0,771.0,588.85,460.03
2018,5,11,15,15,903.5,93.5,4.0,19.0,728.0,539.34,420.07
2018,5,11,15,30,891.0,92.0,4.0,19.0,685.0,489.72,379.0
2018,5,11,15,45,876.5,88.5,3.95,18.8,637.5,437.64,335.21
2018,5,11,16,0,862.0,85.0,3.9,18.6,590.0,386.1,290.76
2018,5,11,16,15,833.5,83.0,3.8,18.4,536.5,328.03,240.59
2018,5,11,16,30,805.0,81.0,3.7,18.2,483.0,276.5,195.15
2018,5,11,16,45,785.0,76.0,3.6,17.95,433.0,226.73,151.18
2018,5,11,17,0,765.0,71.0,3.5,17.7,383.0,178.92,110.14
2018,5,11,17,15,724.0,66.5,3.35,17.3,329.5,131.35,73.4
2018,5,11,17,30,683.0,62.0,3.2,16.9,276.0,88.17,45.81
2018,5,11,17,45,627.0,56.5,3.1,16.45,225.0,44.87,27.1
2018,5,11,18,0,571.0,51.0,3.0,16.0,174.0,35.34,25.67
2018,5,11,18,15,482.0,43.5,2.9,15.7,128.5,31.6,22.07
2018,5,11,18,30,393.0,36.0,2.8,15.4,83.0,27.7,17.96
2018,5,11,18,45,252.0,24.5,2.75,15.05,49.5,19.52,6.53
2018,5,11,19,0,111.0,13.0,2.7,14.7,16.0,12.78,0.0
2018,5,11,19,15,55.5,6.5,2.7,14.7,8.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,4,45,8.5,1.0,2.15,12.6,1.0,0.0,0.0
2018,5,12,5,0,17.0,2.0,2.1,12.6,2.0,0.0,0.0
2018,5,12,5,15,142.5,14.5,2.1,13.05,24.5,52.28,0.0
2018,5,12,5,30,268.0,27.0,2.1,13.5,47.0,128.21,70.68
2018,5,12,5,45,375.0,36.0,2.1,14.0,87.0,193.64,145.57
2018,5,12,6,0,482.0,45.0,2.1,14.5,127.0,265.45,209.22
2018,5,12,6,15,558.5,50.5,2.15,14.85,176.5,329.05,265.34
2018,5,12,6,30,635.0,56.0,2.2,15.2,226.0,399.09,325.14
2018,5,12,6,45,681.0,61.5,2.2,15.55,278.5,456.28,372.83
2018,5,12,7,0,727.0,67.0,2.2,15.9,331.0,518.9,422.92
2018,5,12,7,15,751.0,72.0,2.2,16.2,381.0,569.56,462.08
2018,5,12,7,30,775.0,77.0,2.2,16.5,431.0,620.66,500.29
2018,5,12,7,45,605.5,127.0,2.2,16.8,423.0,587.91,471.4
2018,5,12,8,0,436.0,177.0,2.2,17.1,415.0,533.67,426.23
2018,5,12,8,15,271.5,225.5,2.05,17.4,378.0,463.2,367.64
2018,5,12,8,30,107.0,274.0,1.9,17.7,341.0,372.68,292.85
2018,5,12,8,45,87.5,291.5,1.8,18.0,349.0,376.3,294.06
2018,5,12,9,0,68.0,309.0,1.7,18.3,357.0,378.59,293.74
2018,5,12,9,15,76.5,330.5,1.6,18.55,387.5,408.8,315.31
2018,5,12,9,30,85.0,352.0,1.5,18.8,418.0,438.97,336.33
2018,5,12,9,45,118.5,377.0,1.45,19.0,473.0,504.15,383.38
2018,5,12,10,0,152.0,402.0,1.4,19.2,528.0,560.94,423.18
2018,5,12,10,15,142.0,415.0,1.4,19.25,536.0,563.98,423.76
2018,5,12,10,30,132.0,428.0,1.4,19.3,544.0,566.2,424.25
2018,5,12,10,45,103.5,424.0,1.45,19.35,516.0,525.79,394.6
2018,5,12,11,0,75.0,420.0,1.5,19.4,488.0,492.34,369.88
2018,5,12,11,15,62.5,414.0,1.6,19.35,471.5,472.03,355.34
2018,5,12,11,30,50.0,408.0,1.7,19.3,455.0,451.75,340.61
2018,5,12,11,45,47.0,405.5,1.8,19.25,449.5,443.96,335.24
2018,5,12,12,0,44.0,403.0,1.9,19.2,444.0,436.12,329.74
2018,5,12,12,15,34.0,373.5,2.05,19.1,405.5,395.55,300.28
2018,5,12,12,30,24.0,344.0,2.2,19.0,367.0,355.7,271.07
2018,5,12,12,45,26.0,349.5,2.3,18.9,374.0,360.63,275.3
2018,5,12,13,0,28.0,355.0,2.4,18.8,381.0,365.3,279.17
2018,5,12,13,15,28.5,352.0,2.55,18.6,378.0,360.44,276.1
2018,5,12,13,30,29.0,349.0,2.7,18.4,375.0,355.49,273.0
2018,5,12,13,45,116.5,302.0,2.8,18.2,402.0,373.18,289.88
2018,5,12,14,0,204.0,255.0,2.9,18.0,429.0,383.6,300.77
2018,5,12,14,15,232.0,239.5,2.95,17.75,430.5,378.68,297.9
2018,5,12,14,30,260.0,224.0,3.0,17.5,432.0,371.36,293.0
2018,5,12,14,45,169.0,236.0,3.05,17.25,369.0,315.76,248.57
2018,5,12,15,0,78.0,248.0,3.1,17.0,306.0,274.62,215.48
2018,5,12,15,15,193.0,224.0,3.1,17.0,356.0,298.7,235.42
2018,5,12,15,30,308.0,200.0,3.1,17.0,406.0,315.44,247.96
2018,5,12,15,45,334.0,189.0,3.1,16.45,398.0,300.03,234.75
2018,5,12,16,0,360.0,178.0,3.1,15.9,390.0,281.95,218.8
2018,5,12,16,15,235.0,192.0,3.0,15.6,325.5,239.89,185.93
2018,5,12,16,30,110.0,206.0,2.9,15.3,261.0,209.28,163.93
2018,5,12,16,45,211.5,176.5,2.8,15.0,268.0,194.1,147.79
2018,5,12,17,0,313.0,147.0,2.7,14.7,275.0,173.84,126.46
2018,5,12,17,15,363.0,122.0,2.55,14.4,251.0,136.58,93.91
2018,5,12,17,30,413.0,97.0,2.4,14.1,227.0,99.52,64.63
2018,5,12,17,45,350.5,84.5,2.25,13.75,181.0,66.35,47.31
2018,5,12,18,0,288.0,72.0,2.1,13.4,135.0,52.77,41.5
2018,5,12,18,15,205.5,57.0,1.95,13.05,96.0,45.95,35.02
2018,5,12,18,30,123.0,42.0,1.8,12.7,57.0,34.4,24.04
2018,5,12,18,45,80.5,27.0,1.65,12.3,35.0,22.5,9.42
2018,5,12,19,0,38.0,12.0,1.5,11.9,13.0,11.8,0.0
2018,5,12,19,15,19.0,6.0,1.5,11.75,6.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.95,10.25,2.0,1.97,0.0
2018,5,13,5,30,0.0,4.0,2.1,10.5,4.0,3.85,0.0
2018,5,13,5,45,0.0,6.5,2.25,10.75,6.5,6.26,0.0
2018,5,13,6,0,0.0,9.0,2.4,11.0,9.0,8.67,1.76
2018,5,13,6,15,0.0,13.5,2.4,11.2,13.5,13.02,5.59
2018,5,13,6,30,0.0,18.0,2.4,11.4,18.0,17.36,9.4
2018,5,13,6,45,0.0,38.5,2.45,11.6,38.5,37.17,26.51
2018,5,13,7,0,0.0,59.0,2.5,11.8,59.0,57.01,43.45
2018,5,13,7,15,0.0,76.5,2.5,12.0,76.5,73.97,57.69
2018,5,13,7,30,0.0,94.0,2.5,12.2,94.0,91.46,72.19
2018,5,13,7,45,0.0,109.0,2.45,12.4,109.0,106.41,84.37
2018,5,13,8,0,0.0,124.0,2.4,12.6,124.0,121.35,96.39
2018,5,13,8,15,1.0,143.5,2.4,12.85,144.0,141.63,112.69
2018,5,13,8,30,2.0,163.0,2.4,13.1,164.0,161.94,128.81
2018,5,13,8,45,7.5,197.0,2.4,13.35,202.0,200.87,159.94
2018,5,13,9,0,13.0,231.0,2.4,13.6,240.0,240.05,190.73
2018,5,13,9,15,17.5,256.0,2.45,13.8,269.0,269.25,213.26
2018,5,13,9,30,22.0,281.0,2.5,14.0,298.0,298.48,235.61
2018,5,13,9,45,27.0,305.0,2.5,14.25,327.0,335.13,263.37
2018,5,13,10,0,32.0,329.0,2.5,14.5,356.0,363.85,284.7
2018,5,13,10,15,32.0,339.5,2.55,14.65,367.0,373.56,291.46
2018,5,13,10,30,32.0,350.0,2.6,14.8,378.0,383.08,298.16
2018,5,13,10,45,34.5,362.0,2.65,14.9,393.0,396.3,307.84
2018,5,13,11,0,37.0,374.0,2.7,15.0,408.0,409.26,317.32
2018,5,13,11,15,51.0,401.5,2.7,15.1,449.0,448.52,346.77
2018,5,13,11,30,65.0,429.0,2.7,15.2,490.0,487.05,375.24
2018,5,13,11,45,70.0,437.0,2.75,15.25,503.0,496.84,382.31
2018,5,13,12,0,75.0,445.0,2.8,15.3,516.0,506.14,389.2
2018,5,13,12,15,63.5,429.0,2.85,15.3,489.0,476.52,367.02
2018,5,13,12,30,52.0,413.0,2.9,15.3,462.0,447.38,345.27
2018,5,13,12,45,39.5,382.0,2.95,15.3,419.0,403.57,312.4
2018,5,13,13,0,27.0,351.0,3.0,15.3,376.0,360.71,279.96
2018,5,13,13,15,23.0,327.5,3.0,15.2,348.5,332.86,259.04
2018,5,13,13,30,19.0,304.0,3.0,15.1,321.0,306.85,239.32
2018,5,13,13,45,24.0,314.5,3.05,15.05,335.5,317.12,247.75
2018,5,13,14,0,29.0,325.0,3.1,15.0,350.0,328.11,256.62
2018,5,13,14,15,36.0,330.5,3.1,14.9,360.5,335.17,262.55
2018,5,13,14,30,43.0,336.0,3.1,14.8,371.0,341.37,267.84
2018,5,13,14,45,67.5,334.5,3.1,14.65,386.0,350.8,276.0
2018,5,13,15,0,92.0,333.0,3.1,14.5,401.0,357.82,282.11
2018,5,13,15,15,90.5,315.5,3.1,14.5,379.5,335.36,264.84
2018,5,13,15,30,89.0,298.0,3.1,14.5,358.0,313.0,247.59
2018,5,13,15,45,93.0,276.0,3.1,14.2,334.5,289.23,229.29
2018,5,13,16,0,97.0,254.0,3.1,13.9,311.0,265.14,210.41
2018,5,13,16,15,118.5,233.5,3.1,13.65,297.5,242.98,192.33
2018,5,13,16,30,140.0,213.0,3.1,13.4,284.0,223.23,175.62
2018,5,13,16,45,168.5,188.5,3.1,13.2,264.5,199.79,155.15
2018,5,13,17,0,197.0,164.0,3.1,13.0,245.0,173.74,132.25
2018,5,13,17,15,230.5,139.0,3.05,12.7,221.5,140.63,103.67
2018,5,13,17,30,264.0,114.0,3.0,12.4,198.0,109.28,78.32
2018,5,13,17,45,228.0,96.5,2.95,12.15,159.5,79.53,59.68
2018,5,13,18,0,192.0,79.0,2.9,11.9,121.0,62.15,50.12
2018,5,13,18,15,145.5,61.5,2.8,11.65,88.5,49.28,38.19
2018,5,13,18,30,99.0,44.0,2.7,11.4,56.0,35.93,25.56
2018,5,13,18,45,55.0,27.5,2.6,11.2,33.5,24.13,11.32
2018,5,13,19,0,11.0,11.0,2.5,11.0,11.0,10.81,0.0
2018,5,13,19,15,5.5,5.5,2.55,10.9,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
