Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,16,45,348.0,161.0,3.7,12.0,329.5,220.28,166.98
2018,5,23,17,0,301.0,158.0,3.7,11.8,288.0,189.64,142.08
2018,5,23,17,15,310.5,136.5,3.65,11.55,256.0,156.57,113.76
2018,5,23,17,30,320.0,115.0,3.6,11.3,224.0,117.97,82.24
2018,5,23,17,45,307.0,97.5,3.55,11.05,188.0,85.84,60.03
2018,5,23,18,0,294.0,80.0,3.5,10.8,152.0,57.9,46.68
2018,5,23,18,15,243.5,64.5,3.35,10.6,115.0,47.76,37.28
2018,5,23,18,30,193.0,49.0,3.2,10.4,78.0,37.06,27.19
2018,5,23,18,45,127.0,34.5,3.1,10.2,50.5,28.53,18.31
2018,5,23,19,0,61.0,20.0,3.0,10.0,23.0,16.85,0.0
2018,5,23,19,15,30.5,10.0,3.0,9.95,11.5,9.83,0.0
2018,5,23,19,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,2.05,9.65,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.0,9.7,1.0,0.98,0.0
2018,5,24,5,15,0.0,3.0,2.05,9.9,3.0,2.89,0.0
2018,5,24,5,30,0.0,5.0,2.1,10.1,5.0,4.82,0.0
2018,5,24,5,45,0.0,7.0,2.1,10.25,7.0,6.74,0.07
2018,5,24,6,0,0.0,9.0,2.1,10.4,9.0,8.67,1.83
2018,5,24,6,15,0.0,28.5,2.1,10.55,28.5,27.5,18.21
2018,5,24,6,30,0.0,48.0,2.1,10.7,48.0,46.36,34.55
2018,5,24,6,45,0.5,78.0,2.05,10.85,78.0,76.46,60.34
2018,5,24,7,0,1.0,108.0,2.0,11.0,108.0,107.62,86.59
2018,5,24,7,15,8.5,129.5,2.05,11.2,133.5,134.33,108.85
2018,5,24,7,30,16.0,151.0,2.1,11.4,159.0,161.54,131.23
2018,5,24,7,45,27.5,180.5,2.1,11.6,195.5,207.31,168.56
2018,5,24,8,0,39.0,210.0,2.1,11.8,232.0,247.98,201.05
2018,5,24,8,15,25.0,208.5,2.15,12.05,223.0,234.81,189.12
2018,5,24,8,30,11.0,207.0,2.2,12.3,214.0,214.39,171.56
2018,5,24,8,45,13.0,221.5,2.2,12.55,230.5,230.6,184.06
2018,5,24,9,0,15.0,236.0,2.2,12.8,247.0,246.86,196.39
2018,5,24,9,15,16.5,250.5,2.25,13.0,263.0,262.69,208.34
2018,5,24,9,30,18.0,265.0,2.3,13.2,279.0,278.51,220.22
2018,5,24,9,45,30.0,303.0,2.3,13.4,327.5,335.86,264.55
2018,5,24,10,0,42.0,341.0,2.3,13.6,376.0,385.98,302.43
2018,5,24,10,15,53.5,367.5,2.35,13.75,414.0,423.41,330.38
2018,5,24,10,30,65.0,394.0,2.4,13.9,452.0,460.55,357.88
2018,5,24,10,45,53.5,388.0,2.45,14.05,436.5,441.61,342.68
2018,5,24,11,0,42.0,382.0,2.5,14.2,421.0,422.62,327.73
2018,5,24,11,15,60.0,402.0,2.6,14.2,458.5,458.29,355.16
2018,5,24,11,30,78.0,422.0,2.7,14.2,496.0,493.29,381.62
2018,5,24,11,45,76.5,425.0,2.75,14.25,498.0,492.03,380.32
2018,5,24,12,0,75.0,428.0,2.8,14.3,500.0,490.48,379.04
2018,5,24,12,15,155.0,418.5,2.9,14.25,566.5,553.76,429.12
2018,5,24,12,30,235.0,409.0,3.0,14.2,633.0,611.83,474.33
2018,5,24,12,45,208.0,420.5,3.1,14.1,617.5,590.11,457.55
2018,5,24,13,0,181.0,432.0,3.2,14.0,602.0,569.89,442.27
2018,5,24,13,15,178.5,441.5,3.3,13.85,606.5,568.72,441.87
2018,5,24,13,30,176.0,451.0,3.4,13.7,611.0,567.02,440.99
2018,5,24,13,45,161.0,438.5,3.45,13.55,582.0,535.21,417.55
2018,5,24,14,0,146.0,426.0,3.5,13.4,553.0,504.23,394.69
2018,5,24,14,15,123.0,405.5,3.5,13.2,510.0,461.49,362.57
2018,5,24,14,30,100.0,385.0,3.5,13.0,467.0,423.94,334.14
2018,5,24,14,45,77.0,355.5,3.5,12.8,417.0,377.22,298.45
2018,5,24,15,0,54.0,326.0,3.5,12.6,367.0,332.61,264.06
2018,5,24,15,15,53.0,306.0,3.5,12.6,344.5,310.08,246.84
2018,5,24,15,30,52.0,286.0,3.5,12.6,322.0,287.73,229.53
2018,5,24,15,45,48.5,262.0,3.45,12.35,293.5,261.04,208.79
2018,5,24,16,0,45.0,238.0,3.4,12.1,265.0,234.84,188.23
2018,5,24,16,15,78.0,220.5,3.4,12.05,263.0,226.91,181.56
2018,5,24,16,30,111.0,203.0,3.4,12.0,261.0,211.42,168.08
2018,5,24,16,45,214.5,181.0,3.35,11.9,279.0,205.51,159.49
2018,5,24,17,0,318.0,159.0,3.3,11.8,297.0,194.43,145.34
2018,5,24,17,15,320.5,138.5,3.3,11.7,262.5,160.36,116.36
2018,5,24,17,30,323.0,118.0,3.3,11.6,228.0,126.35,88.98
2018,5,24,17,45,337.5,100.5,3.25,11.5,198.5,90.4,62.64
2018,5,24,18,0,352.0,83.0,3.2,11.4,169.0,60.2,48.64
2018,5,24,18,15,281.5,70.5,3.05,11.25,129.5,52.52,41.45
2018,5,24,18,30,211.0,58.0,2.9,11.1,90.0,46.64,35.57
2018,5,24,18,45,132.5,40.5,2.8,10.95,58.0,33.14,22.26
2018,5,24,19,0,54.0,23.0,2.7,10.8,26.0,19.23,0.0
2018,5,24,19,15,27.0,11.5,2.65,10.75,13.0,11.3,0.0
2018,5,24,19,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,2.0,10.75,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,2.0,10.8,1.0,0.98,0.0
2018,5,25,5,15,0.0,4.0,2.05,10.9,4.0,3.85,0.0
2018,5,25,5,30,0.0,7.0,2.1,11.0,7.0,6.74,0.0
2018,5,25,5,45,0.0,11.0,2.15,11.15,11.0,10.6,3.32
2018,5,25,6,0,0.0,15.0,2.2,11.3,15.0,14.46,6.78
2018,5,25,6,15,0.0,19.0,2.2,11.4,19.0,18.32,10.21
2018,5,25,6,30,0.0,23.0,2.2,11.5,23.0,22.19,13.59
2018,5,25,6,45,0.0,30.0,2.25,11.65,30.0,28.95,19.41
2018,5,25,7,0,0.0,37.0,2.3,11.8,37.0,35.73,25.16
2018,5,25,7,15,0.0,42.5,2.25,11.95,42.5,41.05,29.61
2018,5,25,7,30,0.0,48.0,2.2,12.1,48.0,46.38,34.01
2018,5,25,7,45,0.0,60.0,2.2,12.3,60.0,58.0,43.68
2018,5,25,8,0,0.0,72.0,2.2,12.5,72.0,69.64,53.25
2018,5,25,8,15,3.0,118.0,2.15,12.65,120.0,117.33,92.78
2018,5,25,8,30,6.0,164.0,2.1,12.8,168.0,166.12,132.36
2018,5,25,8,45,10.0,197.0,2.1,13.0,204.0,202.89,161.58
2018,5,25,9,0,14.0,230.0,2.1,13.2,240.0,239.83,190.5
2018,5,25,9,15,24.5,267.0,2.1,13.3,286.0,294.49,233.22
2018,5,25,9,30,35.0,304.0,2.1,13.4,332.0,342.45,269.93
2018,5,25,9,45,22.5,258.5,2.15,13.55,276.5,282.39,222.36
2018,5,25,10,0,10.0,213.0,2.2,13.7,221.0,218.19,171.4
2018,5,25,10,15,7.5,189.5,2.2,13.8,195.5,192.33,150.76
2018,5,25,10,30,5.0,166.0,2.2,13.9,170.0,166.64,130.07
2018,5,25,10,45,7.0,186.5,2.2,14.0,192.5,188.68,147.54
2018,5,25,11,0,9.0,207.0,2.2,14.1,215.0,210.64,164.71
2018,5,25,11,15,33.5,311.5,2.25,14.15,343.0,341.64,266.95
2018,5,25,11,30,58.0,416.0,2.3,14.2,471.0,468.2,361.91
2018,5,25,11,45,57.5,419.0,2.3,14.3,474.0,468.13,360.83
2018,5,25,12,0,57.0,422.0,2.3,14.4,477.0,467.82,360.33
2018,5,25,12,15,55.5,419.5,2.35,14.4,472.5,460.97,355.31
2018,5,25,12,30,54.0,417.0,2.4,14.4,468.0,454.04,350.29
2018,5,25,12,45,41.5,391.5,2.45,14.4,430.5,415.28,321.22
2018,5,25,13,0,29.0,366.0,2.5,14.4,393.0,377.38,292.68
2018,5,25,13,15,33.5,370.5,2.5,14.4,401.5,382.87,297.29
2018,5,25,13,30,38.0,375.0,2.5,14.4,410.0,387.92,301.4
2018,5,25,13,45,43.5,375.5,2.55,14.35,414.5,389.53,303.11
2018,5,25,14,0,49.0,376.0,2.6,14.3,419.0,390.59,304.45
2018,5,25,14,15,42.0,352.5,2.6,14.2,388.5,360.56,281.84
2018,5,25,14,30,35.0,329.0,2.6,14.1,358.0,331.25,259.75
2018,5,25,14,45,29.0,291.5,2.6,14.05,314.5,290.68,228.73
2018,5,25,15,0,23.0,254.0,2.6,14.0,271.0,250.88,197.98
2018,5,25,15,15,17.0,223.0,2.6,14.0,235.5,221.02,174.71
2018,5,25,15,30,11.0,192.0,2.6,14.0,200.0,188.2,148.84
2018,5,25,15,45,23.0,209.5,2.6,13.75,224.0,204.47,162.45
2018,5,25,16,0,35.0,227.0,2.6,13.5,248.0,221.73,176.62
2018,5,25,16,15,88.5,217.5,2.55,13.35,265.5,228.18,181.22
2018,5,25,16,30,142.0,208.0,2.5,13.2,283.0,224.83,177.08
2018,5,25,16,45,179.0,189.0,2.5,13.05,273.5,208.76,162.37
2018,5,25,17,0,216.0,170.0,2.5,12.9,264.0,184.41,140.42
2018,5,25,17,15,245.0,143.0,2.5,12.75,237.0,153.9,113.71
2018,5,25,17,30,274.0,116.0,2.5,12.6,210.0,121.0,85.99
2018,5,25,17,45,391.0,89.5,2.45,12.4,199.5,84.96,55.93
2018,5,25,18,0,508.0,63.0,2.4,12.2,189.0,43.57,33.61
2018,5,25,18,15,421.5,55.0,2.35,12.05,143.5,39.82,30.05
2018,5,25,18,30,335.0,47.0,2.3,11.9,98.0,35.36,25.6
2018,5,25,18,45,237.0,35.0,2.25,11.75,64.5,26.96,17.13
2018,5,25,19,0,139.0,23.0,2.2,11.6,31.0,18.12,0.0
2018,5,25,19,15,69.5,11.5,2.2,11.5,15.5,11.3,0.0
2018,5,25,19,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,26,4,45,16.5,4.0,2.85,10.6,4.0,0.0,0.0
2018,5,26,5,0,33.0,8.0,2.9,10.6,8.0,15.94,0.0
2018,5,26,5,15,114.5,20.5,2.95,10.8,30.5,65.8,7.78
2018,5,26,5,30,196.0,33.0,3.0,11.0,53.0,119.35,86.41
2018,5,26,5,45,201.5,40.5,3.05,11.15,71.0,137.39,107.44
2018,5,26,6,0,207.0,48.0,3.1,11.3,89.0,156.61,126.73
2018,5,26,6,15,103.5,55.5,3.05,11.55,76.0,116.45,94.58
2018,5,26,6,30,0.0,63.0,3.0,11.8,63.0,61.09,46.95
2018,5,26,6,45,0.0,79.0,2.95,12.05,79.0,77.19,60.65
2018,5,26,7,0,0.0,95.0,2.9,12.3,95.0,93.23,74.03
2018,5,26,7,15,0.5,115.5,2.8,12.6,115.5,114.28,91.38
2018,5,26,7,30,1.0,136.0,2.7,12.9,136.0,135.31,108.44
2018,5,26,7,45,11.0,169.5,2.6,13.15,175.5,176.91,142.47
2018,5,26,8,0,21.0,203.0,2.5,13.4,215.0,219.18,176.38
2018,5,26,8,15,26.5,225.0,2.4,13.7,241.5,254.02,203.54
2018,5,26,8,30,32.0,247.0,2.3,14.0,268.0,281.73,224.65
2018,5,26,8,45,26.5,250.0,2.15,14.3,268.0,279.58,221.69
2018,5,26,9,0,21.0,253.0,2.0,14.6,268.0,269.62,212.79
2018,5,26,9,15,26.0,278.0,1.95,14.85,297.5,307.52,241.68
2018,5,26,9,30,31.0,303.0,1.9,15.1,327.0,337.72,264.06
2018,5,26,9,45,48.0,339.5,1.8,15.35,379.0,391.15,304.05
2018,5,26,10,0,65.0,376.0,1.7,15.6,431.0,444.59,343.04
2018,5,26,10,15,65.5,387.5,1.7,15.75,444.5,455.84,350.3
2018,5,26,10,30,66.0,399.0,1.7,15.9,458.0,466.79,357.62
2018,5,26,10,45,52.5,388.0,1.7,16.05,435.5,440.73,337.42
2018,5,26,11,0,39.0,377.0,1.7,16.2,413.0,414.7,317.45
2018,5,26,11,15,51.5,396.5,1.8,16.3,445.0,444.65,340.04
2018,5,26,11,30,64.0,416.0,1.9,16.4,477.0,474.02,361.74
2018,5,26,11,45,100.5,438.0,2.0,16.45,534.0,527.91,402.08
2018,5,26,12,0,137.0,460.0,2.1,16.5,591.0,583.38,442.84
2018,5,26,12,15,257.5,423.0,2.25,16.5,669.0,654.75,498.26
2018,5,26,12,30,378.0,386.0,2.4,16.5,747.0,720.33,548.6
2018,5,26,12,45,515.0,318.0,2.55,16.5,804.5,764.21,584.19
2018,5,26,13,0,652.0,250.0,2.7,16.5,862.0,800.23,614.04
2018,5,26,13,15,697.5,227.0,2.85,16.45,871.5,795.76,612.76
2018,5,26,13,30,743.0,204.0,3.0,16.4,881.0,787.26,608.57
2018,5,26,13,45,675.5,231.5,3.15,16.35,835.0,734.74,570.3
2018,5,26,14,0,608.0,259.0,3.3,16.3,789.0,684.86,533.39
2018,5,26,14,15,734.5,193.0,3.45,16.15,811.5,687.57,539.01
2018,5,26,14,30,861.0,127.0,3.6,16.0,834.0,683.57,538.51
2018,5,26,14,45,849.0,125.5,3.75,15.85,797.5,638.92,504.72
2018,5,26,15,0,837.0,124.0,3.9,15.7,761.0,591.07,467.9
2018,5,26,15,15,814.0,124.5,3.9,15.7,716.0,541.43,428.06
2018,5,26,15,30,791.0,125.0,3.9,15.7,671.0,492.81,388.13
2018,5,26,15,45,776.5,120.5,4.05,15.35,627.0,444.63,348.36
2018,5,26,16,0,762.0,116.0,4.2,15.0,583.0,397.16,308.07
2018,5,26,16,15,745.5,112.0,4.2,14.8,538.0,346.99,264.38
2018,5,26,16,30,729.0,108.0,4.2,14.6,493.0,301.19,223.47
2018,5,26,16,45,699.0,103.5,4.25,14.35,442.5,253.1,181.01
2018,5,26,17,0,669.0,99.0,4.3,14.1,392.0,207.95,141.53
2018,5,26,17,15,629.0,93.5,4.25,13.85,341.5,163.56,104.74
2018,5,26,17,30,589.0,88.0,4.2,13.6,291.0,123.37,74.57
2018,5,26,17,45,533.0,80.5,4.2,13.3,241.5,84.97,51.25
2018,5,26,18,0,477.0,73.0,4.2,13.0,192.0,52.48,41.46
2018,5,26,18,15,399.0,63.0,4.05,12.75,147.5,46.41,35.81
2018,5,26,18,30,321.0,53.0,3.9,12.5,103.0,40.16,29.76
2018,5,26,18,45,217.5,40.0,3.8,12.25,68.5,31.06,20.64
2018,5,26,19,0,114.0,27.0,3.7,12.0,34.0,22.39,3.12
2018,5,26,19,15,58.0,14.0,3.55,11.85,17.5,13.76,0.0
2018,5,26,19,30,2.0,1.0,3.4,11.7,1.0,0.0,0.0
2018,5,26,19,45,1.0,0.5,3.3,11.6,0.5,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,27,4,45,19.5,4.0,1.55,10.5,4.5,0.0,0.0
2018,5,27,5,0,39.0,8.0,1.5,10.6,9.0,17.45,0.0
2018,5,27,5,15,147.5,22.5,1.45,11.05,36.5,78.43,14.89
2018,5,27,5,30,256.0,37.0,1.4,11.5,64.0,145.2,105.73
2018,5,27,5,45,342.0,46.5,1.4,11.9,102.5,200.9,157.16
2018,5,27,6,0,428.0,56.0,1.4,12.3,141.0,265.17,213.56
2018,5,27,6,15,298.0,81.0,1.4,12.65,148.5,248.98,203.64
2018,5,27,6,30,168.0,106.0,1.4,13.0,156.0,214.68,176.33
2018,5,27,6,45,264.0,119.0,1.4,13.4,214.0,289.98,239.33
2018,5,27,7,0,360.0,132.0,1.4,13.8,272.0,381.78,313.26
2018,5,27,7,15,550.0,109.5,1.4,14.3,357.5,497.89,405.33
2018,5,27,7,30,740.0,87.0,1.4,14.8,443.0,622.14,499.86
2018,5,27,7,45,673.0,114.5,1.45,15.25,465.0,633.83,504.89
2018,5,27,8,0,606.0,142.0,1.5,15.7,487.0,636.03,503.7
2018,5,27,8,15,414.0,216.5,1.5,16.05,461.0,579.8,456.07
2018,5,27,8,30,222.0,291.0,1.5,16.4,435.0,496.16,387.92
2018,5,27,8,45,367.0,261.0,1.55,16.75,518.5,599.91,467.7
2018,5,27,9,0,512.0,231.0,1.6,17.1,602.0,711.45,548.93
2018,5,27,9,15,540.0,236.5,1.65,17.35,646.5,752.15,575.75
2018,5,27,9,30,568.0,242.0,1.7,17.6,691.0,794.97,604.29
2018,5,27,9,45,600.0,239.5,1.75,17.9,731.5,829.63,627.21
2018,5,27,10,0,632.0,237.0,1.8,18.2,772.0,863.13,649.2
2018,5,27,10,15,622.0,246.5,1.9,18.4,787.0,867.29,651.05
2018,5,27,10,30,612.0,256.0,2.0,18.6,802.0,869.01,651.61
2018,5,27,10,45,636.5,249.5,2.05,18.8,828.5,885.55,662.8
2018,5,27,11,0,661.0,243.0,2.1,19.0,855.0,900.02,672.11
2018,5,27,11,15,723.5,214.5,2.2,19.1,893.0,926.59,690.03
2018,5,27,11,30,786.0,186.0,2.3,19.2,931.0,947.76,704.24
2018,5,27,11,45,856.0,148.5,2.4,19.3,964.5,963.15,714.72
2018,5,27,12,0,926.0,111.0,2.5,19.4,998.0,980.15,726.39
2018,5,27,12,15,925.0,110.5,2.6,19.4,995.5,963.21,715.95
2018,5,27,12,30,924.0,110.0,2.7,19.4,993.0,943.6,704.02
2018,5,27,12,45,922.0,110.0,2.8,19.4,984.0,921.01,690.04
2018,5,27,13,0,920.0,110.0,2.9,19.4,975.0,895.95,674.31
2018,5,27,13,15,917.0,109.0,2.9,19.4,958.5,866.77,654.98
2018,5,27,13,30,914.0,108.0,2.9,19.4,942.0,835.41,634.1
2018,5,27,13,45,909.5,107.0,2.95,19.35,919.0,800.85,611.31
2018,5,27,14,0,905.0,106.0,3.0,19.3,896.0,764.48,587.04
2018,5,27,14,15,898.5,104.0,3.0,19.2,866.0,724.15,559.56
2018,5,27,14,30,892.0,102.0,3.0,19.1,836.0,682.5,529.88
2018,5,27,14,45,883.5,100.0,3.0,19.0,800.5,638.47,496.85
2018,5,27,15,0,875.0,98.0,3.0,18.9,765.0,593.64,462.44
2018,5,27,15,15,863.0,96.5,3.0,18.9,724.5,546.81,425.46
2018,5,27,15,30,851.0,95.0,3.0,18.9,684.0,499.87,387.47
2018,5,27,15,45,837.0,92.5,2.95,18.6,639.5,451.28,347.56
2018,5,27,16,0,823.0,90.0,2.9,18.3,595.0,399.15,303.92
2018,5,27,16,15,804.0,87.0,2.85,18.05,547.5,349.48,261.15
2018,5,27,16,30,785.0,84.0,2.8,17.8,500.0,301.24,218.79
2018,5,27,16,45,759.0,80.5,2.8,17.55,450.0,252.48,175.97
2018,5,27,17,0,733.0,77.0,2.8,17.3,400.0,206.21,135.65
2018,5,27,17,15,698.0,73.0,2.75,16.9,349.5,160.84,98.13
2018,5,27,17,30,663.0,69.0,2.7,16.5,299.0,115.81,64.11
2018,5,27,17,45,613.5,63.5,2.7,16.1,249.5,75.66,39.96
2018,5,27,18,0,564.0,58.0,2.7,15.7,200.0,40.7,30.59
2018,5,27,18,15,490.0,51.0,2.6,15.25,154.5,36.0,26.29
2018,5,27,18,30,416.0,44.0,2.5,14.8,109.0,32.73,23.04
2018,5,27,18,45,304.0,34.5,2.4,14.35,73.0,26.86,17.03
2018,5,27,19,0,192.0,25.0,2.3,13.9,37.0,19.72,3.33
2018,5,27,19,15,100.0,13.5,2.2,13.65,19.5,13.27,0.0
2018,5,27,19,30,8.0,2.0,2.1,13.4,2.0,0.0,0.0
2018,5,27,19,45,4.0,1.0,2.05,13.2,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,28,4,45,31.5,4.5,1.0,11.7,5.0,0.0,0.0
2018,5,28,5,0,63.0,9.0,1.0,11.8,10.0,24.39,0.0
2018,5,28,5,15,187.5,21.5,1.0,12.15,38.5,89.5,21.87
2018,5,28,5,30,312.0,34.0,1.0,12.5,67.0,161.0,116.96
2018,5,28,5,45,404.5,42.0,1.0,12.85,108.5,220.68,171.62
2018,5,28,6,0,497.0,50.0,1.0,13.2,150.0,288.84,230.92
2018,5,28,6,15,559.0,56.0,0.9,13.65,198.0,348.19,281.63
2018,5,28,6,30,621.0,62.0,0.8,14.1,246.0,412.57,334.28
2018,5,28,6,45,664.0,66.0,0.75,14.5,296.0,468.39,378.45
2018,5,28,7,0,707.0,70.0,0.7,14.9,346.0,525.0,421.45
2018,5,28,7,15,737.5,74.0,0.7,15.5,397.0,577.89,459.95
2018,5,28,7,30,768.0,78.0,0.7,16.1,448.0,631.77,497.26
2018,5,28,7,45,791.0,80.5,0.7,16.7,497.5,679.12,527.64
2018,5,28,8,0,814.0,83.0,0.7,17.3,547.0,726.33,557.18
2018,5,28,8,15,831.0,85.5,0.7,17.75,593.5,763.63,579.55
2018,5,28,8,30,848.0,88.0,0.7,18.2,640.0,804.54,604.06
2018,5,28,8,45,861.5,90.0,0.75,18.7,683.5,840.63,625.63
2018,5,28,9,0,875.0,92.0,0.8,19.2,727.0,875.05,645.92
2018,5,28,9,15,883.5,95.0,0.85,19.6,765.5,904.18,662.87
2018,5,28,9,30,892.0,98.0,0.9,20.0,804.0,931.02,678.34
2018,5,28,9,45,897.0,101.0,1.0,20.4,836.0,952.13,691.05
2018,5,28,10,0,902.0,104.0,1.1,20.8,868.0,970.56,702.15
2018,5,28,10,15,907.5,105.5,1.15,21.1,895.0,985.11,710.25
2018,5,28,10,30,913.0,107.0,1.2,21.4,922.0,996.83,716.69
2018,5,28,10,45,917.5,107.5,1.3,21.7,942.5,1003.65,721.03
2018,5,28,11,0,922.0,108.0,1.4,22.0,963.0,1007.53,723.63
2018,5,28,11,15,924.5,108.5,1.5,22.2,976.0,1006.49,723.5
2018,5,28,11,30,927.0,109.0,1.6,22.4,989.0,1002.47,721.58
2018,5,28,11,45,928.5,109.0,1.7,22.55,995.0,994.05,717.07
2018,5,28,12,0,930.0,109.0,1.8,22.7,1001.0,982.74,710.77
2018,5,28,12,15,929.0,109.5,1.95,22.7,999.0,966.77,702.49
2018,5,28,12,30,928.0,110.0,2.1,22.7,997.0,948.1,692.36
2018,5,28,12,45,925.0,110.0,2.25,22.7,987.0,924.58,678.89
2018,5,28,13,0,922.0,110.0,2.4,22.7,977.0,898.64,663.64
2018,5,28,13,15,918.0,109.5,2.5,22.6,960.5,869.08,645.6
2018,5,28,13,30,914.0,109.0,2.6,22.5,944.0,837.41,625.92
2018,5,28,13,45,908.5,109.0,2.7,22.4,921.0,803.05,604.17
2018,5,28,14,0,903.0,109.0,2.8,22.3,898.0,766.94,580.93
2018,5,28,14,15,896.0,107.5,2.8,22.15,868.0,726.82,554.15
2018,5,28,14,30,889.0,106.0,2.8,22.0,838.0,685.42,525.14
2018,5,28,14,45,880.0,104.0,2.85,21.85,802.5,641.22,492.81
2018,5,28,15,0,871.0,102.0,2.9,21.7,767.0,596.28,459.07
2018,5,28,15,15,859.0,100.0,2.9,21.7,726.0,549.19,422.42
2018,5,28,15,30,847.0,98.0,2.9,21.7,685.0,502.0,384.77
2018,5,28,15,45,832.5,95.0,2.9,21.25,640.5,452.94,345.35
2018,5,28,16,0,818.0,92.0,2.9,20.8,596.0,400.42,302.22
2018,5,28,16,15,799.0,90.0,2.9,20.5,549.0,351.89,260.89
2018,5,28,16,30,780.0,88.0,2.9,20.2,502.0,304.79,219.93
2018,5,28,16,45,755.0,83.5,2.9,19.85,452.0,255.63,177.27
2018,5,28,17,0,730.0,79.0,2.9,19.5,402.0,208.86,136.91
2018,5,28,17,15,695.0,75.0,2.8,19.0,351.5,163.62,99.75
2018,5,28,17,30,660.0,71.0,2.7,18.5,301.0,118.59,65.85
2018,5,28,17,45,611.0,65.0,2.65,18.0,251.5,78.13,41.29
2018,5,28,18,0,562.0,59.0,2.6,17.5,202.0,42.8,32.21
2018,5,28,18,15,488.0,52.0,2.55,16.95,156.5,36.75,26.76
2018,5,28,18,30,414.0,45.0,2.5,16.4,111.0,33.53,23.58
2018,5,28,18,45,303.5,35.0,2.45,15.85,74.5,27.21,17.27
2018,5,28,19,0,193.0,25.0,2.4,15.3,38.0,19.67,4.34
2018,5,28,19,15,101.0,13.5,2.4,15.05,20.0,13.27,0.0
2018,5,28,19,30,9.0,2.0,2.4,14.8,2.0,0.0,0.0
2018,5,28,19,45,4.5,1.0,2.4,14.5,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,29,4,45,35.5,5.5,1.85,12.7,6.0,0.0,0.0
2018,5,29,5,0,71.0,11.0,1.9,12.8,12.0,28.39,0.0
2018,5,29,5,15,190.5,23.0,1.95,13.1,40.0,92.23,26.42
2018,5,29,5,30,310.0,35.0,2.0,13.4,68.0,161.58,117.69
2018,5,29,5,45,401.5,44.0,2.05,13.7,110.0,222.04,173.11
2018,5,29,6,0,493.0,53.0,2.1,14.0,152.0,290.92,233.53
2018,5,29,6,15,554.0,58.5,2.15,14.3,199.5,349.16,284.53
2018,5,29,6,30,615.0,64.0,2.2,14.6,247.0,412.25,337.95
2018,5,29,6,45,657.0,69.0,2.2,14.95,297.5,468.47,384.04
2018,5,29,7,0,699.0,74.0,2.2,15.3,348.0,525.14,428.95
2018,5,29,7,15,729.5,78.5,2.2,15.75,399.0,578.31,469.4
2018,5,29,7,30,760.0,83.0,2.2,16.2,450.0,632.46,509.01
2018,5,29,7,45,783.5,86.5,2.2,16.6,500.0,681.04,542.2
2018,5,29,8,0,807.0,90.0,2.2,17.0,550.0,729.52,574.59
2018,5,29,8,15,824.5,92.5,2.25,17.35,597.0,771.69,602.27
2018,5,29,8,30,842.0,95.0,2.3,17.7,644.0,807.91,625.42
2018,5,29,8,45,854.5,97.5,2.35,18.0,687.0,843.48,648.03
2018,5,29,9,0,867.0,100.0,2.4,18.3,730.0,877.34,669.25
2018,5,29,9,15,881.0,100.5,2.45,18.55,770.0,908.45,688.58
2018,5,29,9,30,895.0,101.0,2.5,18.8,810.0,937.55,706.47
2018,5,29,9,45,907.5,99.5,2.55,19.05,844.0,960.89,720.45
2018,5,29,10,0,920.0,98.0,2.6,19.3,878.0,981.81,732.89
2018,5,29,10,15,925.0,99.5,2.7,19.45,905.0,996.14,741.76
2018,5,29,10,30,930.0,101.0,2.8,19.6,932.0,1007.58,748.87
2018,5,29,10,45,934.0,102.0,2.85,19.7,952.5,1014.58,752.84
2018,5,29,11,0,938.0,103.0,2.9,19.8,973.0,1018.57,754.99
2018,5,29,11,15,941.0,104.0,3.0,19.85,987.5,1018.56,755.22
2018,5,29,11,30,944.0,105.0,3.1,19.9,1002.0,1015.5,753.57
2018,5,29,11,45,945.0,105.5,3.2,19.9,1008.0,1007.02,748.57
2018,5,29,12,0,946.0,106.0,3.3,19.9,1014.0,995.59,741.7
2018,5,29,12,15,944.5,107.5,3.4,19.8,1012.5,979.95,732.35
2018,5,29,12,30,943.0,109.0,3.5,19.7,1011.0,961.57,721.17
2018,5,29,12,45,940.0,110.0,3.65,19.6,1002.0,938.73,707.27
2018,5,29,13,0,937.0,111.0,3.8,19.5,993.0,913.42,691.57
2018,5,29,13,15,934.0,110.5,3.95,19.3,977.0,884.33,673.38
2018,5,29,13,30,931.0,110.0,4.1,19.1,961.0,853.02,653.43
2018,5,29,13,45,926.0,109.5,4.2,18.9,938.0,818.08,630.46
2018,5,29,14,0,921.0,109.0,4.3,18.7,915.0,781.32,605.9
2018,5,29,14,15,915.0,108.0,4.4,18.45,886.0,741.74,579.41
2018,5,29,14,30,909.0,107.0,4.5,18.2,857.0,700.76,550.53
2018,5,29,14,45,900.5,105.5,4.6,18.0,821.5,656.55,517.33
2018,5,29,15,0,892.0,104.0,4.7,17.8,786.0,611.51,482.6
2018,5,29,15,15,877.0,103.0,4.7,17.8,743.5,562.81,443.46
2018,5,29,15,30,862.0,102.0,4.7,17.8,701.0,514.25,403.52
2018,5,29,15,45,850.5,98.5,4.7,17.3,657.0,465.39,363.1
2018,5,29,16,0,839.0,95.0,4.7,16.8,613.0,412.81,318.68
2018,5,29,16,15,819.0,92.5,4.75,16.55,564.5,362.49,274.77
2018,5,29,16,30,799.0,90.0,4.8,16.3,516.0,313.69,231.34
2018,5,29,16,45,771.5,87.0,4.8,16.05,465.0,264.3,187.37
2018,5,29,17,0,744.0,84.0,4.8,15.8,414.0,217.57,146.1
2018,5,29,17,15,707.0,80.0,4.8,15.45,362.5,167.83,104.43
2018,5,29,17,30,670.0,76.0,4.8,15.1,311.0,125.2,71.83
2018,5,29,17,45,617.0,71.0,4.85,14.75,260.5,84.83,46.89
2018,5,29,18,0,564.0,66.0,4.9,14.4,210.0,50.06,39.09
2018,5,29,18,15,489.5,57.5,4.85,14.0,163.0,41.56,31.36
2018,5,29,18,30,415.0,49.0,4.8,13.6,116.0,37.2,27.1
2018,5,29,18,45,303.0,38.5,4.75,13.2,78.5,30.57,20.4
2018,5,29,19,0,191.0,28.0,4.7,12.8,41.0,22.17,6.75
2018,5,29,19,15,99.5,15.0,4.65,12.6,21.5,14.74,0.0
2018,5,29,19,30,8.0,2.0,4.6,12.4,2.0,0.0,0.0
2018,5,29,19,45,4.0,1.0,4.6,12.2,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.55,11.6,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.25,10.9,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.0,10.35,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.15,10.4,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,30,4,45,0.5,2.5,5.25,10.45,2.5,0.0,0.0
2018,5,30,5,0,1.0,5.0,5.3,10.5,5.0,5.16,0.0
2018,5,30,5,15,20.0,14.0,5.35,10.6,16.0,21.84,3.14
2018,5,30,5,30,39.0,23.0,5.4,10.7,27.0,39.89,26.2
2018,5,30,5,45,19.5,27.5,5.45,10.8,29.5,34.39,23.33
2018,5,30,6,0,0.0,32.0,5.5,10.9,32.0,30.89,20.89
2018,5,30,6,15,0.0,42.0,5.5,11.05,42.0,40.56,29.39
2018,5,30,6,30,0.0,52.0,5.5,11.2,52.0,50.24,37.77
2018,5,30,6,45,85.0,93.5,5.55,11.3,127.0,150.88,125.23
2018,5,30,7,0,170.0,135.0,5.6,11.4,202.0,253.06,212.58
2018,5,30,7,15,271.0,153.0,5.6,11.5,276.5,352.89,296.79
2018,5,30,7,30,372.0,171.0,5.6,11.6,351.0,461.34,386.14
2018,5,30,7,45,442.5,175.0,5.65,11.75,411.5,530.05,441.71
2018,5,30,8,0,513.0,179.0,5.7,11.9,472.0,602.77,499.57
2018,5,30,8,15,526.0,191.5,5.65,12.05,514.0,642.46,529.13
2018,5,30,8,30,539.0,204.0,5.6,12.2,556.0,681.49,557.81
2018,5,30,8,45,444.5,250.5,5.6,12.35,553.5,664.51,540.17
2018,5,30,9,0,350.0,297.0,5.6,12.5,551.0,632.05,510.96
2018,5,30,9,15,269.0,322.0,5.6,12.75,523.5,591.61,476.02
2018,5,30,9,30,188.0,347.0,5.6,13.0,496.0,537.95,430.89
2018,5,30,9,45,174.5,360.0,5.6,13.3,503.0,540.0,430.9
2018,5,30,10,0,161.0,373.0,5.6,13.6,510.0,540.97,429.94
2018,5,30,10,15,297.0,368.5,5.6,13.8,630.5,673.85,534.23
2018,5,30,10,30,433.0,364.0,5.6,14.0,751.0,806.41,634.74
2018,5,30,10,45,449.5,369.5,5.6,14.25,779.5,826.36,647.85
2018,5,30,11,0,466.0,375.0,5.6,14.5,808.0,844.66,660.26
2018,5,30,11,15,538.5,343.5,5.65,14.55,850.5,878.36,686.83
2018,5,30,11,30,611.0,312.0,5.7,14.6,893.0,909.55,711.38
2018,5,30,11,45,720.5,249.0,5.7,14.6,938.0,942.92,737.8
2018,5,30,12,0,830.0,186.0,5.7,14.6,983.0,969.31,756.44
2018,5,30,12,15,844.5,176.5,5.75,14.6,986.5,958.38,748.77
2018,5,30,12,30,859.0,167.0,5.8,14.6,990.0,944.63,739.34
2018,5,30,12,45,878.5,154.0,5.85,14.55,988.5,926.78,727.17
2018,5,30,13,0,898.0,141.0,5.9,14.5,987.0,909.02,715.11
2018,5,30,13,15,896.5,139.0,5.95,14.45,971.5,880.69,695.34
2018,5,30,13,30,895.0,137.0,6.0,14.4,956.0,850.19,673.93
2018,5,30,13,45,891.0,136.0,6.0,14.35,934.0,816.6,649.92
2018,5,30,14,0,887.0,135.0,6.0,14.3,912.0,781.22,624.47
2018,5,30,14,15,879.5,133.5,6.0,14.2,882.0,741.29,595.54
2018,5,30,14,30,872.0,132.0,6.0,14.1,852.0,700.14,563.61
2018,5,30,14,45,862.0,131.0,6.05,14.0,817.0,654.58,527.81
2018,5,30,15,0,852.0,130.0,6.1,13.9,782.0,610.32,492.19
2018,5,30,15,15,838.5,127.5,6.1,13.9,740.5,562.43,452.68
2018,5,30,15,30,825.0,125.0,6.1,13.9,699.0,514.68,412.43
2018,5,30,15,45,804.5,124.0,6.1,13.6,653.5,465.53,370.63
2018,5,30,16,0,784.0,123.0,6.1,13.3,608.0,417.61,328.9
2018,5,30,16,15,754.0,122.0,6.1,13.05,558.0,364.15,282.08
2018,5,30,16,30,724.0,121.0,6.1,12.8,508.0,316.54,239.47
2018,5,30,16,45,687.5,118.0,6.1,12.6,456.5,268.32,196.5
2018,5,30,17,0,651.0,115.0,6.1,12.4,405.0,223.7,157.17
2018,5,30,17,15,603.0,109.5,6.0,12.1,352.5,178.89,119.78
2018,5,30,17,30,555.0,104.0,5.9,11.8,300.0,139.14,89.41
2018,5,30,17,45,488.5,96.5,5.85,11.55,249.0,100.72,64.85
2018,5,30,18,0,422.0,89.0,5.8,11.3,198.0,68.97,50.76
2018,5,30,18,15,339.5,76.0,5.7,11.1,151.5,56.42,45.06
2018,5,30,18,30,257.0,63.0,5.6,10.9,105.0,48.03,37.03
2018,5,30,18,45,165.0,47.5,5.45,10.7,71.0,38.53,27.55
2018,5,30,19,0,73.0,32.0,5.3,10.5,37.0,26.3,10.24
2018,5,30,19,15,37.0,17.0,5.3,10.45,19.5,16.71,0.0
2018,5,30,19,30,1.0,2.0,5.3,10.4,2.0,0.0,0.0
2018,5,30,19,45,0.5,1.0,5.25,10.4,1.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.15,10.4,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.15,10.45,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.3,10.55,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.35,10.6,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.4,10.55,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.4,10.45,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.35,10.4,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.25,10.35,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,5.15,10.25,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.8,10.15,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.65,10.05,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,5,31,4,45,12.5,5.5,4.6,10.1,6.0,0.0,0.0
2018,5,31,5,0,25.0,11.0,4.6,10.1,12.0,17.05,0.0
2018,5,31,5,15,108.5,27.5,4.6,10.25,38.5,70.95,24.55
2018,5,31,5,30,192.0,44.0,4.6,10.4,65.0,132.75,98.84
2018,5,31,5,45,268.5,56.0,4.65,10.55,101.5,183.83,146.12
2018,5,31,6,0,345.0,68.0,4.7,10.7,138.0,242.5,198.82
2018,5,31,6,15,312.5,86.0,4.7,10.9,163.0,262.62,218.71
2018,5,31,6,30,280.0,104.0,4.7,11.1,188.0,271.66,227.92
2018,5,31,6,45,357.0,114.0,4.7,11.35,241.5,346.08,291.28
2018,5,31,7,0,434.0,124.0,4.7,11.6,295.0,418.99,352.12
2018,5,31,7,15,513.5,125.5,4.65,11.85,354.5,489.45,409.82
2018,5,31,7,30,593.0,127.0,4.6,12.1,414.0,569.52,473.65
2018,5,31,7,45,574.0,145.0,4.55,12.35,447.0,596.74,492.95
2018,5,31,8,0,555.0,163.0,4.5,12.6,480.0,617.31,506.92
2018,5,31,8,15,562.0,175.5,4.45,12.85,520.0,653.7,533.15
2018,5,31,8,30,569.0,188.0,4.4,13.1,560.0,692.65,560.64
2018,5,31,8,45,628.5,179.5,4.4,13.35,616.0,749.16,602.66
2018,5,31,9,0,688.0,171.0,4.4,13.6,672.0,806.67,643.01
2018,5,31,9,15,775.0,145.5,4.4,13.75,738.0,867.84,685.55
2018,5,31,9,30,862.0,120.0,4.4,13.9,804.0,928.49,726.97
2018,5,31,9,45,872.5,121.5,4.4,14.1,838.5,952.5,741.77
2018,5,31,10,0,883.0,123.0,4.4,14.3,873.0,974.1,755.11
2018,5,31,10,15,890.0,123.5,4.45,14.4,900.0,988.74,764.37
2018,5,31,10,30,897.0,124.0,4.5,14.5,927.0,1000.65,771.88
2018,5,31,10,45,901.5,125.5,4.55,14.6,948.0,1008.35,776.57
2018,5,31,11,0,906.0,127.0,4.6,14.7,969.0,1013.14,779.39
2018,5,31,11,15,908.5,127.5,4.65,14.75,982.0,1012.04,778.42
2018,5,31,11,30,911.0,128.0,4.7,14.8,995.0,1008.03,775.57
2018,5,31,11,45,912.5,129.0,4.75,14.85,1001.5,1000.66,770.51
2018,5,31,12,0,914.0,130.0,4.8,14.9,1008.0,990.44,763.57
2018,5,31,12,15,911.0,132.0,4.8,14.9,1006.0,974.23,752.27
2018,5,31,12,30,908.0,134.0,4.8,14.9,1004.0,955.44,739.27
2018,5,31,12,45,901.0,137.5,4.75,14.9,994.0,932.05,722.69
2018,5,31,13,0,894.0,141.0,4.7,14.9,984.0,906.45,704.61
2018,5,31,13,15,892.0,138.5,4.7,14.9,967.5,877.4,684.44
2018,5,31,13,30,890.0,136.0,4.7,14.9,951.0,846.22,662.69
2018,5,31,13,45,886.5,133.5,4.65,14.9,928.0,811.85,638.26
2018,5,31,14,0,883.0,131.0,4.6,14.9,905.0,775.69,612.43
2018,5,31,14,15,876.5,129.5,4.6,14.8,876.0,736.67,584.84
2018,5,31,14,30,870.0,128.0,4.6,14.7,847.0,696.37,554.41
2018,5,31,14,45,861.5,125.0,4.6,14.65,811.5,652.36,520.28
2018,5,31,15,0,853.0,122.0,4.6,14.6,776.0,604.85,482.82
2018,5,31,15,15,840.0,120.0,4.6,14.6,735.5,557.7,444.59
2018,5,31,15,30,827.0,118.0,4.6,14.6,695.0,510.63,405.54
2018,5,31,15,45,810.5,115.0,4.6,14.35,649.5,461.39,364.24
2018,5,31,16,0,794.0,112.0,4.6,14.1,604.0,412.97,322.61
2018,5,31,16,15,773.5,108.0,4.6,13.95,556.0,363.29,279.02
2018,5,31,16,30,753.0,104.0,4.6,13.8,508.0,315.23,236.09
2018,5,31,16,45,725.5,99.5,4.6,13.6,457.5,263.18,189.94
2018,5,31,17,0,698.0,95.0,4.6,13.4,407.0,217.14,149.1
2018,5,31,17,15,660.0,90.0,4.6,13.1,356.0,171.84,110.81
2018,5,31,17,30,622.0,85.0,4.6,12.8,305.0,130.5,78.71
2018,5,31,17,45,569.0,78.0,4.6,12.55,255.0,90.62,52.97
2018,5,31,18,0,516.0,71.0,4.6,12.3,205.0,56.32,38.33
2018,5,31,18,15,440.0,62.5,4.45,12.0,159.5,45.86,35.5
2018,5,31,18,30,364.0,54.0,4.3,11.7,114.0,40.62,30.4
2018,5,31,18,45,257.5,42.0,4.15,11.4,77.5,32.39,22.28
2018,5,31,19,0,151.0,30.0,4.0,11.1,41.0,23.75,9.47
2018,5,31,19,15,78.0,16.0,3.9,10.9,21.5,15.73,0.0
2018,5,31,19,30,5.0,2.0,3.8,10.7,2.0,0.0,0.0
2018,5,31,19,45,2.5,1.0,3.7,10.55,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,1,4,45,27.5,6.0,2.35,9.55,6.5,0.0,0.0
2018,6,1,5,0,55.0,12.0,2.3,9.7,13.0,25.55,0.0
2018,6,1,5,15,165.0,25.5,2.3,10.05,41.0,89.08,34.16
2018,6,1,5,30,275.0,39.0,2.3,10.4,69.0,154.83,115.15
2018,6,1,5,45,368.0,48.5,2.25,10.75,110.5,214.53,169.72
2018,6,1,6,0,461.0,58.0,2.2,11.1,152.0,283.41,230.46
2018,6,1,6,15,524.5,65.0,2.1,11.45,200.0,343.38,282.94
2018,6,1,6,30,588.0,72.0,2.0,11.8,248.0,408.41,337.86
2018,6,1,6,45,633.0,76.5,1.85,12.2,298.0,464.72,383.7
2018,6,1,7,0,678.0,81.0,1.7,12.6,348.0,523.86,429.89
2018,6,1,7,15,710.5,85.0,1.65,13.05,399.0,576.74,469.8
2018,6,1,7,30,743.0,89.0,1.6,13.5,450.0,628.63,507.65
2018,6,1,7,45,768.0,92.0,1.55,14.0,499.5,677.14,540.1
2018,6,1,8,0,793.0,95.0,1.5,14.5,549.0,725.66,571.67
2018,6,1,8,15,811.5,97.5,1.45,15.0,596.0,768.17,598.13
2018,6,1,8,30,830.0,100.0,1.4,15.5,643.0,809.76,623.37
2018,6,1,8,45,845.0,102.5,1.3,16.05,687.0,842.1,640.96
2018,6,1,9,0,860.0,105.0,1.2,16.6,731.0,877.9,660.5
2018,6,1,9,15,874.5,104.5,1.2,16.95,770.5,908.23,677.91
2018,6,1,9,30,889.0,104.0,1.2,17.3,810.0,936.6,693.96
2018,6,1,9,45,901.0,103.5,1.2,17.65,844.5,960.47,707.0
2018,6,1,10,0,913.0,103.0,1.2,18.0,879.0,981.94,718.49
2018,6,1,10,15,918.5,104.0,1.3,18.2,905.5,996.17,727.54
2018,6,1,10,30,924.0,105.0,1.4,18.4,932.0,1007.56,734.92
2018,6,1,10,45,928.0,106.0,1.5,18.65,952.5,1014.57,739.47
2018,6,1,11,0,932.0,107.0,1.6,18.9,973.0,1018.61,742.23
2018,6,1,11,15,935.0,106.5,1.7,19.0,986.0,1017.15,741.99
2018,6,1,11,30,938.0,106.0,1.8,19.1,999.0,1012.71,739.95
2018,6,1,11,45,939.0,106.5,1.9,19.25,1005.0,1004.38,735.33
2018,6,1,12,0,940.0,107.0,2.0,19.4,1011.0,993.14,728.87
2018,6,1,12,15,940.0,106.5,2.15,19.45,1009.5,977.15,720.18
2018,6,1,12,30,940.0,106.0,2.3,19.5,1008.0,958.42,709.6
2018,6,1,12,45,938.5,105.5,2.45,19.55,999.0,935.69,696.23
2018,6,1,13,0,937.0,105.0,2.6,19.6,990.0,910.46,681.02
2018,6,1,13,15,934.0,104.5,2.75,19.55,974.0,881.55,663.38
2018,6,1,13,30,931.0,104.0,2.9,19.5,958.0,850.43,643.97
2018,6,1,13,45,926.0,103.0,3.05,19.45,934.5,815.2,621.41
2018,6,1,14,0,921.0,102.0,3.2,19.4,911.0,778.16,597.25
2018,6,1,14,15,914.5,101.0,3.3,19.25,881.5,738.41,570.79
2018,6,1,14,30,908.0,100.0,3.4,19.1,852.0,697.3,542.43
2018,6,1,14,45,899.0,99.0,3.5,19.0,816.5,653.44,509.8
2018,6,1,15,0,890.0,98.0,3.6,18.9,781.0,608.78,475.72
2018,6,1,15,15,879.0,95.5,3.6,18.9,740.0,561.11,438.05
2018,6,1,15,30,868.0,93.0,3.6,18.9,699.0,513.23,399.29
2018,6,1,15,45,853.0,91.0,3.7,18.45,654.5,464.01,359.29
2018,6,1,16,0,838.0,89.0,3.8,18.0,610.0,415.34,318.51
2018,6,1,16,15,819.0,86.0,3.85,17.7,561.5,361.0,272.11
2018,6,1,16,30,800.0,83.0,3.9,17.4,513.0,312.1,229.07
2018,6,1,16,45,775.0,80.0,3.95,17.1,463.0,263.27,185.86
2018,6,1,17,0,750.0,77.0,4.0,16.8,413.0,216.82,144.9
2018,6,1,17,15,716.5,73.0,3.95,16.35,362.5,170.7,106.03
2018,6,1,17,30,683.0,69.0,3.9,15.9,312.0,124.85,70.3
2018,6,1,17,45,635.5,64.5,3.9,15.5,262.5,84.34,44.45
2018,6,1,18,0,588.0,60.0,3.9,15.1,213.0,48.83,30.08
2018,6,1,18,15,518.0,53.0,3.75,14.6,166.5,37.17,27.44
2018,6,1,18,30,448.0,46.0,3.6,14.1,120.0,33.94,24.27
2018,6,1,18,45,339.5,36.5,3.45,13.65,82.0,28.13,18.48
2018,6,1,19,0,231.0,27.0,3.3,13.2,44.0,21.93,8.82
2018,6,1,19,15,122.5,14.5,3.2,13.0,23.0,14.25,0.0
2018,6,1,19,30,14.0,2.0,3.1,12.8,2.0,0.0,0.0
2018,6,1,19,45,7.0,1.0,3.0,12.65,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,2,4,45,46.0,6.0,1.55,11.95,7.0,0.0,0.0
2018,6,2,5,0,92.0,12.0,1.5,12.1,14.0,34.85,0.0
2018,6,2,5,15,221.5,23.0,1.5,12.55,43.5,103.11,41.66
2018,6,2,5,30,351.0,34.0,1.5,13.0,73.0,175.62,129.16
2018,6,2,5,45,440.5,41.5,1.5,13.45,115.5,235.58,183.85
2018,6,2,6,0,530.0,49.0,1.5,13.9,158.0,303.75,243.35
2018,6,2,6,15,588.0,54.5,1.5,14.3,206.0,362.17,293.93
2018,6,2,6,30,646.0,60.0,1.5,14.7,254.0,425.23,346.47
2018,6,2,6,45,686.0,64.5,1.45,15.15,304.5,479.08,389.71
2018,6,2,7,0,726.0,69.0,1.4,15.6,355.0,537.53,434.68
2018,6,2,7,15,755.0,72.0,1.45,16.1,405.5,589.04,473.26
2018,6,2,7,30,784.0,75.0,1.5,16.6,456.0,641.4,510.44
2018,6,2,7,45,806.0,78.0,1.5,17.1,505.5,689.19,542.09
2018,6,2,8,0,828.0,81.0,1.5,17.6,555.0,732.15,569.56
2018,6,2,8,15,844.5,83.5,1.55,18.2,602.0,774.16,596.11
2018,6,2,8,30,861.0,86.0,1.6,18.8,649.0,815.1,621.48
2018,6,2,8,45,874.0,88.0,1.65,19.35,692.5,851.17,643.28
2018,6,2,9,0,887.0,90.0,1.7,19.9,736.0,885.53,663.72
2018,6,2,9,15,891.5,94.0,1.7,20.35,773.0,912.47,678.72
2018,6,2,9,30,896.0,98.0,1.7,20.8,810.0,936.93,692.06
2018,6,2,9,45,896.5,104.0,1.7,21.25,841.5,957.17,702.61
2018,6,2,10,0,897.0,110.0,1.7,21.7,873.0,974.55,711.34
2018,6,2,10,15,903.5,111.5,1.7,22.0,900.5,990.06,719.34
2018,6,2,10,30,910.0,113.0,1.7,22.3,928.0,1002.79,725.63
2018,6,2,10,45,915.5,113.0,1.7,22.65,949.0,1010.14,728.47
2018,6,2,11,0,921.0,113.0,1.7,23.0,970.0,1014.57,729.62
2018,6,2,11,15,924.0,113.5,1.75,23.15,983.5,1014.13,729.11
2018,6,2,11,30,927.0,114.0,1.8,23.3,997.0,1010.72,726.88
2018,6,2,11,45,928.5,114.5,1.8,23.5,1003.5,1002.92,721.2
2018,6,2,12,0,930.0,115.0,1.8,23.7,1010.0,992.25,713.85
2018,6,2,12,15,932.0,113.5,1.85,23.75,1009.0,977.26,704.93
2018,6,2,12,30,934.0,112.0,1.9,23.8,1008.0,959.52,694.3
