Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,12,45,934.5,110.0,2.0,23.85,999.5,937.27,681.34
2018,6,2,13,0,935.0,108.0,2.1,23.9,991.0,912.45,666.61
2018,6,2,13,15,932.0,107.0,2.2,23.8,975.0,883.15,649.18
2018,6,2,13,30,929.0,106.0,2.3,23.7,959.0,851.65,630.08
2018,6,2,13,45,918.0,109.0,2.4,23.6,934.0,815.59,607.64
2018,6,2,14,0,907.0,112.0,2.5,23.5,909.0,778.09,583.89
2018,6,2,14,15,889.0,116.5,2.55,23.35,876.0,735.78,556.27
2018,6,2,14,30,871.0,121.0,2.6,23.2,843.0,692.93,526.67
2018,6,2,14,45,873.0,113.0,2.7,23.0,810.5,651.06,496.98
2018,6,2,15,0,875.0,105.0,2.8,22.8,778.0,607.58,465.17
2018,6,2,15,15,852.5,107.0,2.8,22.8,734.0,558.38,427.28
2018,6,2,15,30,830.0,109.0,2.8,22.8,690.0,506.5,386.64
2018,6,2,15,45,806.5,108.0,2.85,22.3,642.5,455.84,346.71
2018,6,2,16,0,783.0,107.0,2.9,21.8,595.0,406.65,306.77
2018,6,2,16,15,767.5,101.5,2.9,21.4,548.0,357.93,265.94
2018,6,2,16,30,752.0,96.0,2.9,21.0,501.0,310.35,225.13
2018,6,2,16,45,740.5,88.5,2.9,20.6,455.0,263.31,184.14
2018,6,2,17,0,729.0,81.0,2.9,20.2,409.0,217.35,144.05
2018,6,2,17,15,699.5,76.5,2.85,19.6,360.0,172.42,106.69
2018,6,2,17,30,670.0,72.0,2.8,19.0,311.0,127.2,71.74
2018,6,2,17,45,624.0,66.0,2.7,18.4,261.5,86.11,45.38
2018,6,2,18,0,578.0,60.0,2.6,17.8,212.0,49.85,29.87
2018,6,2,18,15,507.5,53.5,2.5,17.2,166.0,37.49,27.43
2018,6,2,18,30,437.0,47.0,2.4,16.6,120.0,34.74,24.73
2018,6,2,18,45,330.0,37.5,2.35,16.05,82.5,28.97,19.05
2018,6,2,19,0,223.0,28.0,2.3,15.5,45.0,21.95,9.23
2018,6,2,19,15,120.0,15.5,2.25,15.2,24.0,15.24,0.0
2018,6,2,19,30,17.0,3.0,2.2,14.9,3.0,0.0,0.0
2018,6,2,19,45,8.5,1.5,2.2,14.6,1.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,3,4,45,39.5,6.0,1.95,12.45,7.0,0.0,0.0
2018,6,3,5,0,79.0,12.0,2.0,12.5,14.0,31.63,0.0
2018,6,3,5,15,202.0,24.0,1.95,12.75,43.0,98.57,41.51
2018,6,3,5,30,325.0,36.0,1.9,13.0,72.0,168.85,124.58
2018,6,3,5,45,415.5,44.0,1.85,13.25,114.0,228.79,179.15
2018,6,3,6,0,506.0,52.0,1.8,13.5,156.0,296.94,238.85
2018,6,3,6,15,566.0,58.0,1.75,13.85,204.0,355.92,290.02
2018,6,3,6,30,626.0,64.0,1.7,14.2,252.0,419.7,343.31
2018,6,3,6,45,667.5,68.5,1.65,14.55,302.5,475.55,388.47
2018,6,3,7,0,709.0,73.0,1.6,14.9,353.0,531.9,432.39
2018,6,3,7,15,739.0,76.5,1.65,15.3,403.5,584.0,471.88
2018,6,3,7,30,769.0,80.0,1.7,15.7,454.0,637.03,510.33
2018,6,3,7,45,791.5,83.0,1.7,16.1,503.5,684.63,542.4
2018,6,3,8,0,814.0,86.0,1.7,16.5,553.0,732.06,573.64
2018,6,3,8,15,831.0,89.0,1.75,16.85,600.0,769.87,597.98
2018,6,3,8,30,848.0,92.0,1.8,17.2,647.0,811.34,624.65
2018,6,3,8,45,861.0,94.0,1.8,17.55,690.0,847.01,646.43
2018,6,3,9,0,874.0,96.0,1.8,17.9,733.0,881.0,666.85
2018,6,3,9,15,884.5,98.0,1.85,18.15,772.0,910.84,685.11
2018,6,3,9,30,895.0,100.0,1.9,18.4,811.0,938.51,701.88
2018,6,3,9,45,902.0,101.5,1.95,18.7,843.5,960.01,714.41
2018,6,3,10,0,909.0,103.0,2.0,19.0,876.0,978.92,725.33
2018,6,3,10,15,905.5,110.5,2.05,19.2,901.0,991.34,732.34
2018,6,3,10,30,902.0,118.0,2.1,19.4,926.0,1000.65,737.5
2018,6,3,10,45,916.5,112.0,2.15,19.6,949.0,1010.54,743.15
2018,6,3,11,0,931.0,106.0,2.2,19.8,972.0,1017.65,747.1
2018,6,3,11,15,934.0,106.5,2.25,19.9,986.0,1017.28,746.61
2018,6,3,11,30,937.0,107.0,2.3,20.0,1000.0,1013.93,744.37
2018,6,3,11,45,914.5,122.5,2.4,20.1,998.5,998.05,734.63
2018,6,3,12,0,892.0,138.0,2.5,20.2,997.0,979.43,723.2
2018,6,3,12,15,914.0,123.5,2.55,20.15,1002.5,970.93,718.39
2018,6,3,12,30,936.0,109.0,2.6,20.1,1008.0,959.19,711.39
2018,6,3,12,45,932.5,110.0,2.7,20.1,998.5,936.28,697.31
2018,6,3,13,0,929.0,111.0,2.8,20.1,989.0,910.95,681.6
2018,6,3,13,15,927.0,110.0,2.9,19.95,974.0,882.68,664.16
2018,6,3,13,30,925.0,109.0,3.0,19.8,959.0,852.16,645.01
2018,6,3,13,45,910.5,115.0,3.05,19.7,934.0,816.32,621.53
2018,6,3,14,0,896.0,121.0,3.1,19.6,909.0,779.22,596.97
2018,6,3,14,15,876.5,127.0,3.2,19.45,876.5,737.57,569.23
2018,6,3,14,30,857.0,133.0,3.3,19.3,844.0,695.5,539.17
2018,6,3,14,45,852.5,126.5,3.35,19.2,808.5,651.49,506.65
2018,6,3,15,0,848.0,120.0,3.4,19.1,773.0,606.43,472.54
2018,6,3,15,15,838.0,115.5,3.4,19.1,732.0,556.18,433.36
2018,6,3,15,30,828.0,111.0,3.4,19.1,691.0,508.53,395.12
2018,6,3,15,45,810.5,106.5,3.5,18.7,644.0,457.52,354.06
2018,6,3,16,0,793.0,102.0,3.6,18.3,597.0,407.43,312.54
2018,6,3,16,15,772.0,98.5,3.6,18.1,549.0,358.1,270.27
2018,6,3,16,30,751.0,95.0,3.6,17.9,501.0,310.41,228.59
2018,6,3,16,45,746.0,85.5,3.6,17.65,456.0,263.34,186.62
2018,6,3,17,0,741.0,76.0,3.6,17.4,411.0,216.74,145.03
2018,6,3,17,15,716.5,72.5,3.55,17.05,364.0,172.87,107.59
2018,6,3,17,30,692.0,69.0,3.5,16.7,317.0,131.65,75.11
2018,6,3,17,45,646.5,64.0,3.5,16.3,267.5,87.11,45.51
2018,6,3,18,0,601.0,59.0,3.5,15.9,218.0,50.55,29.61
2018,6,3,18,15,532.5,52.5,3.45,15.45,171.5,36.53,26.79
2018,6,3,18,30,464.0,46.0,3.4,15.0,125.0,33.71,24.01
2018,6,3,18,45,358.5,37.5,3.35,14.5,86.5,28.85,19.12
2018,6,3,19,0,253.0,29.0,3.3,14.0,48.0,23.74,11.02
2018,6,3,19,15,139.5,16.5,3.35,13.8,26.0,16.22,0.0
2018,6,3,19,30,26.0,4.0,3.4,13.6,4.0,0.0,0.0
2018,6,3,19,45,13.0,2.0,3.4,13.35,2.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,4,4,45,45.0,6.5,4.15,11.85,7.5,0.0,0.0
2018,6,4,5,0,90.0,13.0,4.2,11.9,15.0,35.42,0.0
2018,6,4,5,15,219.0,24.5,4.3,12.15,45.0,104.37,45.95
2018,6,4,5,30,348.0,36.0,4.4,12.4,75.0,176.94,131.52
2018,6,4,5,45,439.0,43.0,4.5,12.65,117.5,237.07,187.23
2018,6,4,6,0,530.0,50.0,4.6,12.9,160.0,305.36,248.41
2018,6,4,6,15,589.0,55.5,4.65,13.25,208.5,364.31,301.06
2018,6,4,6,30,648.0,61.0,4.7,13.6,257.0,427.97,356.11
2018,6,4,6,45,688.0,66.0,4.75,13.9,308.0,482.43,402.22
2018,6,4,7,0,728.0,71.0,4.8,14.2,359.0,541.56,450.59
2018,6,4,7,15,757.5,74.5,4.8,14.45,410.0,594.08,492.31
2018,6,4,7,30,787.0,78.0,4.8,14.7,461.0,647.47,532.79
2018,6,4,7,45,809.0,81.0,4.8,14.9,511.0,695.37,567.31
2018,6,4,8,0,831.0,84.0,4.8,15.1,561.0,743.04,601.05
2018,6,4,8,15,848.0,86.5,4.8,15.3,608.5,780.88,626.91
2018,6,4,8,30,865.0,89.0,4.8,15.5,656.0,822.33,655.18
2018,6,4,8,45,867.0,95.5,4.75,15.7,696.0,854.07,675.68
2018,6,4,9,0,869.0,102.0,4.7,15.9,736.0,883.45,694.33
2018,6,4,9,15,876.0,106.5,4.7,15.95,774.5,912.69,713.52
2018,6,4,9,30,883.0,111.0,4.7,16.0,813.0,939.6,730.97
2018,6,4,9,45,897.5,110.0,4.7,16.1,849.0,965.2,747.35
2018,6,4,10,0,912.0,109.0,4.7,16.2,885.0,988.5,762.08
2018,6,4,10,15,918.5,110.5,4.75,16.25,913.0,1004.22,772.16
2018,6,4,10,30,925.0,112.0,4.8,16.3,941.0,1017.12,780.43
2018,6,4,10,45,930.0,112.0,4.8,16.35,961.5,1024.11,784.28
2018,6,4,11,0,935.0,112.0,4.8,16.4,982.0,1028.14,786.25
2018,6,4,11,15,938.0,112.0,4.85,16.4,995.5,1027.24,785.55
2018,6,4,11,30,941.0,112.0,4.9,16.4,1009.0,1023.34,782.93
2018,6,4,11,45,914.5,131.5,4.95,16.35,1007.5,1007.45,772.26
2018,6,4,12,0,888.0,151.0,5.0,16.3,1006.0,988.77,759.77
2018,6,4,12,15,822.0,196.0,5.05,16.35,986.5,959.73,739.76
2018,6,4,12,30,756.0,241.0,5.1,16.4,967.0,927.64,717.58
2018,6,4,12,45,780.5,223.0,5.1,16.4,967.0,913.19,707.71
2018,6,4,13,0,805.0,205.0,5.1,16.4,967.0,894.95,695.09
2018,6,4,13,15,837.0,179.5,5.1,16.4,960.0,874.32,680.82
2018,6,4,13,30,869.0,154.0,5.1,16.4,953.0,849.38,663.47
2018,6,4,13,45,873.0,146.0,5.1,16.4,931.5,816.6,640.43
2018,6,4,14,0,877.0,138.0,5.1,16.4,910.0,781.61,615.69
2018,6,4,14,15,868.0,136.5,5.15,16.35,879.5,741.18,587.12
2018,6,4,14,30,859.0,135.0,5.2,16.3,849.0,699.67,555.81
2018,6,4,14,45,859.0,127.5,5.2,16.25,815.5,657.54,523.27
2018,6,4,15,0,859.0,120.0,5.2,16.2,782.0,613.99,488.92
2018,6,4,15,15,856.0,113.5,5.2,16.2,744.0,568.43,452.07
2018,6,4,15,30,853.0,107.0,5.2,16.2,706.0,522.02,413.65
2018,6,4,15,45,848.0,101.0,5.25,15.9,664.0,470.72,370.99
2018,6,4,16,0,843.0,95.0,5.3,15.6,622.0,422.62,329.57
2018,6,4,16,15,825.0,92.5,5.3,15.35,574.5,372.88,285.81
2018,6,4,16,30,807.0,90.0,5.3,15.1,527.0,324.45,242.35
2018,6,4,16,45,782.0,86.0,5.3,14.9,476.0,274.38,197.38
2018,6,4,17,0,757.0,82.0,5.3,14.7,425.0,226.69,154.71
2018,6,4,17,15,723.0,78.0,5.25,14.35,373.5,180.08,114.74
2018,6,4,17,30,689.0,74.0,5.2,14.0,322.0,133.52,77.63
2018,6,4,17,45,640.5,68.5,5.15,13.7,271.5,91.65,49.75
2018,6,4,18,0,592.0,63.0,5.1,13.4,221.0,54.87,32.97
2018,6,4,18,15,519.5,56.5,5.0,13.05,174.0,39.9,30.08
2018,6,4,18,30,447.0,50.0,4.9,12.7,127.0,37.31,27.44
2018,6,4,18,45,337.0,40.0,4.8,12.4,87.5,31.18,21.35
2018,6,4,19,0,227.0,30.0,4.7,12.1,48.0,23.54,11.39
2018,6,4,19,15,124.0,17.0,4.6,11.9,26.0,16.71,0.0
2018,6,4,19,30,21.0,4.0,4.5,11.7,4.0,0.0,0.0
2018,6,4,19,45,10.5,2.0,4.45,11.5,2.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.15,10.05,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.15,10.05,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,5,4,45,22.5,6.0,4.25,10.2,6.5,0.0,0.0
2018,6,5,5,0,45.0,12.0,4.3,10.3,13.0,23.14,0.0
2018,6,5,5,15,143.5,27.0,4.35,10.5,41.0,85.48,38.62
2018,6,5,5,30,242.0,42.0,4.4,10.7,69.0,147.56,110.63
2018,6,5,5,45,343.0,52.5,4.4,10.95,112.0,209.12,166.39
2018,6,5,6,0,444.0,63.0,4.4,11.2,155.0,282.0,230.92
2018,6,5,6,15,507.0,71.0,4.4,11.5,203.0,342.33,284.51
2018,6,5,6,30,570.0,79.0,4.4,11.8,251.0,407.62,340.87
2018,6,5,6,45,615.0,85.0,4.35,12.1,301.5,465.03,389.16
2018,6,5,7,0,660.0,91.0,4.3,12.4,352.0,525.25,438.22
2018,6,5,7,15,693.0,95.5,4.2,12.65,403.0,578.39,480.09
2018,6,5,7,30,726.0,100.0,4.1,12.9,454.0,632.77,521.7
2018,6,5,7,45,751.5,103.5,4.0,13.2,503.5,678.81,554.91
2018,6,5,8,0,777.0,107.0,3.9,13.5,553.0,727.77,589.04
2018,6,5,8,15,797.0,109.5,3.8,13.7,600.5,771.0,618.41
2018,6,5,8,30,817.0,112.0,3.7,13.9,648.0,813.42,646.68
2018,6,5,8,45,833.0,114.5,3.55,14.15,692.0,851.35,670.84
2018,6,5,9,0,849.0,117.0,3.4,14.4,736.0,887.78,693.5
2018,6,5,9,15,866.0,115.5,3.35,14.6,776.0,913.63,709.15
2018,6,5,9,30,883.0,114.0,3.3,14.8,816.0,943.08,727.29
2018,6,5,9,45,899.0,110.5,3.2,15.0,851.0,967.43,741.36
2018,6,5,10,0,915.0,107.0,3.1,15.2,886.0,989.55,753.83
2018,6,5,10,15,921.0,108.5,3.1,15.3,913.5,1004.87,762.77
2018,6,5,10,30,927.0,110.0,3.1,15.4,941.0,1017.36,769.93
2018,6,5,10,45,931.5,110.5,3.1,15.55,962.0,1024.43,773.42
2018,6,5,11,0,936.0,111.0,3.1,15.7,983.0,1028.54,775.07
2018,6,5,11,15,938.5,111.5,3.15,15.75,996.0,1027.7,774.27
2018,6,5,11,30,941.0,112.0,3.2,15.8,1009.0,1023.86,771.62
2018,6,5,11,45,942.0,112.0,3.3,15.85,1015.0,1015.11,766.2
2018,6,5,12,0,943.0,112.0,3.4,15.9,1021.0,1003.45,758.91
2018,6,5,12,15,940.0,114.0,3.45,15.85,1019.0,987.18,748.46
2018,6,5,12,30,937.0,116.0,3.5,15.8,1017.0,968.25,736.26
2018,6,5,12,45,932.0,117.5,3.6,15.8,1007.0,944.49,720.95
2018,6,5,13,0,927.0,119.0,3.7,15.8,997.0,918.38,703.97
2018,6,5,13,15,924.5,118.0,3.75,15.75,981.0,889.79,685.01
2018,6,5,13,30,922.0,117.0,3.8,15.7,965.0,858.99,664.4
2018,6,5,13,45,918.0,115.5,3.85,15.65,942.5,824.47,641.02
2018,6,5,14,0,914.0,114.0,3.9,15.6,920.0,788.11,616.13
2018,6,5,14,15,907.5,112.5,3.95,15.55,890.5,748.27,588.49
2018,6,5,14,30,901.0,111.0,4.0,15.5,861.0,707.08,558.91
2018,6,5,14,45,893.0,109.0,4.0,15.4,825.5,663.32,525.5
2018,6,5,15,0,885.0,107.0,4.0,15.3,790.0,618.7,490.68
2018,6,5,15,15,873.5,104.5,4.0,15.3,749.0,571.06,452.55
2018,6,5,15,30,862.0,102.0,4.0,15.3,708.0,523.26,413.37
2018,6,5,15,45,847.0,100.0,4.05,15.1,663.5,474.35,372.72
2018,6,5,16,0,832.0,98.0,4.1,14.9,619.0,422.09,328.43
2018,6,5,16,15,813.0,95.0,4.1,14.75,571.0,372.08,284.79
2018,6,5,16,30,794.0,92.0,4.1,14.6,523.0,323.48,241.51
2018,6,5,16,45,768.5,88.0,4.1,14.45,472.5,273.91,197.25
2018,6,5,17,0,743.0,84.0,4.1,14.3,422.0,226.75,155.26
2018,6,5,17,15,707.5,80.0,4.1,14.0,370.5,177.19,113.01
2018,6,5,17,30,672.0,76.0,4.1,13.7,319.0,134.44,79.07
2018,6,5,17,45,623.0,70.5,4.1,13.45,269.0,93.29,51.48
2018,6,5,18,0,574.0,65.0,4.1,13.2,219.0,57.28,34.66
2018,6,5,18,15,503.5,58.0,4.05,12.85,172.5,41.11,31.2
2018,6,5,18,30,433.0,51.0,4.0,12.5,126.0,38.12,28.21
2018,6,5,18,45,328.5,40.5,3.9,12.15,87.0,31.54,21.74
2018,6,5,19,0,224.0,30.0,3.8,11.8,48.0,23.49,11.74
2018,6,5,19,15,123.0,17.0,3.75,11.6,26.0,16.71,0.0
2018,6,5,19,30,22.0,4.0,3.7,11.4,4.0,3.93,0.0
2018,6,5,19,45,11.0,2.0,3.65,11.2,2.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,6,4,45,3.5,4.0,3.4,10.75,4.0,0.0,0.0
2018,6,6,5,0,7.0,8.0,3.4,10.8,8.0,9.63,0.0
2018,6,6,5,15,68.0,24.5,3.45,10.95,32.0,54.78,23.73
2018,6,6,5,30,129.0,41.0,3.5,11.1,56.0,101.05,74.83
2018,6,6,5,45,220.0,54.5,3.6,11.25,94.5,163.33,129.5
2018,6,6,6,0,311.0,68.0,3.7,11.4,133.0,228.2,186.5
2018,6,6,6,15,248.5,87.5,3.7,11.6,148.0,226.52,187.67
2018,6,6,6,30,186.0,107.0,3.7,11.8,163.0,225.78,187.92
2018,6,6,6,45,221.0,127.0,3.75,11.95,205.5,275.67,230.29
2018,6,6,7,0,256.0,147.0,3.8,12.1,248.0,328.06,273.78
2018,6,6,7,15,404.0,142.5,3.8,12.35,327.5,437.74,364.52
2018,6,6,7,30,552.0,138.0,3.8,12.6,407.0,550.38,455.06
2018,6,6,7,45,631.5,131.5,3.8,12.8,470.5,625.22,513.04
2018,6,6,8,0,711.0,125.0,3.8,13.0,534.0,700.23,569.26
2018,6,6,8,15,742.5,125.5,3.8,13.25,584.0,748.13,602.56
2018,6,6,8,30,774.0,126.0,3.8,13.5,634.0,793.23,633.42
2018,6,6,8,45,790.5,128.5,3.8,13.8,677.0,830.41,657.96
2018,6,6,9,0,807.0,131.0,3.8,14.1,720.0,866.21,681.28
2018,6,6,9,15,819.5,133.0,3.85,14.3,758.5,896.24,700.81
2018,6,6,9,30,832.0,135.0,3.9,14.5,797.0,924.31,718.9
2018,6,6,9,45,842.0,136.5,3.95,14.7,830.5,947.36,733.44
2018,6,6,10,0,852.0,138.0,4.0,14.9,864.0,962.33,742.38
2018,6,6,10,15,859.5,139.0,4.05,15.05,891.0,977.68,751.87
2018,6,6,10,30,867.0,140.0,4.1,15.2,918.0,990.42,759.61
2018,6,6,10,45,838.0,157.5,4.2,15.3,923.5,987.34,756.98
2018,6,6,11,0,809.0,175.0,4.3,15.4,929.0,975.47,748.48
2018,6,6,11,15,613.0,265.5,4.35,15.5,841.5,875.39,677.02
2018,6,6,11,30,417.0,356.0,4.4,15.6,754.0,769.21,595.14
2018,6,6,11,45,285.0,417.5,4.45,15.65,690.5,692.84,535.68
2018,6,6,12,0,153.0,479.0,4.5,15.7,627.0,618.73,476.71
2018,6,6,12,15,256.0,441.0,4.55,15.7,687.5,673.62,521.22
2018,6,6,12,30,359.0,403.0,4.6,15.7,748.0,722.25,560.06
2018,6,6,12,45,585.0,294.0,4.6,15.75,850.5,808.0,629.09
2018,6,6,13,0,811.0,185.0,4.6,15.8,953.0,882.62,685.21
2018,6,6,13,15,805.0,183.5,4.65,15.75,935.5,852.73,664.21
2018,6,6,13,30,799.0,182.0,4.7,15.7,918.0,821.17,642.58
2018,6,6,13,45,807.5,174.0,4.7,15.7,902.0,793.35,623.12
2018,6,6,14,0,816.0,166.0,4.7,15.7,886.0,763.22,601.89
2018,6,6,14,15,815.0,161.0,4.7,15.55,860.0,726.88,575.47
2018,6,6,14,30,814.0,156.0,4.7,15.4,834.0,689.06,547.06
2018,6,6,14,45,802.5,154.0,4.75,15.3,799.0,646.02,514.08
2018,6,6,15,0,791.0,152.0,4.8,15.2,764.0,602.62,480.12
2018,6,6,15,15,776.5,149.0,4.8,15.2,723.5,556.52,443.0
2018,6,6,15,30,762.0,146.0,4.8,15.2,683.0,507.67,403.04
2018,6,6,15,45,742.0,143.0,4.85,14.8,638.0,459.58,363.41
2018,6,6,16,0,722.0,140.0,4.9,14.4,593.0,412.7,323.78
2018,6,6,16,15,694.5,136.0,4.9,14.15,544.0,363.68,281.5
2018,6,6,16,30,667.0,132.0,4.9,13.9,495.0,317.0,240.56
2018,6,6,16,45,635.5,127.5,4.95,13.6,446.5,271.36,200.43
2018,6,6,17,0,604.0,123.0,5.0,13.3,398.0,228.83,163.18
2018,6,6,17,15,562.5,116.5,4.9,13.0,348.5,186.12,127.28
2018,6,6,17,30,521.0,110.0,4.8,12.7,299.0,147.42,96.87
2018,6,6,17,45,449.5,101.5,4.75,12.45,247.0,108.85,70.97
2018,6,6,18,0,378.0,93.0,4.7,12.2,195.0,77.3,54.49
2018,6,6,18,15,255.0,77.5,4.65,12.0,140.0,61.1,49.18
2018,6,6,18,30,132.0,62.0,4.6,11.8,85.0,49.64,38.51
2018,6,6,18,45,106.0,46.5,4.5,11.6,61.5,37.85,27.3
2018,6,6,19,0,80.0,31.0,4.4,11.4,38.0,25.68,13.71
2018,6,6,19,15,42.5,17.0,4.35,11.3,20.5,16.71,0.0
2018,6,6,19,30,5.0,3.0,4.3,11.2,3.0,2.95,0.0
2018,6,6,19,45,2.5,1.5,4.2,11.15,1.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,7,4,45,6.5,5.0,3.65,10.45,5.0,0.0,0.0
2018,6,7,5,0,13.0,10.0,3.7,10.5,10.0,13.11,0.0
2018,6,7,5,15,80.5,27.0,3.8,10.75,35.5,62.32,28.29
2018,6,7,5,30,148.0,44.0,3.9,11.0,61.0,111.97,83.46
2018,6,7,5,45,208.0,58.5,3.95,11.25,95.0,157.33,124.69
2018,6,7,6,0,268.0,73.0,4.0,11.5,129.0,215.32,175.93
2018,6,7,6,15,251.0,90.5,4.05,11.7,154.0,231.47,191.86
2018,6,7,6,30,234.0,108.0,4.1,11.9,179.0,252.49,210.67
2018,6,7,6,45,252.0,127.5,4.15,12.15,216.5,294.1,245.89
2018,6,7,7,0,270.0,147.0,4.2,12.4,254.0,336.72,281.06
2018,6,7,7,15,348.5,155.5,4.15,12.65,313.0,407.28,339.12
2018,6,7,7,30,427.0,164.0,4.1,12.9,372.0,492.69,407.35
2018,6,7,7,45,469.5,172.5,4.05,13.15,423.5,548.08,450.06
2018,6,7,8,0,512.0,181.0,4.0,13.4,475.0,605.4,493.5
2018,6,7,8,15,612.5,166.0,3.95,13.65,547.0,688.83,557.25
2018,6,7,8,30,713.0,151.0,3.9,13.9,619.0,773.46,618.71
2018,6,7,8,45,757.5,145.0,3.85,14.1,671.5,823.43,652.51
2018,6,7,9,0,802.0,139.0,3.8,14.3,724.0,870.59,683.96
2018,6,7,9,15,820.5,138.0,3.9,14.5,764.5,902.72,705.13
2018,6,7,9,30,839.0,137.0,4.0,14.7,805.0,933.13,725.1
2018,6,7,9,45,855.5,135.0,4.1,14.85,840.5,958.65,741.75
2018,6,7,10,0,872.0,133.0,4.2,15.0,876.0,976.43,753.03
2018,6,7,10,15,881.0,133.0,4.25,15.1,904.0,992.47,763.08
2018,6,7,10,30,890.0,133.0,4.3,15.2,932.0,1005.87,771.39
2018,6,7,10,45,898.5,132.0,4.35,15.35,954.0,1015.03,776.9
2018,6,7,11,0,907.0,131.0,4.4,15.5,976.0,1021.37,780.62
2018,6,7,11,15,913.0,130.5,4.4,15.55,991.5,1022.88,780.97
2018,6,7,11,30,919.0,130.0,4.4,15.6,1007.0,1021.47,779.47
2018,6,7,11,45,924.0,128.0,4.4,15.7,1014.5,1014.69,774.27
2018,6,7,12,0,929.0,126.0,4.4,15.8,1022.0,1005.03,767.24
2018,6,7,12,15,927.0,127.0,4.45,15.85,1020.0,988.88,756.47
2018,6,7,12,30,925.0,128.0,4.5,15.9,1018.0,970.1,743.96
2018,6,7,12,45,921.0,129.0,4.5,15.9,1008.5,947.0,728.19
2018,6,7,13,0,917.0,130.0,4.5,15.9,999.0,921.55,710.8
2018,6,7,13,15,915.0,128.5,4.5,15.95,983.5,893.21,691.24
2018,6,7,13,30,913.0,127.0,4.5,16.0,968.0,862.66,670.08
2018,6,7,13,45,910.0,124.5,4.5,16.0,945.5,828.33,646.26
2018,6,7,14,0,907.0,122.0,4.5,16.0,923.0,792.1,620.95
2018,6,7,14,15,901.5,119.5,4.5,15.95,893.5,752.36,593.01
2018,6,7,14,30,896.0,117.0,4.5,15.9,864.0,711.21,563.04
2018,6,7,14,45,888.5,114.5,4.5,15.85,829.0,667.56,529.53
2018,6,7,15,0,881.0,112.0,4.5,15.8,794.0,623.02,494.61
2018,6,7,15,15,869.0,109.5,4.5,15.8,753.0,575.31,456.36
2018,6,7,15,30,857.0,107.0,4.5,15.8,712.0,527.49,417.12
2018,6,7,15,45,842.5,104.5,4.45,15.55,667.5,474.93,373.59
2018,6,7,16,0,828.0,102.0,4.4,15.3,623.0,426.41,332.09
2018,6,7,16,15,808.5,98.5,4.4,15.1,574.5,375.97,288.22
2018,6,7,16,30,789.0,95.0,4.4,14.9,526.0,327.0,244.75
2018,6,7,16,45,762.5,91.5,4.4,14.7,475.0,277.83,200.92
2018,6,7,17,0,736.0,88.0,4.4,14.5,424.0,231.19,159.4
2018,6,7,17,15,700.0,83.5,4.35,14.2,372.5,181.21,116.74
2018,6,7,17,30,664.0,79.0,4.3,13.9,321.0,138.27,82.45
2018,6,7,17,45,614.5,73.5,4.25,13.6,271.0,97.36,54.66
2018,6,7,18,0,565.0,68.0,4.2,13.3,221.0,61.64,37.34
2018,6,7,18,15,490.5,60.5,4.05,12.95,173.5,43.11,32.99
2018,6,7,18,30,416.0,53.0,3.9,12.6,126.0,39.77,29.69
2018,6,7,18,45,317.5,42.5,3.8,12.3,88.0,33.27,23.3
2018,6,7,19,0,219.0,32.0,3.7,12.0,50.0,25.09,13.52
2018,6,7,19,15,120.0,18.5,3.65,11.8,27.5,18.18,0.0
2018,6,7,19,30,21.0,5.0,3.6,11.6,5.0,4.91,0.0
2018,6,7,19,45,10.5,2.5,3.55,11.45,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,8,4,45,33.0,6.0,2.95,10.8,7.0,0.0,0.0
2018,6,8,5,0,66.0,12.0,3.0,10.9,14.0,28.49,0.0
2018,6,8,5,15,170.0,26.0,3.05,11.2,42.5,92.39,44.29
2018,6,8,5,30,274.0,40.0,3.1,11.5,71.0,156.05,116.73
2018,6,8,5,45,359.5,50.0,3.1,11.8,112.0,213.65,169.18
2018,6,8,6,0,445.0,60.0,3.1,12.1,153.0,279.55,227.51
2018,6,8,6,15,506.0,67.5,3.05,12.45,200.0,338.25,279.09
2018,6,8,6,30,567.0,75.0,3.0,12.8,247.0,401.78,333.17
2018,6,8,6,45,611.5,81.0,3.0,13.15,297.0,458.69,380.36
2018,6,8,7,0,656.0,87.0,3.0,13.5,347.0,518.42,428.3
2018,6,8,7,15,688.5,91.0,3.0,13.9,397.0,570.45,468.69
2018,6,8,7,30,721.0,95.0,3.0,14.3,447.0,623.72,508.88
2018,6,8,7,45,746.5,98.0,3.05,14.75,496.0,669.31,541.19
2018,6,8,8,0,772.0,101.0,3.1,15.2,545.0,717.53,574.49
2018,6,8,8,15,791.0,103.5,3.1,15.55,591.0,759.81,602.78
2018,6,8,8,30,810.0,106.0,3.1,15.9,637.0,801.26,630.05
2018,6,8,8,45,826.5,107.5,3.1,16.3,680.5,838.37,653.71
2018,6,8,9,0,843.0,109.0,3.1,16.7,724.0,868.81,672.41
2018,6,8,9,15,855.0,110.0,3.15,16.95,762.5,898.23,691.0
2018,6,8,9,30,867.0,111.0,3.2,17.2,801.0,925.64,708.14
2018,6,8,9,45,876.5,111.5,3.2,17.45,834.0,947.99,721.4
2018,6,8,10,0,886.0,112.0,3.2,17.7,867.0,967.93,733.06
2018,6,8,10,15,893.5,112.5,3.25,17.9,894.5,983.41,742.24
2018,6,8,10,30,901.0,113.0,3.3,18.1,922.0,996.18,749.72
2018,6,8,10,45,907.5,112.5,3.35,18.3,943.0,1004.16,754.07
2018,6,8,11,0,914.0,112.0,3.4,18.5,964.0,1009.28,756.66
2018,6,8,11,15,917.5,112.0,3.45,18.6,977.5,1009.07,756.09
2018,6,8,11,30,921.0,112.0,3.5,18.7,991.0,1005.94,753.72
2018,6,8,11,45,922.5,111.5,3.55,18.8,997.0,997.48,747.89
2018,6,8,12,0,924.0,111.0,3.6,18.9,1003.0,986.17,740.29
2018,6,8,12,15,921.5,112.5,3.7,18.9,1001.0,970.31,730.29
2018,6,8,12,30,919.0,114.0,3.8,18.9,999.0,951.83,718.55
2018,6,8,12,45,914.5,115.5,3.9,18.9,989.5,929.04,703.86
2018,6,8,13,0,910.0,117.0,4.0,18.9,980.0,903.93,687.53
2018,6,8,13,15,908.0,116.0,4.05,18.85,965.0,876.37,669.3
2018,6,8,13,30,906.0,115.0,4.1,18.8,950.0,846.61,649.46
2018,6,8,13,45,864.0,130.0,4.2,18.7,910.5,798.32,616.62
2018,6,8,14,0,822.0,145.0,4.3,18.6,871.0,749.83,583.28
2018,6,8,14,15,856.0,125.5,4.3,18.5,860.0,726.42,567.51
2018,6,8,14,30,890.0,106.0,4.3,18.4,849.0,698.12,547.6
2018,6,8,14,45,884.0,102.5,4.35,18.3,814.5,654.84,514.98
2018,6,8,15,0,878.0,99.0,4.4,18.2,780.0,610.57,480.88
2018,6,8,15,15,866.5,97.5,4.4,18.2,740.0,564.26,443.97
2018,6,8,15,30,855.0,96.0,4.4,18.2,700.0,517.79,406.06
2018,6,8,15,45,844.0,92.0,4.4,17.8,656.5,469.35,366.3
2018,6,8,16,0,833.0,88.0,4.4,17.4,613.0,421.12,325.59
2018,6,8,16,15,819.5,84.0,4.35,17.15,567.0,372.39,283.21
2018,6,8,16,30,806.0,80.0,4.3,16.9,521.0,320.21,237.32
2018,6,8,16,45,786.0,76.0,4.2,16.6,472.0,271.51,193.82
2018,6,8,17,0,766.0,72.0,4.1,16.3,423.0,224.67,151.96
2018,6,8,17,15,737.5,67.5,4.05,15.95,373.0,177.97,111.74
2018,6,8,17,30,709.0,63.0,4.0,15.6,323.0,134.25,76.53
2018,6,8,17,45,669.0,59.0,3.9,15.25,274.5,93.25,48.57
2018,6,8,18,0,629.0,55.0,3.8,14.9,226.0,56.56,31.11
2018,6,8,18,15,564.5,49.0,3.65,14.5,179.0,33.15,23.94
2018,6,8,18,30,500.0,43.0,3.5,14.1,132.0,30.55,21.39
2018,6,8,18,45,400.5,35.5,3.35,13.75,93.0,26.43,17.27
2018,6,8,19,0,301.0,28.0,3.2,13.4,54.0,22.1,11.38
2018,6,8,19,15,171.5,16.5,3.15,13.2,29.5,16.22,0.0
2018,6,8,19,30,42.0,5.0,3.1,13.0,5.0,4.91,0.0
2018,6,8,19,45,21.0,2.5,3.1,12.8,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,9,4,45,19.5,5.5,3.15,11.7,6.0,0.0,0.0
2018,6,9,5,0,39.0,11.0,3.3,11.8,12.0,20.68,0.0
2018,6,9,5,15,102.0,25.0,3.45,11.85,35.0,65.76,30.57
2018,6,9,5,30,165.0,39.0,3.6,11.9,58.0,116.97,87.02
2018,6,9,5,45,211.5,54.0,3.7,11.95,90.5,159.37,126.02
2018,6,9,6,0,258.0,69.0,3.8,12.0,123.0,206.12,168.0
2018,6,9,6,15,291.0,84.5,3.85,12.1,160.5,251.0,207.89
2018,6,9,6,30,324.0,100.0,3.9,12.2,198.0,298.53,249.11
2018,6,9,6,45,347.0,116.5,3.95,12.25,239.0,343.89,287.55
2018,6,9,7,0,370.0,133.0,4.0,12.3,280.0,390.59,326.15
2018,6,9,7,15,417.0,143.5,4.05,12.4,330.0,447.48,372.47
2018,6,9,7,30,464.0,154.0,4.1,12.5,380.0,507.27,420.15
2018,6,9,7,45,540.5,148.0,4.1,12.6,438.5,572.66,472.02
2018,6,9,8,0,617.0,142.0,4.1,12.7,497.0,647.08,529.64
2018,6,9,8,15,554.5,173.5,4.15,12.9,512.5,646.57,526.08
2018,6,9,8,30,492.0,205.0,4.2,13.1,528.0,644.88,521.78
2018,6,9,8,45,488.0,230.0,4.25,13.3,568.0,680.88,547.14
2018,6,9,9,0,484.0,255.0,4.3,13.5,608.0,714.91,570.51
2018,6,9,9,15,558.0,243.0,4.35,13.8,671.0,778.02,617.5
2018,6,9,9,30,632.0,231.0,4.4,14.1,734.0,845.67,666.72
2018,6,9,9,45,671.5,224.0,4.45,14.35,778.5,884.02,693.16
2018,6,9,10,0,711.0,217.0,4.5,14.6,823.0,921.27,718.16
2018,6,9,10,15,723.0,219.5,4.6,14.85,852.5,940.51,730.69
2018,6,9,10,30,735.0,222.0,4.7,15.1,882.0,957.5,741.82
2018,6,9,10,45,700.0,251.0,4.8,15.35,891.0,953.44,738.21
2018,6,9,11,0,665.0,280.0,4.9,15.6,900.0,946.12,731.71
2018,6,9,11,15,579.0,320.0,5.0,15.7,865.5,897.31,694.44
2018,6,9,11,30,493.0,360.0,5.1,15.8,831.0,847.42,656.24
2018,6,9,11,45,436.5,394.5,5.2,15.85,813.5,819.03,634.1
2018,6,9,12,0,380.0,429.0,5.3,15.9,796.0,787.58,609.57
2018,6,9,12,15,523.5,361.0,5.35,15.9,866.0,847.62,658.1
2018,6,9,12,30,667.0,293.0,5.4,15.9,936.0,898.96,699.39
2018,6,9,12,45,695.0,271.5,5.45,15.9,936.0,886.23,691.23
2018,6,9,13,0,723.0,250.0,5.5,15.9,936.0,870.64,681.27
2018,6,9,13,15,711.0,253.0,5.55,15.85,918.5,841.39,660.12
2018,6,9,13,30,699.0,256.0,5.6,15.8,901.0,811.04,638.02
2018,6,9,13,45,595.0,298.0,5.65,15.8,837.5,743.86,586.02
2018,6,9,14,0,491.0,340.0,5.7,15.8,774.0,682.76,538.09
2018,6,9,14,15,574.0,288.5,5.75,15.7,780.0,674.42,534.47
2018,6,9,14,30,657.0,237.0,5.8,15.6,786.0,658.15,524.14
2018,6,9,14,45,615.0,240.5,5.8,15.55,737.5,606.44,483.56
2018,6,9,15,0,573.0,244.0,5.8,15.5,689.0,557.91,445.04
2018,6,9,15,15,560.0,232.5,5.8,15.5,648.5,513.71,409.75
2018,6,9,15,30,547.0,221.0,5.8,15.5,608.0,470.07,374.28
2018,6,9,15,45,536.0,208.0,5.85,15.25,567.0,426.73,338.82
2018,6,9,16,0,525.0,195.0,5.9,15.0,526.0,384.05,303.15
2018,6,9,16,15,530.0,176.5,5.85,14.8,488.5,343.26,267.97
2018,6,9,16,30,535.0,158.0,5.8,14.6,451.0,301.9,231.58
2018,6,9,16,45,480.0,154.0,5.75,14.4,398.0,256.29,192.88
2018,6,9,17,0,425.0,150.0,5.7,14.2,345.0,215.92,159.13
2018,6,9,17,15,392.5,136.0,5.65,13.95,299.5,176.39,126.22
2018,6,9,17,30,360.0,122.0,5.6,13.7,254.0,140.19,97.43
2018,6,9,17,45,317.5,108.0,5.5,13.45,211.5,106.61,73.26
2018,6,9,18,0,275.0,94.0,5.4,13.2,169.0,82.11,59.28
2018,6,9,18,15,219.0,78.5,5.25,13.0,130.5,61.79,49.63
2018,6,9,18,30,163.0,63.0,5.1,12.8,92.0,50.41,39.09
2018,6,9,18,45,128.0,46.5,4.95,12.55,65.0,37.88,27.33
2018,6,9,19,0,93.0,30.0,4.8,12.3,38.0,24.94,13.83
2018,6,9,19,15,51.5,17.0,4.7,12.2,21.0,16.71,0.0
2018,6,9,19,30,10.0,4.0,4.6,12.1,4.0,3.93,0.0
2018,6,9,19,45,5.0,2.0,4.55,12.0,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,10,4,45,18.0,5.5,2.9,9.5,6.0,0.0,0.0
2018,6,10,5,0,36.0,11.0,2.9,9.7,12.0,19.92,0.0
2018,6,10,5,15,119.5,25.0,2.9,10.05,37.0,76.03,36.77
2018,6,10,5,30,203.0,39.0,2.9,10.4,62.0,130.11,97.54
2018,6,10,5,45,284.5,50.0,2.85,10.75,99.5,183.04,145.39
2018,6,10,6,0,366.0,61.0,2.8,11.1,137.0,243.86,199.24
2018,6,10,6,15,411.0,72.0,2.8,11.55,179.0,294.36,243.89
2018,6,10,6,30,456.0,83.0,2.8,12.0,221.0,348.57,290.38
2018,6,10,6,45,498.0,92.0,2.75,12.5,268.0,405.79,337.72
2018,6,10,7,0,540.0,101.0,2.7,13.0,315.0,462.65,383.34
2018,6,10,7,15,575.5,107.5,2.65,13.35,363.5,514.92,424.19
2018,6,10,7,30,611.0,114.0,2.6,13.7,412.0,568.82,465.14
2018,6,10,7,45,649.0,118.5,2.55,14.1,465.0,623.64,505.63
2018,6,10,8,0,687.0,123.0,2.5,14.5,518.0,679.66,545.23
2018,6,10,8,15,756.5,113.0,2.45,14.85,581.5,742.77,588.57
2018,6,10,8,30,826.0,103.0,2.4,15.2,645.0,811.24,634.52
2018,6,10,8,45,840.5,105.5,2.3,15.55,688.5,848.24,656.74
2018,6,10,9,0,855.0,108.0,2.2,15.9,732.0,878.45,674.1
2018,6,10,9,15,867.0,108.5,2.2,16.2,770.5,907.64,691.65
2018,6,10,9,30,879.0,109.0,2.2,16.5,809.0,934.81,707.7
2018,6,10,9,45,889.5,109.0,2.2,16.8,842.5,957.83,720.91
2018,6,10,10,0,900.0,109.0,2.2,17.1,876.0,978.46,732.52
2018,6,10,10,15,907.0,108.5,2.25,17.25,902.5,992.63,740.88
2018,6,10,10,30,914.0,108.0,2.3,17.4,929.0,1004.08,747.6
2018,6,10,10,45,919.5,107.5,2.4,17.6,949.5,1011.26,752.02
2018,6,10,11,0,925.0,107.0,2.5,17.8,970.0,1015.54,754.67
2018,6,10,11,15,928.5,107.0,2.65,17.85,983.5,1015.43,755.47
2018,6,10,11,30,932.0,107.0,2.8,17.9,997.0,1012.37,754.4
2018,6,10,11,45,935.0,105.0,2.95,17.9,1003.0,1003.9,749.91
2018,6,10,12,0,938.0,103.0,3.1,17.9,1009.0,992.54,743.54
2018,6,10,12,15,936.5,103.5,3.25,17.9,1007.0,976.59,734.07
2018,6,10,12,30,935.0,104.0,3.4,17.9,1005.0,957.95,722.76
2018,6,10,12,45,932.5,104.0,3.55,17.85,996.0,935.35,708.82
2018,6,10,13,0,930.0,104.0,3.7,17.8,987.0,910.31,693.08
2018,6,10,13,15,927.0,102.5,3.8,17.7,970.5,881.07,674.15
2018,6,10,13,30,924.0,101.0,3.9,17.6,954.0,849.65,653.55
2018,6,10,13,45,920.5,99.5,4.0,17.55,932.0,815.77,630.89
2018,6,10,14,0,917.0,98.0,4.1,17.5,910.0,779.99,606.67
2018,6,10,14,15,911.5,96.0,4.2,17.35,881.0,740.58,579.77
2018,6,10,14,30,906.0,94.0,4.3,17.2,852.0,699.74,551.56
2018,6,10,14,45,899.0,91.5,4.4,17.05,817.0,656.23,519.16
2018,6,10,15,0,892.0,89.0,4.5,16.9,782.0,611.76,484.94
2018,6,10,15,15,881.0,88.0,4.5,16.9,742.5,565.69,447.94
2018,6,10,15,30,870.0,87.0,4.5,16.9,703.0,519.38,409.87
2018,6,10,15,45,858.0,84.0,4.6,16.5,659.5,470.78,369.89
2018,6,10,16,0,846.0,81.0,4.7,16.1,616.0,422.46,328.92
2018,6,10,16,15,830.5,78.0,4.7,15.9,569.5,373.33,285.89
2018,6,10,16,30,815.0,75.0,4.7,15.7,523.0,325.18,242.82
2018,6,10,16,45,793.5,71.5,4.7,15.45,473.5,271.82,195.3
2018,6,10,17,0,772.0,68.0,4.7,15.2,424.0,224.72,152.91
2018,6,10,17,15,742.0,65.0,4.65,14.95,374.5,178.74,112.87
2018,6,10,17,30,712.0,62.0,4.6,14.7,325.0,135.87,77.98
2018,6,10,17,45,670.5,58.0,4.55,14.45,276.0,94.5,49.27
2018,6,10,18,0,629.0,54.0,4.5,14.2,227.0,57.59,31.0
2018,6,10,18,15,567.0,48.5,4.3,13.9,180.5,32.6,23.51
2018,6,10,18,30,505.0,43.0,4.1,13.6,134.0,30.39,21.32
2018,6,10,18,45,407.5,36.0,3.95,13.3,95.0,26.72,17.61
2018,6,10,19,0,310.0,29.0,3.8,13.0,56.0,22.91,12.38
2018,6,10,19,15,177.0,17.5,3.7,12.8,31.0,14.15,0.0
2018,6,10,19,30,44.0,6.0,3.6,12.6,6.0,5.9,0.0
2018,6,10,19,45,22.0,3.0,3.55,12.45,3.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,11,4,45,50.0,6.0,2.8,11.3,7.5,0.0,0.0
2018,6,11,5,0,100.0,12.0,2.8,11.4,15.0,37.1,0.0
2018,6,11,5,15,228.0,23.0,2.7,11.7,45.0,106.68,52.58
2018,6,11,5,30,356.0,34.0,2.6,12.0,75.0,178.03,132.76
2018,6,11,5,45,440.5,41.0,2.55,12.25,116.5,235.74,185.92
2018,6,11,6,0,525.0,48.0,2.5,12.5,158.0,301.17,244.09
2018,6,11,6,15,581.0,54.0,2.4,12.95,205.5,358.98,294.74
2018,6,11,6,30,637.0,60.0,2.3,13.4,253.0,421.28,347.25
2018,6,11,6,45,676.5,64.0,2.25,13.85,302.5,473.91,390.41
2018,6,11,7,0,716.0,68.0,2.2,14.3,352.0,531.05,435.44
2018,6,11,7,15,745.0,71.0,2.15,14.8,402.0,582.14,474.11
2018,6,11,7,30,774.0,74.0,2.1,15.3,452.0,634.12,511.23
2018,6,11,7,45,795.5,77.0,2.05,15.8,501.0,681.21,542.84
2018,6,11,8,0,817.0,80.0,2.0,16.3,550.0,723.5,570.18
2018,6,11,8,15,833.5,82.5,1.9,16.75,596.5,765.24,596.23
2018,6,11,8,30,850.0,85.0,1.8,17.2,643.0,805.96,620.9
2018,6,11,8,45,863.0,87.5,1.75,17.65,686.5,842.42,642.53
2018,6,11,9,0,876.0,90.0,1.7,18.1,730.0,877.22,662.68
2018,6,11,9,15,879.0,95.5,1.7,18.4,766.5,904.37,678.38
2018,6,11,9,30,882.0,101.0,1.7,18.7,803.0,929.01,692.39
2018,6,11,9,45,881.5,108.0,1.65,19.05,834.5,949.33,702.74
2018,6,11,10,0,881.0,115.0,1.6,19.4,866.0,966.8,711.22
2018,6,11,10,15,887.5,116.0,1.65,19.65,893.0,981.85,719.85
2018,6,11,10,30,894.0,117.0,1.7,19.9,920.0,994.2,726.82
2018,6,11,10,45,899.0,118.0,1.75,20.15,941.0,1002.31,731.19
2018,6,11,11,0,904.0,119.0,1.8,20.4,962.0,1007.55,733.86
2018,6,11,11,15,885.0,134.5,1.95,20.5,969.5,1001.04,730.83
2018,6,11,11,30,866.0,150.0,2.1,20.6,977.0,991.44,725.89
2018,6,11,11,45,832.0,169.5,2.2,20.7,968.5,973.5,714.93
2018,6,11,12,0,798.0,189.0,2.3,20.8,960.0,948.41,699.31
2018,6,11,12,15,859.0,152.5,2.4,20.85,981.5,951.99,702.74
2018,6,11,12,30,920.0,116.0,2.5,20.9,1003.0,956.34,706.47
2018,6,11,12,45,922.0,113.5,2.6,20.95,996.0,935.65,693.66
2018,6,11,13,0,924.0,111.0,2.7,21.0,989.0,912.37,679.29
2018,6,11,13,15,921.0,111.0,2.85,20.95,974.0,884.71,662.48
2018,6,11,13,30,918.0,111.0,3.0,20.9,959.0,854.86,643.97
2018,6,11,13,45,913.5,110.0,3.1,20.9,936.5,820.84,621.91
2018,6,11,14,0,909.0,109.0,3.2,20.9,914.0,785.0,598.36
2018,6,11,14,15,891.5,114.0,3.3,20.75,882.0,743.72,571.01
2018,6,11,14,30,874.0,119.0,3.4,20.6,850.0,701.85,542.15
2018,6,11,14,45,876.0,111.5,3.45,20.5,818.5,660.73,512.0
2018,6,11,15,0,878.0,104.0,3.5,20.4,787.0,617.99,479.85
2018,6,11,15,15,866.5,102.0,3.5,20.4,747.0,571.29,443.41
2018,6,11,15,30,855.0,100.0,3.5,20.4,707.0,524.41,405.97
2018,6,11,15,45,841.5,98.0,3.55,20.0,663.5,476.64,367.56
2018,6,11,16,0,828.0,96.0,3.6,19.6,620.0,425.36,325.4
2018,6,11,16,15,809.5,93.5,3.6,19.3,573.0,376.21,283.62
2018,6,11,16,30,791.0,91.0,3.6,19.0,526.0,328.4,242.04
2018,6,11,16,45,766.5,87.0,3.6,18.75,476.0,279.18,198.98
2018,6,11,17,0,742.0,83.0,3.6,18.5,426.0,232.26,157.85
2018,6,11,17,15,709.5,78.5,3.6,18.0,375.5,185.99,118.66
2018,6,11,17,30,677.0,74.0,3.6,17.5,325.0,139.69,81.67
2018,6,11,17,45,631.5,69.0,3.6,17.05,275.5,98.63,53.43
2018,6,11,18,0,586.0,64.0,3.6,16.6,226.0,62.34,35.08
2018,6,11,18,15,520.0,57.0,3.5,16.1,179.5,39.65,29.52
2018,6,11,18,30,454.0,50.0,3.4,15.6,133.0,36.54,26.54
2018,6,11,18,45,354.5,41.0,3.3,15.05,94.0,31.35,21.49
2018,6,11,19,0,255.0,32.0,3.2,14.5,55.0,25.86,14.76
2018,6,11,19,15,143.5,19.0,3.15,14.25,30.5,15.06,0.0
2018,6,11,19,30,32.0,6.0,3.1,14.0,6.0,5.9,0.0
2018,6,11,19,45,16.0,3.0,3.05,13.75,3.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,12,4,45,58.0,6.5,1.75,12.25,8.0,0.0,0.0
2018,6,12,5,0,116.0,13.0,1.7,12.5,16.0,42.12,0.0
2018,6,12,5,15,253.0,23.5,1.7,12.9,47.5,114.63,56.54
2018,6,12,5,30,390.0,34.0,1.7,13.3,79.0,189.75,140.53
2018,6,12,5,45,476.0,40.5,1.7,13.75,121.5,249.05,194.63
2018,6,12,6,0,562.0,47.0,1.7,14.2,164.0,316.17,253.4
2018,6,12,6,15,617.5,52.0,1.7,14.55,212.5,371.94,302.03
2018,6,12,6,30,673.0,57.0,1.7,14.9,261.0,434.67,354.44
2018,6,12,6,45,711.5,60.5,1.7,15.3,311.5,489.86,399.03
2018,6,12,7,0,750.0,64.0,1.7,15.7,362.0,547.24,443.67
2018,6,12,7,15,777.0,67.5,1.75,16.15,412.5,598.97,482.61
2018,6,12,7,30,804.0,71.0,1.8,16.6,463.0,651.39,519.7
2018,6,12,7,45,824.5,73.5,1.85,17.1,512.5,693.86,547.98
2018,6,12,8,0,845.0,76.0,1.9,17.6,562.0,740.33,578.64
2018,6,12,8,15,860.0,78.5,2.0,18.0,608.5,781.83,605.82
2018,6,12,8,30,875.0,81.0,2.1,18.4,655.0,822.16,631.88
2018,6,12,8,45,886.5,83.0,2.15,18.8,698.0,857.52,653.78
2018,6,12,9,0,898.0,85.0,2.2,19.2,741.0,891.09,674.29
2018,6,12,9,15,907.5,87.0,2.3,19.4,780.0,920.85,693.1
2018,6,12,9,30,917.0,89.0,2.4,19.6,819.0,948.37,710.37
