Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,9,45,924.0,91.0,2.45,19.8,852.5,971.11,723.99
2018,6,12,10,0,931.0,93.0,2.5,20.0,886.0,991.23,735.93
2018,6,12,10,15,936.5,94.0,2.6,20.05,913.5,1006.07,745.4
2018,6,12,10,30,942.0,95.0,2.7,20.1,941.0,1018.06,753.13
2018,6,12,10,45,945.5,96.0,2.75,20.2,961.5,1025.16,757.14
2018,6,12,11,0,949.0,97.0,2.8,20.3,982.0,1029.24,759.33
2018,6,12,11,15,951.0,97.5,2.9,20.3,995.5,1028.32,759.15
2018,6,12,11,30,953.0,98.0,3.0,20.3,1009.0,1024.37,757.1
2018,6,12,11,45,954.0,98.5,3.05,20.3,1015.5,1016.45,752.11
2018,6,12,12,0,955.0,99.0,3.1,20.3,1022.0,1005.59,745.3
2018,6,12,12,15,955.0,99.5,3.2,20.25,1021.5,990.91,736.57
2018,6,12,12,30,955.0,100.0,3.3,20.2,1021.0,973.44,726.01
2018,6,12,12,45,953.5,100.0,3.4,20.15,1013.0,951.44,712.4
2018,6,12,13,0,952.0,100.0,3.5,20.1,1005.0,926.89,697.01
2018,6,12,13,15,949.0,100.0,3.55,20.0,989.5,898.61,678.82
2018,6,12,13,30,946.0,100.0,3.6,19.9,974.0,868.06,658.98
2018,6,12,13,45,943.0,99.0,3.7,19.8,952.5,834.44,637.12
2018,6,12,14,0,940.0,98.0,3.8,19.7,931.0,798.83,613.63
2018,6,12,14,15,934.5,97.0,3.85,19.55,902.5,759.59,587.19
2018,6,12,14,30,929.0,96.0,3.9,19.4,874.0,718.87,559.39
2018,6,12,14,45,917.5,96.5,3.9,19.25,838.0,674.37,526.4
2018,6,12,15,0,906.0,97.0,3.9,19.1,802.0,629.22,491.87
2018,6,12,15,15,892.0,96.0,3.9,19.1,760.5,580.89,453.89
2018,6,12,15,30,878.0,95.0,3.9,19.1,719.0,532.56,415.0
2018,6,12,15,45,874.0,89.5,3.9,18.8,677.5,485.06,376.24
2018,6,12,16,0,870.0,84.0,3.9,18.5,636.0,437.1,335.94
2018,6,12,16,15,854.5,81.5,3.9,18.3,589.0,387.26,293.05
2018,6,12,16,30,839.0,79.0,3.9,18.1,542.0,338.39,250.04
2018,6,12,16,45,816.0,76.5,3.9,17.85,491.5,284.33,202.63
2018,6,12,17,0,793.0,74.0,3.9,17.6,441.0,236.65,160.31
2018,6,12,17,15,761.5,71.0,3.85,17.25,390.0,189.34,119.7
2018,6,12,17,30,730.0,68.0,3.8,16.9,339.0,145.32,84.21
2018,6,12,17,45,686.0,63.5,3.8,16.55,288.0,102.42,54.46
2018,6,12,18,0,642.0,59.0,3.8,16.2,237.0,60.75,32.19
2018,6,12,18,15,577.0,53.0,3.75,15.7,189.0,36.2,26.53
2018,6,12,18,30,512.0,47.0,3.7,15.2,141.0,33.77,24.16
2018,6,12,18,45,409.5,39.0,3.6,14.7,100.0,29.37,19.82
2018,6,12,19,0,307.0,31.0,3.5,14.2,59.0,24.74,14.04
2018,6,12,19,15,179.5,19.5,3.55,13.95,33.5,16.06,0.0
2018,6,12,19,30,52.0,8.0,3.6,13.7,8.0,7.86,0.0
2018,6,12,19,45,26.0,4.0,3.6,13.45,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,13,4,45,50.0,6.5,3.2,11.5,8.0,0.0,0.0
2018,6,13,5,0,100.0,13.0,3.2,11.7,16.0,38.06,0.0
2018,6,13,5,15,234.5,24.5,3.2,12.05,47.5,110.01,54.44
2018,6,13,5,30,369.0,36.0,3.2,12.4,79.0,184.48,137.56
2018,6,13,5,45,460.0,43.5,3.2,12.75,122.5,246.11,194.01
2018,6,13,6,0,551.0,51.0,3.2,13.1,166.0,315.96,255.86
2018,6,13,6,15,609.5,55.5,3.15,13.5,214.5,374.42,307.39
2018,6,13,6,30,668.0,60.0,3.1,13.9,263.0,435.29,359.27
2018,6,13,6,45,708.5,64.5,3.05,14.3,314.5,492.62,406.47
2018,6,13,7,0,749.0,69.0,3.0,14.7,366.0,552.31,453.82
2018,6,13,7,15,777.0,71.5,3.05,15.25,416.5,603.51,493.1
2018,6,13,7,30,805.0,74.0,3.1,15.8,467.0,655.46,530.71
2018,6,13,7,45,826.0,77.0,3.1,16.35,517.0,703.34,563.4
2018,6,13,8,0,847.0,80.0,3.1,16.9,567.0,746.33,591.79
2018,6,13,8,15,863.0,82.5,3.1,17.45,614.0,788.67,619.19
2018,6,13,8,30,879.0,85.0,3.1,18.0,661.0,829.9,645.3
2018,6,13,8,45,891.0,86.5,3.1,18.5,704.0,865.23,666.98
2018,6,13,9,0,903.0,88.0,3.1,19.0,747.0,898.78,687.2
2018,6,13,9,15,909.5,91.0,3.15,19.4,785.0,927.04,704.2
2018,6,13,9,30,916.0,94.0,3.2,19.8,823.0,952.9,719.53
2018,6,13,9,45,920.0,97.5,3.25,20.15,855.5,974.4,732.04
2018,6,13,10,0,924.0,101.0,3.3,20.5,888.0,993.16,742.75
2018,6,13,10,15,929.5,101.0,3.35,20.7,914.5,1006.84,750.56
2018,6,13,10,30,935.0,101.0,3.4,20.9,941.0,1017.7,756.62
2018,6,13,10,45,938.5,102.0,3.45,21.1,961.5,1024.74,760.28
2018,6,13,11,0,942.0,103.0,3.5,21.3,982.0,1028.8,762.1
2018,6,13,11,15,944.0,104.0,3.6,21.35,995.5,1028.38,761.9
2018,6,13,11,30,946.0,105.0,3.7,21.4,1009.0,1024.95,759.84
2018,6,13,11,45,947.0,104.5,3.75,21.45,1014.5,1016.07,753.93
2018,6,13,12,0,948.0,104.0,3.8,21.5,1020.0,1004.3,746.21
2018,6,13,12,15,943.5,106.5,3.9,21.4,1017.5,987.47,735.94
2018,6,13,12,30,939.0,109.0,4.0,21.3,1015.0,968.0,723.92
2018,6,13,12,45,932.5,112.0,4.1,21.25,1005.0,944.7,709.16
2018,6,13,13,0,926.0,115.0,4.2,21.2,995.0,919.08,692.76
2018,6,13,13,15,923.0,114.0,4.35,21.0,979.5,890.48,674.85
2018,6,13,13,30,920.0,113.0,4.5,20.8,964.0,859.71,655.51
2018,6,13,13,45,915.5,112.5,4.6,20.65,942.0,826.16,633.67
2018,6,13,14,0,911.0,112.0,4.7,20.5,920.0,790.78,610.28
2018,6,13,14,15,905.5,110.5,4.75,20.25,891.5,752.09,584.18
2018,6,13,14,30,900.0,109.0,4.8,20.0,863.0,711.97,556.56
2018,6,13,14,45,893.0,106.5,4.9,19.75,828.5,668.72,524.55
2018,6,13,15,0,886.0,104.0,5.0,19.5,794.0,624.53,490.97
2018,6,13,15,15,874.5,102.0,5.0,19.5,754.0,577.52,453.6
2018,6,13,15,30,863.0,100.0,5.0,19.5,714.0,530.33,415.22
2018,6,13,15,45,850.5,97.5,5.05,18.9,670.5,482.25,376.22
2018,6,13,16,0,838.0,95.0,5.1,18.3,627.0,430.55,333.29
2018,6,13,16,15,821.0,92.0,5.1,18.0,580.0,381.04,290.52
2018,6,13,16,30,804.0,89.0,5.1,17.7,533.0,332.72,247.85
2018,6,13,16,45,781.0,85.0,5.05,17.35,483.0,283.27,203.96
2018,6,13,17,0,758.0,81.0,5.0,17.0,433.0,235.95,161.89
2018,6,13,17,15,726.0,77.0,4.95,16.6,382.5,189.37,121.79
2018,6,13,17,30,694.0,73.0,4.9,16.2,332.0,142.81,84.0
2018,6,13,17,45,649.5,68.0,4.9,15.75,282.0,100.92,54.63
2018,6,13,18,0,605.0,63.0,4.9,15.3,232.0,63.7,35.2
2018,6,13,18,15,539.0,57.0,4.75,14.9,185.0,39.5,29.55
2018,6,13,18,30,473.0,51.0,4.6,14.5,138.0,37.3,27.35
2018,6,13,18,45,373.0,42.0,4.5,14.05,98.0,32.14,22.3
2018,6,13,19,0,273.0,33.0,4.4,13.6,58.0,26.7,15.77
2018,6,13,19,15,158.0,20.5,4.4,13.35,33.0,16.28,0.0
2018,6,13,19,30,43.0,8.0,4.4,13.1,8.0,7.86,0.0
2018,6,13,19,45,21.5,4.0,4.4,12.85,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.95,10.65,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,14,4,45,19.5,5.5,3.85,10.7,6.0,0.0,0.0
2018,6,14,5,0,39.0,11.0,3.9,10.8,12.0,20.67,0.0
2018,6,14,5,15,157.0,26.0,3.8,11.0,42.5,88.51,43.41
2018,6,14,5,30,275.0,41.0,3.7,11.2,73.0,157.47,118.12
2018,6,14,5,45,373.0,50.5,3.65,11.45,115.5,219.22,173.97
2018,6,14,6,0,471.0,60.0,3.6,11.7,158.0,290.66,237.08
2018,6,14,6,15,533.0,67.0,3.45,12.0,206.0,350.42,289.77
2018,6,14,6,30,595.0,74.0,3.3,12.3,254.0,415.06,344.93
2018,6,14,6,45,639.0,79.0,3.1,12.6,304.5,471.7,391.79
2018,6,14,7,0,683.0,84.0,2.9,12.9,355.0,531.08,439.1
2018,6,14,7,15,715.5,87.5,2.8,13.2,405.5,583.6,479.68
2018,6,14,7,30,748.0,91.0,2.7,13.5,456.0,635.05,518.21
2018,6,14,7,45,773.0,94.5,2.55,13.8,506.0,684.37,552.09
2018,6,14,8,0,798.0,98.0,2.4,14.1,556.0,733.73,585.01
2018,6,14,8,15,816.5,100.5,2.35,14.4,603.0,776.53,612.96
2018,6,14,8,30,835.0,103.0,2.3,14.7,650.0,818.42,639.76
2018,6,14,8,45,850.0,105.0,2.2,15.0,694.0,850.46,658.74
2018,6,14,9,0,865.0,107.0,2.1,15.3,738.0,886.06,679.92
2018,6,14,9,15,880.5,106.0,2.15,15.5,778.0,917.12,699.38
2018,6,14,9,30,896.0,105.0,2.2,15.7,818.0,946.3,717.53
2018,6,14,9,45,910.5,103.0,2.2,15.9,853.5,971.38,732.33
2018,6,14,10,0,925.0,101.0,2.2,16.1,889.0,994.16,745.6
2018,6,14,10,15,931.0,102.0,2.3,16.25,916.5,1009.43,755.21
2018,6,14,10,30,937.0,103.0,2.4,16.4,944.0,1021.86,763.11
2018,6,14,10,45,941.5,103.5,2.5,16.5,965.0,1029.39,768.03
2018,6,14,11,0,946.0,104.0,2.6,16.6,986.0,1033.94,771.12
2018,6,14,11,15,948.5,104.0,2.7,16.65,999.5,1033.02,770.86
2018,6,14,11,30,951.0,104.0,2.8,16.7,1013.0,1029.09,768.74
2018,6,14,11,45,952.0,104.5,2.9,16.75,1019.5,1021.21,764.1
2018,6,14,12,0,953.0,105.0,3.0,16.8,1026.0,1010.41,757.58
2018,6,14,12,15,952.0,105.5,3.05,16.85,1025.0,994.86,747.51
2018,6,14,12,30,951.0,106.0,3.1,16.9,1024.0,976.56,735.68
2018,6,14,12,45,948.0,106.5,3.2,16.9,1015.0,953.83,721.38
2018,6,14,13,0,945.0,107.0,3.3,16.9,1006.0,928.61,705.34
2018,6,14,13,15,942.0,106.0,3.35,16.9,990.0,899.61,686.27
2018,6,14,13,30,939.0,105.0,3.4,16.9,974.0,868.37,665.56
2018,6,14,13,45,933.5,104.5,3.45,16.9,951.0,833.53,642.18
2018,6,14,14,0,928.0,104.0,3.5,16.9,928.0,796.87,617.34
2018,6,14,14,15,921.0,103.5,3.55,16.85,899.0,757.5,590.42
2018,6,14,14,30,914.0,103.0,3.6,16.8,870.0,716.76,562.23
2018,6,14,14,45,904.5,102.0,3.6,16.75,834.5,672.78,529.11
2018,6,14,15,0,895.0,101.0,3.6,16.7,799.0,628.02,494.56
2018,6,14,15,15,884.0,99.0,3.6,16.7,759.0,580.95,457.37
2018,6,14,15,30,873.0,97.0,3.6,16.7,719.0,533.63,419.09
2018,6,14,15,45,857.5,95.0,3.6,16.5,674.0,484.17,378.5
2018,6,14,16,0,842.0,93.0,3.6,16.3,629.0,435.29,337.3
2018,6,14,16,15,822.0,91.0,3.65,16.1,581.0,381.44,291.38
2018,6,14,16,30,802.0,89.0,3.7,15.9,533.0,333.0,248.76
2018,6,14,16,45,776.5,87.0,3.7,15.75,483.5,284.71,205.83
2018,6,14,17,0,751.0,85.0,3.7,15.6,434.0,238.82,164.95
2018,6,14,17,15,717.0,81.0,3.7,15.3,383.0,188.91,122.18
2018,6,14,17,30,683.0,77.0,3.7,15.0,332.0,145.58,87.04
2018,6,14,17,45,635.5,71.5,3.7,14.7,281.5,103.51,57.38
2018,6,14,18,0,588.0,66.0,3.7,14.4,231.0,66.41,37.63
2018,6,14,18,15,518.5,60.5,3.6,14.05,184.5,42.46,32.31
2018,6,14,18,30,449.0,55.0,3.5,13.7,138.0,40.94,30.69
2018,6,14,18,45,344.5,45.5,3.45,13.35,98.0,35.5,25.33
2018,6,14,19,0,240.0,36.0,3.4,13.0,58.0,28.18,17.14
2018,6,14,19,15,136.5,22.0,3.4,12.75,33.0,17.54,0.0
2018,6,14,19,30,33.0,8.0,3.4,12.5,8.0,7.86,0.0
2018,6,14,19,45,16.5,4.0,3.4,12.25,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,4,45,20.5,6.0,3.35,11.0,6.5,0.0,0.0
2018,6,15,5,0,41.0,12.0,3.4,11.1,13.0,22.14,0.0
2018,6,15,5,15,120.5,26.5,3.45,11.3,38.5,78.21,37.78
2018,6,15,5,30,200.0,41.0,3.5,11.5,64.0,131.48,98.25
2018,6,15,5,45,291.0,50.5,3.55,11.7,102.0,185.93,147.27
2018,6,15,6,0,382.0,60.0,3.6,11.9,140.0,249.27,203.33
2018,6,15,6,15,204.0,72.5,3.6,12.1,116.5,186.14,153.53
2018,6,15,6,30,26.0,85.0,3.6,12.3,93.0,101.74,81.75
2018,6,15,6,45,15.0,96.0,3.6,12.5,101.0,103.62,83.21
2018,6,15,7,0,4.0,107.0,3.6,12.7,109.0,108.16,86.56
2018,6,15,7,15,26.0,136.5,3.65,12.85,149.0,158.29,128.74
2018,6,15,7,30,48.0,166.0,3.7,13.0,189.0,205.9,168.14
2018,6,15,7,45,90.0,190.5,3.7,13.15,240.0,264.01,216.09
2018,6,15,8,0,132.0,215.0,3.7,13.3,291.0,333.08,271.89
2018,6,15,8,15,119.5,245.0,3.7,13.5,318.0,358.98,290.71
2018,6,15,8,30,107.0,275.0,3.7,13.7,345.0,383.49,308.3
2018,6,15,8,45,124.0,299.5,3.7,13.9,386.0,425.96,340.7
2018,6,15,9,0,141.0,324.0,3.7,14.1,427.0,468.75,372.83
2018,6,15,9,15,211.0,325.5,3.65,14.25,488.5,534.76,424.22
2018,6,15,9,30,281.0,327.0,3.6,14.4,550.0,611.95,482.67
2018,6,15,9,45,337.0,314.0,3.6,14.6,593.0,653.18,513.62
2018,6,15,10,0,393.0,301.0,3.6,14.8,636.0,703.55,550.85
2018,6,15,10,15,353.0,350.0,3.6,14.85,658.0,710.15,552.57
2018,6,15,10,30,313.0,399.0,3.6,14.9,680.0,722.35,558.46
2018,6,15,10,45,465.5,327.0,3.6,15.0,755.5,801.87,620.17
2018,6,15,11,0,618.0,255.0,3.6,15.1,831.0,876.29,676.7
2018,6,15,11,15,602.0,263.5,3.65,15.15,831.5,864.87,667.31
2018,6,15,11,30,586.0,272.0,3.7,15.2,832.0,851.38,657.17
2018,6,15,11,45,577.5,280.5,3.75,15.2,835.5,843.21,651.09
2018,6,15,12,0,569.0,289.0,3.8,15.2,839.0,833.2,643.71
2018,6,15,12,15,660.0,248.0,3.85,15.2,885.5,866.66,670.2
2018,6,15,12,30,751.0,207.0,3.9,15.2,932.0,893.62,689.31
2018,6,15,12,45,830.0,164.0,4.0,15.15,959.0,905.62,698.39
2018,6,15,13,0,909.0,121.0,4.1,15.1,986.0,910.99,703.02
2018,6,15,13,15,907.5,119.0,4.15,15.05,971.0,883.22,684.14
2018,6,15,13,30,906.0,117.0,4.2,15.0,956.0,853.24,663.84
2018,6,15,13,45,903.5,115.0,4.3,14.95,934.5,820.36,641.71
2018,6,15,14,0,901.0,113.0,4.4,14.9,913.0,785.57,618.1
2018,6,15,14,15,895.5,111.0,4.45,14.8,884.5,746.84,591.15
2018,6,15,14,30,890.0,109.0,4.5,14.7,856.0,706.71,562.74
2018,6,15,14,45,882.5,107.0,4.5,14.6,822.0,664.05,529.94
2018,6,15,15,0,875.0,105.0,4.5,14.5,788.0,620.49,495.73
2018,6,15,15,15,864.0,102.5,4.5,14.5,748.0,573.83,458.17
2018,6,15,15,30,853.0,100.0,4.5,14.5,708.0,526.95,419.56
2018,6,15,15,45,838.5,98.0,4.5,14.25,664.5,478.86,379.44
2018,6,15,16,0,824.0,96.0,4.5,14.0,621.0,427.36,335.68
2018,6,15,16,15,804.0,94.5,4.5,13.85,574.5,378.75,293.07
2018,6,15,16,30,784.0,93.0,4.5,13.7,528.0,331.6,250.89
2018,6,15,16,45,755.5,91.0,4.45,13.5,478.0,283.36,207.64
2018,6,15,17,0,727.0,89.0,4.4,13.3,428.0,237.81,166.79
2018,6,15,17,15,684.0,87.0,4.35,13.05,376.5,188.93,124.83
2018,6,15,17,30,641.0,85.0,4.3,12.8,325.0,147.71,91.46
2018,6,15,17,45,582.0,80.5,4.3,12.55,274.0,107.56,63.28
2018,6,15,18,0,523.0,76.0,4.3,12.3,223.0,73.53,45.23
2018,6,15,18,15,436.0,68.5,4.2,12.05,174.5,49.56,38.94
2018,6,15,18,30,349.0,61.0,4.1,11.8,126.0,45.39,34.89
2018,6,15,18,45,253.5,48.5,4.0,11.55,88.5,36.97,26.82
2018,6,15,19,0,158.0,36.0,3.9,11.3,51.0,28.11,17.33
2018,6,15,19,15,87.0,21.5,3.8,11.2,29.0,18.0,0.0
2018,6,15,19,30,16.0,7.0,3.7,11.1,7.0,6.88,0.0
2018,6,15,19,45,8.0,3.5,3.65,11.0,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,16,4,45,22.0,6.5,1.1,11.45,7.0,0.0,0.0
2018,6,16,5,0,44.0,13.0,1.1,11.5,14.0,23.87,0.0
2018,6,16,5,15,142.5,28.5,1.15,11.65,43.0,87.31,42.23
2018,6,16,5,30,241.0,44.0,1.2,11.8,72.0,149.42,111.43
2018,6,16,5,45,298.5,53.0,1.25,12.0,104.0,191.92,151.05
2018,6,16,6,0,356.0,62.0,1.3,12.2,136.0,240.19,194.24
2018,6,16,6,15,178.0,71.5,1.3,12.4,108.5,172.23,140.82
2018,6,16,6,30,0.0,81.0,1.3,12.6,81.0,80.05,62.78
2018,6,16,6,45,5.5,101.5,1.3,12.8,103.5,104.09,83.2
2018,6,16,7,0,11.0,122.0,1.3,13.0,126.0,128.49,103.41
2018,6,16,7,15,11.0,141.0,1.3,13.3,145.5,148.02,119.08
2018,6,16,7,30,11.0,160.0,1.3,13.6,165.0,167.46,134.42
2018,6,16,7,45,16.5,181.5,1.3,13.85,190.5,193.51,155.06
2018,6,16,8,0,22.0,203.0,1.3,14.1,216.0,219.84,175.6
2018,6,16,8,15,20.5,215.0,1.35,14.4,227.5,230.83,183.49
2018,6,16,8,30,19.0,227.0,1.4,14.7,239.0,241.72,191.29
2018,6,16,8,45,27.0,255.0,1.45,14.95,274.0,285.38,224.95
2018,6,16,9,0,35.0,283.0,1.5,15.2,309.0,321.76,252.35
2018,6,16,9,15,41.0,307.0,1.6,15.5,338.5,352.11,274.83
2018,6,16,9,30,47.0,331.0,1.7,15.8,368.0,382.41,297.07
2018,6,16,9,45,47.0,344.5,1.75,16.1,383.0,395.81,306.16
2018,6,16,10,0,47.0,358.0,1.8,16.4,398.0,408.97,315.16
2018,6,16,10,15,48.5,371.5,1.95,16.55,414.0,423.34,325.52
2018,6,16,10,30,50.0,385.0,2.1,16.7,430.0,437.44,335.68
2018,6,16,10,45,74.0,364.5,2.2,16.85,432.5,438.31,337.19
2018,6,16,11,0,98.0,344.0,2.3,17.0,435.0,445.63,343.53
2018,6,16,11,15,124.5,326.5,2.45,17.05,444.0,451.54,349.18
2018,6,16,11,30,151.0,309.0,2.6,17.1,453.0,457.07,354.57
2018,6,16,11,45,123.0,332.5,2.7,17.2,450.5,450.46,348.2
2018,6,16,12,0,95.0,356.0,2.8,17.3,448.0,443.6,341.74
2018,6,16,12,15,186.5,313.0,3.0,17.25,493.0,485.22,376.91
2018,6,16,12,30,278.0,270.0,3.2,17.2,538.0,523.53,409.06
2018,6,16,12,45,147.5,286.5,3.35,17.15,428.5,412.18,321.57
2018,6,16,13,0,17.0,303.0,3.5,17.1,319.0,307.53,237.53
2018,6,16,13,15,17.0,296.0,3.6,17.0,312.0,299.8,232.19
2018,6,16,13,30,17.0,289.0,3.7,16.9,305.0,292.08,226.57
2018,6,16,13,45,111.0,259.0,3.8,16.75,358.0,334.4,263.02
2018,6,16,14,0,205.0,229.0,3.9,16.6,411.0,369.96,293.52
2018,6,16,14,15,141.5,239.0,4.0,16.45,363.0,324.65,256.73
2018,6,16,14,30,78.0,249.0,4.1,16.3,315.0,286.7,225.76
2018,6,16,14,45,76.5,237.0,4.15,16.15,299.5,270.38,213.33
2018,6,16,15,0,75.0,225.0,4.2,16.0,284.0,254.17,200.84
2018,6,16,15,15,41.0,209.5,4.2,16.0,241.5,219.8,173.21
2018,6,16,15,30,7.0,194.0,4.2,16.0,199.0,188.64,148.24
2018,6,16,15,45,129.0,186.5,4.35,15.65,269.0,231.38,183.55
2018,6,16,16,0,251.0,179.0,4.5,15.3,339.0,264.24,209.18
2018,6,16,16,15,209.0,200.5,4.6,15.05,327.0,253.67,200.02
2018,6,16,16,30,167.0,222.0,4.7,14.8,315.0,250.87,197.73
2018,6,16,16,45,272.0,188.5,4.75,14.55,323.0,236.96,183.09
2018,6,16,17,0,377.0,155.0,4.8,14.3,331.0,213.13,158.68
2018,6,16,17,15,435.0,131.0,4.8,14.0,311.5,183.51,130.4
2018,6,16,17,30,493.0,107.0,4.8,13.7,292.0,148.73,98.53
2018,6,16,17,45,531.5,90.0,4.85,13.35,263.0,112.37,69.05
2018,6,16,18,0,570.0,73.0,4.9,13.0,234.0,73.13,43.37
2018,6,16,18,15,499.5,66.0,4.8,12.7,187.0,47.22,36.75
2018,6,16,18,30,429.0,59.0,4.7,12.4,140.0,44.6,34.11
2018,6,16,18,45,320.5,49.0,4.6,12.05,99.5,37.37,27.13
2018,6,16,19,0,212.0,39.0,4.5,11.7,59.0,30.65,19.46
2018,6,16,19,15,118.5,23.5,4.45,11.55,33.5,18.78,0.0
2018,6,16,19,30,25.0,8.0,4.4,11.4,8.0,7.86,0.0
2018,6,16,19,45,12.5,4.0,4.4,11.25,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,17,4,45,7.5,4.0,1.8,11.95,4.0,0.0,0.0
2018,6,17,5,0,15.0,8.0,1.8,12.0,8.0,11.64,0.0
2018,6,17,5,15,26.5,14.5,1.8,12.1,16.5,24.39,7.88
2018,6,17,5,30,38.0,21.0,1.8,12.2,25.0,36.78,23.91
2018,6,17,5,45,31.0,27.5,1.85,12.3,32.0,42.41,29.98
2018,6,17,6,0,24.0,34.0,1.9,12.4,39.0,43.76,31.81
2018,6,17,6,15,12.0,41.0,1.9,12.55,43.5,46.12,34.11
2018,6,17,6,30,0.0,48.0,1.9,12.7,48.0,46.36,34.26
2018,6,17,6,45,0.0,61.0,1.95,12.8,61.0,58.95,44.95
2018,6,17,7,0,0.0,74.0,2.0,12.9,74.0,71.55,55.5
2018,6,17,7,15,1.0,101.5,1.95,13.1,102.0,99.95,79.17
2018,6,17,7,30,2.0,129.0,1.9,13.3,130.0,128.57,102.61
2018,6,17,7,45,5.0,151.5,1.9,13.45,154.5,153.54,122.77
2018,6,17,8,0,8.0,174.0,1.9,13.6,179.0,178.66,142.78
2018,6,17,8,15,17.0,205.0,1.85,13.85,216.0,217.57,173.73
2018,6,17,8,30,26.0,236.0,1.8,14.1,253.0,264.73,210.57
2018,6,17,8,45,29.5,253.0,1.8,14.35,273.5,285.37,225.93
2018,6,17,9,0,33.0,270.0,1.8,14.6,294.0,306.04,241.25
2018,6,17,9,15,31.0,273.5,1.75,14.9,297.0,307.35,241.25
2018,6,17,9,30,29.0,277.0,1.7,15.2,300.0,308.58,241.31
2018,6,17,9,45,54.5,318.0,1.65,15.5,363.5,374.91,291.85
2018,6,17,10,0,80.0,359.0,1.6,15.8,427.0,441.54,341.02
2018,6,17,10,15,172.5,384.5,1.55,16.05,537.5,564.5,432.24
2018,6,17,10,30,265.0,410.0,1.5,16.3,648.0,687.23,519.07
2018,6,17,10,45,235.0,431.0,1.45,16.6,645.5,677.64,508.5
2018,6,17,11,0,205.0,452.0,1.4,16.9,643.0,660.61,494.27
2018,6,17,11,15,203.5,464.5,1.4,17.1,656.5,668.43,498.91
2018,6,17,11,30,202.0,477.0,1.4,17.3,670.0,675.33,502.71
2018,6,17,11,45,265.5,456.5,1.35,17.55,712.0,714.69,530.69
2018,6,17,12,0,329.0,436.0,1.3,17.8,754.0,747.71,553.65
2018,6,17,12,15,493.5,347.5,1.35,17.9,824.0,808.83,600.31
2018,6,17,12,30,658.0,259.0,1.4,18.0,894.0,861.22,640.08
2018,6,17,12,45,778.5,192.0,1.45,18.15,937.5,887.06,657.46
2018,6,17,13,0,899.0,125.0,1.5,18.3,981.0,906.97,670.82
2018,6,17,13,15,855.5,146.0,1.55,18.3,950.0,865.31,643.99
2018,6,17,13,30,812.0,167.0,1.6,18.3,919.0,824.5,618.06
2018,6,17,13,45,836.5,149.5,1.65,18.3,908.0,800.53,603.27
2018,6,17,14,0,861.0,132.0,1.7,18.3,897.0,774.09,586.48
2018,6,17,14,15,866.0,125.0,1.75,18.25,873.5,739.76,564.18
2018,6,17,14,30,871.0,118.0,1.8,18.2,850.0,703.34,539.78
2018,6,17,14,45,862.0,116.0,1.85,18.1,815.5,660.48,509.0
2018,6,17,15,0,853.0,114.0,1.9,18.0,781.0,616.87,476.9
2018,6,17,15,15,841.5,112.0,1.9,18.0,742.0,571.31,442.03
2018,6,17,15,30,830.0,110.0,1.9,18.0,703.0,522.22,403.73
2018,6,17,15,45,814.5,107.5,2.05,17.7,659.0,474.02,365.92
2018,6,17,16,0,799.0,105.0,2.2,17.4,615.0,426.48,327.3
2018,6,17,16,15,779.0,102.0,2.3,17.1,568.0,377.68,286.47
2018,6,17,16,30,759.0,99.0,2.4,16.8,521.0,330.39,245.84
2018,6,17,16,45,733.5,95.5,2.45,16.55,472.0,282.82,204.41
2018,6,17,17,0,708.0,92.0,2.5,16.3,423.0,234.22,162.11
2018,6,17,17,15,673.0,88.0,2.55,15.9,373.5,189.21,123.87
2018,6,17,17,30,638.0,84.0,2.6,15.5,324.0,147.79,90.48
2018,6,17,17,45,590.5,77.5,2.65,15.1,274.5,106.89,61.45
2018,6,17,18,0,543.0,71.0,2.7,14.7,225.0,70.95,41.58
2018,6,17,18,15,478.0,63.5,2.7,14.3,179.5,44.87,34.43
2018,6,17,18,30,413.0,56.0,2.7,13.9,134.0,41.62,31.3
2018,6,17,18,45,310.5,45.5,2.65,13.5,94.5,34.47,24.47
2018,6,17,19,0,208.0,35.0,2.6,13.1,55.0,27.22,16.65
2018,6,17,19,15,122.0,21.5,2.5,12.95,31.5,17.03,0.0
2018,6,17,19,30,36.0,8.0,2.4,12.8,8.0,7.86,0.0
2018,6,17,19,45,18.0,4.0,2.3,12.6,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.55,11.3,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,1.6,11.5,3.0,2.95,0.0
2018,6,18,5,15,0.0,8.5,1.65,11.8,8.5,8.19,0.0
2018,6,18,5,30,0.0,14.0,1.7,12.1,14.0,13.5,5.42
2018,6,18,5,45,0.0,21.5,1.75,12.4,21.5,20.74,11.91
2018,6,18,6,0,0.0,29.0,1.8,12.7,29.0,27.99,18.32
2018,6,18,6,15,0.0,35.5,1.75,12.95,35.5,34.27,23.83
2018,6,18,6,30,0.0,42.0,1.7,13.2,42.0,40.56,29.23
2018,6,18,6,45,0.0,53.0,1.7,13.45,53.0,51.2,38.25
2018,6,18,7,0,0.0,64.0,1.7,13.7,64.0,61.86,47.14
2018,6,18,7,15,0.0,84.5,1.65,14.0,84.5,81.92,63.79
2018,6,18,7,30,0.0,105.0,1.6,14.3,105.0,102.47,80.56
2018,6,18,7,45,0.0,121.0,1.55,14.6,121.0,118.44,93.3
2018,6,18,8,0,0.0,137.0,1.5,14.9,137.0,134.39,105.86
2018,6,18,8,15,1.5,153.0,1.5,15.2,154.0,151.51,119.29
2018,6,18,8,30,3.0,169.0,1.5,15.5,171.0,168.7,132.61
2018,6,18,8,45,7.0,197.0,1.5,15.8,202.0,200.31,157.32
2018,6,18,9,0,11.0,225.0,1.5,16.1,233.0,232.08,181.74
2018,6,18,9,15,20.5,265.0,1.5,16.4,281.0,281.21,219.4
2018,6,18,9,30,30.0,305.0,1.5,16.7,329.0,339.09,262.83
2018,6,18,9,45,56.0,348.5,1.55,17.0,395.5,408.54,314.71
2018,6,18,10,0,82.0,392.0,1.6,17.3,462.0,478.25,365.51
2018,6,18,10,15,89.5,410.0,1.65,17.45,488.5,503.23,382.8
2018,6,18,10,30,97.0,428.0,1.7,17.6,515.0,527.87,400.05
2018,6,18,10,45,144.0,410.0,1.75,17.8,542.5,560.45,424.66
2018,6,18,11,0,191.0,392.0,1.8,18.0,570.0,585.63,443.86
2018,6,18,11,15,333.0,350.0,1.85,18.1,666.0,683.92,517.67
2018,6,18,11,30,475.0,308.0,1.9,18.2,762.0,779.76,587.19
2018,6,18,11,45,303.5,395.0,2.0,18.3,686.0,690.12,518.64
2018,6,18,12,0,132.0,482.0,2.1,18.4,610.0,603.12,451.89
2018,6,18,12,15,134.0,479.5,2.2,18.4,609.0,597.16,448.78
2018,6,18,12,30,136.0,477.0,2.3,18.4,608.0,590.75,444.77
2018,6,18,12,45,147.5,467.0,2.4,18.4,608.0,585.28,441.84
2018,6,18,13,0,159.0,457.0,2.5,18.4,608.0,579.11,438.38
2018,6,18,13,15,131.5,434.0,2.55,18.3,557.5,526.91,400.62
2018,6,18,13,30,104.0,411.0,2.6,18.2,507.0,476.29,363.75
2018,6,18,13,45,67.0,367.0,2.65,18.15,428.5,401.95,308.48
2018,6,18,14,0,30.0,323.0,2.7,18.1,350.0,329.3,253.52
2018,6,18,14,15,216.5,281.0,2.75,17.95,464.0,417.34,326.18
2018,6,18,14,30,403.0,239.0,2.8,17.8,578.0,493.55,387.1
2018,6,18,14,45,630.0,174.5,2.85,17.7,679.5,561.35,440.65
2018,6,18,15,0,857.0,110.0,2.9,17.6,781.0,616.33,482.48
2018,6,18,15,15,846.0,107.5,2.9,17.6,741.5,570.47,446.08
2018,6,18,15,30,835.0,105.0,2.9,17.6,702.0,524.4,409.28
2018,6,18,15,45,822.0,102.5,3.0,17.3,659.5,473.72,368.74
2018,6,18,16,0,809.0,100.0,3.1,17.0,617.0,426.9,329.89
2018,6,18,16,15,792.0,96.5,3.1,16.8,570.5,378.32,288.39
2018,6,18,16,30,775.0,93.0,3.1,16.6,524.0,330.93,246.98
2018,6,18,16,45,751.5,89.5,3.15,16.4,475.5,283.12,204.87
2018,6,18,17,0,728.0,86.0,3.2,16.2,427.0,237.49,164.51
2018,6,18,17,15,696.5,81.5,3.2,15.95,377.5,188.6,122.59
2018,6,18,17,30,665.0,77.0,3.2,15.7,328.0,146.05,87.86
2018,6,18,17,45,623.0,71.0,3.2,15.4,279.0,104.69,58.17
2018,6,18,18,0,581.0,65.0,3.2,15.1,230.0,67.76,37.65
2018,6,18,18,15,519.0,58.0,3.1,14.75,184.0,40.02,30.06
2018,6,18,18,30,457.0,51.0,3.0,14.4,138.0,36.93,27.1
2018,6,18,18,45,364.5,42.5,2.9,14.1,99.0,32.24,22.49
2018,6,18,19,0,272.0,34.0,2.8,13.8,60.0,27.31,16.73
2018,6,18,19,15,160.0,21.0,2.8,13.55,34.5,16.59,0.0
2018,6,18,19,30,48.0,8.0,2.8,13.3,9.0,7.86,0.0
2018,6,18,19,45,24.0,4.0,2.75,13.1,4.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,19,4,45,35.5,5.0,2.25,11.55,6.0,0.0,0.0
2018,6,19,5,0,71.0,10.0,2.3,11.7,12.0,27.63,0.0
2018,6,19,5,15,130.0,16.0,2.3,11.9,28.0,65.55,28.64
2018,6,19,5,30,189.0,22.0,2.3,12.1,44.0,104.66,76.43
2018,6,19,5,45,234.5,30.5,2.3,12.25,70.5,140.88,110.22
2018,6,19,6,0,280.0,39.0,2.3,12.4,97.0,181.35,146.9
2018,6,19,6,15,140.0,34.0,2.3,12.55,63.0,114.07,92.55
2018,6,19,6,30,0.0,29.0,2.3,12.7,29.0,27.99,18.46
2018,6,19,6,45,0.0,35.5,2.3,12.85,35.5,34.27,23.85
2018,6,19,7,0,0.0,42.0,2.3,13.0,42.0,40.56,29.15
2018,6,19,7,15,1.0,77.5,2.25,13.2,78.0,75.6,58.73
2018,6,19,7,30,2.0,113.0,2.2,13.4,114.0,112.05,88.94
2018,6,19,7,45,1.0,123.5,2.15,13.55,124.0,121.73,96.5
2018,6,19,8,0,0.0,134.0,2.1,13.7,134.0,131.33,103.95
2018,6,19,8,15,0.5,139.5,2.1,14.05,140.0,137.0,108.11
2018,6,19,8,30,1.0,145.0,2.1,14.4,146.0,142.72,112.31
2018,6,19,8,45,2.0,157.0,2.05,14.7,158.5,155.47,122.19
2018,6,19,9,0,3.0,169.0,2.0,15.0,171.0,168.24,132.0
2018,6,19,9,15,7.5,202.5,2.05,15.35,208.5,205.84,161.57
2018,6,19,9,30,12.0,236.0,2.1,15.7,246.0,243.61,190.76
2018,6,19,9,45,16.5,267.0,2.1,16.05,281.0,278.92,217.57
2018,6,19,10,0,21.0,298.0,2.1,16.4,316.0,314.21,244.01
2018,6,19,10,15,19.5,298.5,2.1,16.65,315.5,312.87,242.21
2018,6,19,10,30,18.0,299.0,2.1,16.9,315.0,311.49,240.59
2018,6,19,10,45,28.5,326.5,2.15,17.2,352.5,355.08,273.46
2018,6,19,11,0,39.0,354.0,2.2,17.5,390.0,392.05,300.78
2018,6,19,11,15,63.0,388.0,2.3,17.6,447.5,448.27,342.91
2018,6,19,11,30,87.0,422.0,2.4,17.7,505.0,503.65,383.74
2018,6,19,11,45,139.5,415.0,2.45,17.8,549.5,548.69,417.94
2018,6,19,12,0,192.0,408.0,2.5,17.9,594.0,587.29,447.23
2018,6,19,12,15,549.5,263.0,2.65,17.9,794.0,778.91,595.41
2018,6,19,12,30,907.0,118.0,2.8,17.9,994.0,949.68,714.35
2018,6,19,12,45,916.0,114.0,2.9,17.85,992.5,934.44,703.56
2018,6,19,13,0,925.0,110.0,3.0,17.8,991.0,916.34,692.56
2018,6,19,13,15,922.0,109.5,3.15,17.7,976.0,888.51,675.29
2018,6,19,13,30,919.0,109.0,3.3,17.6,961.0,858.48,656.35
2018,6,19,13,45,868.5,130.5,3.4,17.45,920.5,809.29,623.48
2018,6,19,14,0,818.0,152.0,3.5,17.3,880.0,760.48,590.47
2018,6,19,14,15,859.0,128.0,3.6,17.15,870.5,738.57,576.46
2018,6,19,14,30,900.0,104.0,3.7,17.0,861.0,711.53,558.4
2018,6,19,14,45,892.0,102.0,3.75,16.8,826.5,668.28,526.31
2018,6,19,15,0,884.0,100.0,3.8,16.6,792.0,624.14,492.64
2018,6,19,15,15,873.0,98.5,3.8,16.6,753.0,578.08,456.15
2018,6,19,15,30,862.0,97.0,3.8,16.6,714.0,531.77,418.59
2018,6,19,15,45,849.0,94.0,3.85,16.25,670.0,483.15,378.93
2018,6,19,16,0,836.0,91.0,3.9,15.9,626.0,434.86,338.4
2018,6,19,16,15,819.5,88.0,3.9,15.65,579.5,381.72,292.9
2018,6,19,16,30,803.0,85.0,3.9,15.4,533.0,333.63,250.42
2018,6,19,16,45,781.0,82.5,3.9,15.15,484.5,285.76,207.65
2018,6,19,17,0,759.0,80.0,3.9,14.9,436.0,239.91,166.52
2018,6,19,17,15,729.0,76.0,3.85,14.65,386.0,193.48,126.06
2018,6,19,17,30,699.0,72.0,3.8,14.4,336.0,150.17,90.3
2018,6,19,17,45,657.0,67.0,3.8,14.15,286.5,104.82,57.13
2018,6,19,18,0,615.0,62.0,3.8,13.9,237.0,67.06,36.17
2018,6,19,18,15,554.0,55.5,3.7,13.6,190.0,37.87,28.29
2018,6,19,18,30,493.0,49.0,3.6,13.3,143.0,35.1,25.6
2018,6,19,18,45,400.0,41.0,3.5,13.05,103.0,30.77,21.32
2018,6,19,19,0,307.0,33.0,3.4,12.8,63.0,26.23,15.98
2018,6,19,19,15,183.5,20.5,3.35,12.6,36.0,16.63,0.0
2018,6,19,19,30,60.0,8.0,3.3,12.4,9.0,7.86,0.0
2018,6,19,19,45,30.0,4.0,3.3,12.25,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,20,4,45,44.5,5.5,2.95,10.65,6.5,0.0,0.0
2018,6,20,5,0,89.0,11.0,3.0,10.8,13.0,33.08,0.0
2018,6,20,5,15,107.5,14.0,3.1,11.05,22.0,55.66,23.08
2018,6,20,5,30,126.0,17.0,3.2,11.3,31.0,71.41,50.73
2018,6,20,5,45,63.0,18.5,3.25,11.6,25.5,47.72,34.24
2018,6,20,6,0,0.0,20.0,3.3,11.9,20.0,19.29,10.9
2018,6,20,6,15,0.0,21.5,3.35,12.15,21.5,20.74,12.24
2018,6,20,6,30,0.0,23.0,3.4,12.4,23.0,22.19,13.51
2018,6,20,6,45,0.0,27.0,3.4,12.7,27.0,26.06,16.8
2018,6,20,7,0,0.0,31.0,3.4,13.0,31.0,29.93,20.04
2018,6,20,7,15,0.0,56.0,3.35,13.2,56.0,54.11,40.53
2018,6,20,7,30,0.0,81.0,3.3,13.4,81.0,78.34,60.74
2018,6,20,7,45,0.0,107.5,3.3,13.65,107.5,104.73,82.46
2018,6,20,8,0,0.0,134.0,3.3,13.9,134.0,131.34,104.04
2018,6,20,8,15,1.5,151.0,3.25,14.15,152.0,149.48,118.47
2018,6,20,8,30,3.0,168.0,3.2,14.4,170.0,167.69,132.82
2018,6,20,8,45,5.0,183.5,3.2,14.65,187.0,184.85,146.21
2018,6,20,9,0,7.0,199.0,3.2,14.9,204.0,202.07,159.55
2018,6,20,9,15,12.5,233.5,3.25,15.1,243.0,241.79,190.77
2018,6,20,9,30,18.0,268.0,3.3,15.3,282.0,281.66,221.64
2018,6,20,9,45,25.0,292.0,3.3,15.45,312.5,319.9,250.95
2018,6,20,10,0,32.0,316.0,3.3,15.6,343.0,350.75,274.28
2018,6,20,10,15,31.0,332.0,3.4,15.75,359.0,365.43,284.86
2018,6,20,10,30,30.0,348.0,3.5,15.9,375.0,379.84,295.27
2018,6,20,10,45,33.0,362.5,3.6,16.05,393.0,396.32,307.43
2018,6,20,11,0,36.0,377.0,3.7,16.2,411.0,412.54,319.37
2018,6,20,11,15,74.5,413.0,3.8,16.25,484.0,484.83,374.76
2018,6,20,11,30,113.0,449.0,3.9,16.3,557.0,561.09,431.89
2018,6,20,11,45,372.5,362.0,3.95,16.35,721.5,727.68,562.19
2018,6,20,12,0,632.0,275.0,4.0,16.4,886.0,880.51,677.42
2018,6,20,12,15,729.0,226.5,4.1,16.4,931.0,911.53,699.61
2018,6,20,12,30,826.0,178.0,4.2,16.4,976.0,936.19,717.19
2018,6,20,12,45,827.5,175.5,4.25,16.35,969.5,916.27,703.66
2018,6,20,13,0,829.0,173.0,4.3,16.3,963.0,894.08,688.88
2018,6,20,13,15,835.0,166.5,4.35,16.25,951.5,869.72,672.71
2018,6,20,13,30,841.0,160.0,4.4,16.2,940.0,843.01,654.81
2018,6,20,13,45,890.0,131.0,4.45,16.2,939.0,827.16,644.51
2018,6,20,14,0,939.0,102.0,4.5,16.2,938.0,806.94,631.0
2018,6,20,14,15,933.0,100.5,4.5,16.1,909.0,767.16,603.18
2018,6,20,14,30,927.0,99.0,4.5,16.0,880.0,725.92,574.14
2018,6,20,14,45,919.5,97.0,4.5,15.9,845.0,681.96,541.17
2018,6,20,15,0,912.0,95.0,4.5,15.8,810.0,637.03,506.21
2018,6,20,15,15,901.5,93.5,4.5,15.8,770.0,590.09,468.67
2018,6,20,15,30,891.0,92.0,4.5,15.8,730.0,542.82,429.98
2018,6,20,15,45,869.0,92.5,4.45,15.55,683.0,491.81,387.71
2018,6,20,16,0,847.0,93.0,4.4,15.3,636.0,441.89,345.34
2018,6,20,16,15,767.5,107.0,4.35,15.15,570.5,379.78,293.07
2018,6,20,16,30,688.0,121.0,4.3,15.0,505.0,325.12,246.62
2018,6,20,16,45,705.0,105.0,4.25,14.85,467.0,281.7,206.98
2018,6,20,17,0,722.0,89.0,4.2,14.7,429.0,239.98,168.18
2018,6,20,17,15,727.0,79.0,4.15,14.45,387.5,196.35,128.7
2018,6,20,17,30,732.0,69.0,4.1,14.2,346.0,152.47,90.87
2018,6,20,17,45,677.5,65.5,4.05,13.9,293.0,109.12,59.91
2018,6,20,18,0,623.0,62.0,4.0,13.6,240.0,67.85,36.47
2018,6,20,18,15,562.5,55.0,3.9,13.35,192.0,37.41,27.91
2018,6,20,18,30,502.0,48.0,3.8,13.1,144.0,34.17,24.8
2018,6,20,18,45,420.5,40.5,3.7,12.8,105.0,30.26,20.9
2018,6,20,19,0,339.0,33.0,3.6,12.5,66.0,26.19,16.01
2018,6,20,19,15,204.5,21.0,3.6,12.3,38.0,17.11,0.0
2018,6,20,19,30,70.0,9.0,3.6,12.1,10.0,8.85,0.0
2018,6,20,19,45,35.0,4.5,3.55,11.95,5.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,21,4,45,40.0,5.5,3.2,10.3,6.5,0.0,0.0
2018,6,21,5,0,80.0,11.0,3.2,10.4,13.0,30.78,0.0
2018,6,21,5,15,207.0,23.5,3.2,10.7,43.5,99.3,44.04
2018,6,21,5,30,334.0,36.0,3.2,11.0,74.0,171.03,127.34
2018,6,21,5,45,391.5,42.5,3.2,11.25,107.5,216.58,171.24
2018,6,21,6,0,449.0,49.0,3.2,11.5,141.0,267.1,217.59
2018,6,21,6,15,237.5,60.0,3.2,11.9,110.0,194.3,160.4
2018,6,21,6,30,26.0,71.0,3.2,12.3,79.0,85.96,68.34
2018,6,21,6,45,59.0,95.5,3.15,12.65,117.5,132.07,108.0
2018,6,21,7,0,92.0,120.0,3.1,13.0,156.0,187.53,154.7
2018,6,21,7,15,121.5,152.5,3.05,13.35,207.0,246.15,202.96
2018,6,21,7,30,151.0,185.0,3.0,13.7,258.0,306.59,251.6
2018,6,21,7,45,219.0,198.5,2.95,14.05,317.0,383.71,313.44
2018,6,21,8,0,287.0,212.0,2.9,14.4,376.0,456.92,370.76
2018,6,21,8,15,418.5,202.0,2.85,14.75,463.5,568.11,457.22
2018,6,21,8,30,550.0,192.0,2.8,15.1,551.0,677.5,539.37
2018,6,21,8,45,725.5,142.0,2.75,15.45,649.0,791.29,621.09
2018,6,21,9,0,901.0,92.0,2.7,15.8,747.0,899.93,694.2
2018,6,21,9,15,913.0,92.5,2.6,16.15,787.0,930.58,711.1
2018,6,21,9,30,925.0,93.0,2.5,16.5,827.0,959.12,727.01
2018,6,21,9,45,935.0,93.0,2.45,16.85,861.5,982.94,740.05
2018,6,21,10,0,945.0,93.0,2.4,17.2,896.0,1004.24,751.37
2018,6,21,10,15,951.0,93.5,2.4,17.45,924.0,1019.55,759.56
2018,6,21,10,30,957.0,94.0,2.4,17.7,952.0,1031.98,765.97
2018,6,21,10,45,961.5,95.0,2.35,17.95,974.0,1040.51,769.37
2018,6,21,11,0,966.0,96.0,2.3,18.2,996.0,1045.99,770.9
2018,6,21,11,15,968.5,96.0,2.4,18.3,1010.0,1045.42,770.84
2018,6,21,11,30,971.0,96.0,2.5,18.4,1024.0,1041.77,768.92
2018,6,21,11,45,972.5,96.0,2.6,18.5,1031.0,1034.1,764.46
2018,6,21,12,0,974.0,96.0,2.7,18.6,1038.0,1023.43,758.12
2018,6,21,12,15,970.5,98.5,2.85,18.6,1036.5,1007.58,749.15
2018,6,21,12,30,967.0,101.0,3.0,18.6,1035.0,988.96,738.3
2018,6,21,12,45,961.0,104.0,3.15,18.6,1026.0,965.93,724.4
2018,6,21,13,0,955.0,107.0,3.3,18.6,1017.0,940.46,708.73
2018,6,21,13,15,952.5,106.0,3.4,18.55,1001.5,911.89,690.6
2018,6,21,13,30,950.0,105.0,3.5,18.5,986.0,881.02,670.74
2018,6,21,13,45,946.5,103.5,3.55,18.45,964.0,846.72,648.04
2018,6,21,14,0,943.0,102.0,3.6,18.4,942.0,810.45,623.77
2018,6,21,14,15,937.0,101.5,3.6,18.35,913.5,771.47,597.13
2018,6,21,14,30,931.0,101.0,3.6,18.3,885.0,731.01,569.2
2018,6,21,14,45,915.0,102.5,3.6,18.25,847.0,684.63,534.92
2018,6,21,15,0,899.0,104.0,3.6,18.2,809.0,637.92,499.19
2018,6,21,15,15,897.5,98.5,3.6,18.2,772.0,592.94,464.02
2018,6,21,15,30,896.0,93.0,3.6,18.2,735.0,546.87,427.08
2018,6,21,15,45,879.5,92.0,3.55,18.1,689.5,496.87,386.15
2018,6,21,16,0,863.0,91.0,3.5,18.0,644.0,447.48,344.7
2018,6,21,16,15,849.5,87.5,3.55,17.85,597.5,397.83,302.26
2018,6,21,16,30,836.0,84.0,3.6,17.7,551.0,344.75,256.19
2018,6,21,16,45,813.5,80.5,3.6,17.6,500.5,294.24,211.56
2018,6,21,17,0,791.0,77.0,3.6,17.5,450.0,245.79,168.52
2018,6,21,17,15,760.5,74.0,3.55,17.15,399.0,198.55,127.72
2018,6,21,17,30,730.0,71.0,3.5,16.8,348.0,154.48,91.63
2018,6,21,17,45,687.0,66.5,3.45,16.5,297.0,111.3,60.64
2018,6,21,18,0,644.0,62.0,3.4,16.2,246.0,69.12,36.41
2018,6,21,18,15,580.5,56.0,3.25,15.7,197.5,38.23,28.35
2018,6,21,18,30,517.0,50.0,3.1,15.2,149.0,35.92,26.13
2018,6,21,18,45,419.0,41.5,2.9,14.75,107.0,31.16,21.51
2018,6,21,19,0,321.0,33.0,2.7,14.3,65.0,26.13,15.88
2018,6,21,19,15,191.0,21.0,2.7,14.0,37.5,17.06,0.0
2018,6,21,19,30,61.0,9.0,2.7,13.7,10.0,8.85,0.0
2018,6,21,19,45,30.5,4.5,2.7,13.45,5.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
