Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,4,45,42.0,6.0,2.05,11.65,7.0,0.0,0.0
2018,6,22,5,0,84.0,12.0,2.0,11.9,14.0,32.7,0.0
2018,6,22,5,15,210.0,24.0,2.0,12.4,44.0,100.29,42.78
2018,6,22,5,30,336.0,36.0,2.0,12.9,74.0,171.44,126.3
2018,6,22,5,45,426.5,44.5,1.95,13.35,116.5,232.11,181.42
2018,6,22,6,0,517.0,53.0,1.9,13.8,159.0,301.02,241.59
2018,6,22,6,15,577.5,59.0,1.85,14.2,207.5,360.54,293.17
2018,6,22,6,30,638.0,65.0,1.8,14.6,256.0,424.89,346.88
2018,6,22,6,45,680.0,69.5,1.75,15.0,306.5,481.44,392.55
2018,6,22,7,0,722.0,74.0,1.7,15.4,357.0,538.47,436.93
2018,6,22,7,15,752.0,78.0,1.65,16.0,408.5,591.68,476.31
2018,6,22,7,30,782.0,82.0,1.6,16.6,460.0,645.85,514.5
2018,6,22,7,45,805.0,85.0,1.55,17.15,510.0,694.44,546.25
2018,6,22,8,0,828.0,88.0,1.5,17.7,560.0,742.92,577.03
2018,6,22,8,15,836.5,93.5,1.45,18.25,605.0,782.3,600.64
2018,6,22,8,30,845.0,99.0,1.4,18.8,650.0,820.1,622.7
2018,6,22,8,45,867.5,97.5,1.4,19.4,696.5,855.26,643.02
2018,6,22,9,0,890.0,96.0,1.4,20.0,743.0,894.33,665.65
2018,6,22,9,15,899.0,99.0,1.4,20.35,782.5,924.76,682.86
2018,6,22,9,30,908.0,102.0,1.4,20.7,822.0,952.95,698.56
2018,6,22,9,45,914.5,104.0,1.4,21.1,855.5,975.3,710.3
2018,6,22,10,0,921.0,106.0,1.4,21.5,889.0,995.05,720.43
2018,6,22,10,15,927.0,107.0,1.5,21.7,916.5,1010.55,730.04
2018,6,22,10,30,933.0,108.0,1.6,21.9,944.0,1023.23,737.99
2018,6,22,10,45,936.5,109.0,1.7,22.1,965.0,1030.58,742.66
2018,6,22,11,0,940.0,110.0,1.8,22.3,986.0,1034.95,745.59
2018,6,22,11,15,943.0,110.0,1.9,22.35,1000.0,1034.81,746.2
2018,6,22,11,30,946.0,110.0,2.0,22.4,1014.0,1031.68,745.02
2018,6,22,11,45,947.0,110.5,2.1,22.4,1021.0,1024.14,741.24
2018,6,22,12,0,948.0,111.0,2.2,22.4,1028.0,1013.67,735.67
2018,6,22,12,15,947.0,111.5,2.35,22.35,1027.0,998.47,727.75
2018,6,22,12,30,946.0,112.0,2.5,22.3,1026.0,980.55,717.99
2018,6,22,12,45,943.0,112.5,2.65,22.25,1017.5,958.18,705.2
2018,6,22,13,0,940.0,113.0,2.8,22.2,1009.0,933.35,690.64
2018,6,22,13,15,937.0,113.0,2.9,22.15,994.0,905.68,673.62
2018,6,22,13,30,934.0,113.0,3.0,22.1,979.0,875.77,654.94
2018,6,22,13,45,929.5,112.0,3.1,22.05,957.0,841.62,633.18
2018,6,22,14,0,925.0,111.0,3.2,22.0,935.0,805.61,609.89
2018,6,22,14,15,919.0,109.5,3.25,21.95,906.0,766.33,583.78
2018,6,22,14,30,913.0,108.0,3.3,21.9,877.0,725.61,556.38
2018,6,22,14,45,904.5,106.5,3.35,21.8,842.5,682.01,524.84
2018,6,22,15,0,896.0,105.0,3.4,21.7,808.0,637.53,491.68
2018,6,22,15,15,885.0,103.0,3.4,21.7,768.0,590.51,455.48
2018,6,22,15,30,874.0,101.0,3.4,21.7,728.0,543.23,418.19
2018,6,22,15,45,861.0,98.5,3.4,21.5,684.0,494.49,379.16
2018,6,22,16,0,848.0,96.0,3.4,21.3,640.0,446.07,339.31
2018,6,22,16,15,826.0,93.5,3.4,21.05,590.5,390.75,293.4
2018,6,22,16,30,804.0,91.0,3.4,20.8,541.0,340.96,250.78
2018,6,22,16,45,784.0,87.5,3.4,20.55,492.5,292.67,208.69
2018,6,22,17,0,764.0,84.0,3.4,20.3,444.0,246.21,167.95
2018,6,22,17,15,731.0,80.5,3.4,19.85,393.0,199.38,128.25
2018,6,22,17,30,698.0,77.0,3.4,19.4,342.0,152.49,90.42
2018,6,22,17,45,652.5,71.5,3.35,18.9,291.0,109.53,59.87
2018,6,22,18,0,607.0,66.0,3.3,18.4,240.0,71.34,38.7
2018,6,22,18,15,541.0,60.0,3.2,17.85,192.5,41.58,31.03
2018,6,22,18,30,475.0,54.0,3.1,17.3,145.0,39.5,29.02
2018,6,22,18,45,375.0,45.0,3.0,16.75,104.0,34.47,24.17
2018,6,22,19,0,275.0,36.0,2.9,16.2,63.0,27.97,17.27
2018,6,22,19,15,160.5,22.0,2.9,15.9,36.0,17.38,0.0
2018,6,22,19,30,46.0,8.0,2.9,15.6,9.0,7.86,0.0
2018,6,22,19,45,23.0,4.0,2.9,15.3,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,23,4,45,44.0,6.0,2.15,14.1,7.0,0.0,0.0
2018,6,23,5,0,88.0,12.0,2.1,14.3,14.0,33.63,0.0
2018,6,23,5,15,216.5,23.5,2.1,14.75,43.5,101.37,41.15
2018,6,23,5,30,345.0,35.0,2.1,15.2,73.0,173.25,126.28
2018,6,23,5,45,436.5,42.5,2.15,15.6,115.5,233.46,180.87
2018,6,23,6,0,528.0,50.0,2.2,16.0,158.0,301.97,240.58
2018,6,23,6,15,587.5,55.5,2.15,16.35,206.0,360.79,291.53
2018,6,23,6,30,647.0,61.0,2.1,16.7,254.0,424.39,344.6
2018,6,23,6,45,688.5,65.0,2.05,17.05,304.5,478.36,388.38
2018,6,23,7,0,730.0,69.0,2.0,17.4,355.0,537.17,434.2
2018,6,23,7,15,760.0,72.5,2.0,17.95,406.0,590.1,473.75
2018,6,23,7,30,790.0,76.0,2.0,18.5,457.0,643.99,512.03
2018,6,23,7,45,812.5,78.0,2.0,19.05,506.5,691.36,543.43
2018,6,23,8,0,835.0,80.0,2.0,19.6,556.0,734.01,570.75
2018,6,23,8,15,852.0,82.5,2.0,20.15,603.5,776.94,597.74
2018,6,23,8,30,869.0,85.0,2.0,20.7,651.0,818.88,623.5
2018,6,23,8,45,882.5,86.5,2.0,21.3,694.5,855.47,645.04
2018,6,23,9,0,896.0,88.0,2.0,21.9,738.0,890.42,665.19
2018,6,23,9,15,906.0,89.5,2.0,22.4,777.5,920.36,682.02
2018,6,23,9,30,916.0,91.0,2.0,22.9,817.0,948.1,697.3
2018,6,23,9,45,924.0,92.0,2.0,23.4,851.0,971.07,709.38
2018,6,23,10,0,932.0,93.0,2.0,23.9,885.0,991.47,719.8
2018,6,23,10,15,938.5,94.0,2.0,24.2,913.5,1007.74,728.17
2018,6,23,10,30,945.0,95.0,2.0,24.5,942.0,1021.17,734.82
2018,6,23,10,45,949.0,96.0,2.0,24.8,963.5,1029.23,738.18
2018,6,23,11,0,953.0,97.0,2.0,25.1,985.0,1034.29,739.8
2018,6,23,11,15,956.0,97.5,2.1,25.2,999.5,1034.81,740.55
2018,6,23,11,30,959.0,98.0,2.2,25.3,1014.0,1032.29,739.49
2018,6,23,11,45,961.0,98.5,2.25,25.4,1022.0,1025.77,735.42
2018,6,23,12,0,963.0,99.0,2.3,25.5,1030.0,1016.25,729.58
2018,6,23,12,15,962.5,99.5,2.35,25.5,1029.5,1001.46,720.76
2018,6,23,12,30,962.0,100.0,2.4,25.5,1029.0,983.87,710.23
2018,6,23,12,45,960.0,100.5,2.45,25.5,1021.5,962.21,697.1
2018,6,23,13,0,958.0,101.0,2.5,25.5,1014.0,937.98,682.31
2018,6,23,13,15,956.0,100.5,2.55,25.5,999.5,910.33,665.23
2018,6,23,13,30,954.0,100.0,2.6,25.5,985.0,880.34,646.51
2018,6,23,13,45,950.0,99.0,2.65,25.45,963.0,846.07,624.93
2018,6,23,14,0,946.0,98.0,2.7,25.4,941.0,809.84,601.85
2018,6,23,14,15,940.5,97.0,2.7,25.3,912.5,770.73,576.36
2018,6,23,14,30,935.0,96.0,2.7,25.2,884.0,730.08,549.57
2018,6,23,14,45,927.5,94.5,2.75,25.1,849.5,686.34,519.19
2018,6,23,15,0,920.0,93.0,2.8,25.0,815.0,641.59,486.59
2018,6,23,15,15,905.5,93.5,2.8,25.0,774.0,593.91,450.57
2018,6,23,15,30,891.0,94.0,2.8,25.0,733.0,546.22,413.65
2018,6,23,15,45,878.0,91.5,2.75,24.7,688.5,496.75,374.84
2018,6,23,16,0,865.0,89.0,2.7,24.4,644.0,447.58,335.18
2018,6,23,16,15,849.0,86.0,2.65,24.1,596.5,397.34,293.69
2018,6,23,16,30,833.0,83.0,2.6,23.8,549.0,343.88,248.84
2018,6,23,16,45,805.5,81.0,2.6,23.45,497.5,293.41,205.88
2018,6,23,17,0,778.0,79.0,2.6,23.1,446.0,245.47,164.77
2018,6,23,17,15,739.0,76.5,2.5,22.45,393.5,197.7,125.08
2018,6,23,17,30,700.0,74.0,2.4,21.8,341.0,150.64,87.85
2018,6,23,17,45,644.0,71.0,2.3,21.1,289.0,108.71,58.88
2018,6,23,18,0,588.0,68.0,2.2,20.4,237.0,72.57,39.73
2018,6,23,18,15,513.0,62.0,2.15,19.65,188.5,43.26,32.27
2018,6,23,18,30,438.0,56.0,2.1,18.9,140.0,41.3,30.39
2018,6,23,18,45,334.5,45.5,2.0,18.15,99.0,34.9,24.41
2018,6,23,19,0,231.0,35.0,1.9,17.4,58.0,27.1,16.51
2018,6,23,19,15,135.5,21.0,1.9,17.05,33.0,16.52,0.0
2018,6,23,19,30,40.0,7.0,1.9,16.7,8.0,6.88,0.0
2018,6,23,19,45,20.0,3.5,1.85,16.35,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,24,4,45,17.5,4.0,2.15,12.9,4.5,0.0,0.0
2018,6,24,5,0,35.0,8.0,2.2,13.0,9.0,16.52,0.0
2018,6,24,5,15,95.0,20.5,2.25,13.25,29.5,61.08,22.23
2018,6,24,5,30,155.0,33.0,2.3,13.5,50.0,104.75,76.03
2018,6,24,5,45,189.0,42.5,2.35,13.75,73.5,134.79,104.66
2018,6,24,6,0,223.0,52.0,2.4,14.0,97.0,168.36,135.16
2018,6,24,6,15,111.5,46.5,2.45,14.3,69.0,109.09,87.49
2018,6,24,6,30,0.0,41.0,2.5,14.6,41.0,39.59,28.18
2018,6,24,6,45,0.0,47.0,2.55,14.95,47.0,45.39,33.08
2018,6,24,7,0,0.0,53.0,2.6,15.3,53.0,51.2,37.86
2018,6,24,7,15,0.0,79.5,2.6,15.55,79.5,76.88,59.23
2018,6,24,7,30,0.0,106.0,2.6,15.8,106.0,103.52,81.05
2018,6,24,7,45,0.0,119.0,2.65,16.1,119.0,116.43,91.26
2018,6,24,8,0,0.0,132.0,2.7,16.4,132.0,129.32,101.35
2018,6,24,8,15,2.0,154.0,2.75,16.6,155.5,152.96,120.16
2018,6,24,8,30,4.0,176.0,2.8,16.8,179.0,176.7,138.81
2018,6,24,8,45,6.0,189.5,2.85,17.0,194.0,191.83,150.43
2018,6,24,9,0,8.0,203.0,2.9,17.2,209.0,207.03,162.04
2018,6,24,9,15,8.5,209.0,2.95,17.3,215.5,213.33,166.59
2018,6,24,9,30,9.0,215.0,3.0,17.4,222.0,219.65,171.18
2018,6,24,9,45,10.5,229.0,3.05,17.5,237.5,234.95,182.83
2018,6,24,10,0,12.0,243.0,3.1,17.6,253.0,250.22,194.39
2018,6,24,10,15,15.0,271.0,3.15,17.65,284.0,280.92,217.88
2018,6,24,10,30,18.0,299.0,3.2,17.7,315.0,311.52,241.06
2018,6,24,10,45,128.0,285.0,3.2,17.75,404.0,416.29,325.03
2018,6,24,11,0,238.0,271.0,3.2,17.8,493.0,513.48,400.93
2018,6,24,11,15,192.5,292.5,3.2,17.8,473.5,488.54,379.79
2018,6,24,11,30,147.0,314.0,3.2,17.8,454.0,458.56,355.53
2018,6,24,11,45,196.5,313.0,3.15,17.8,502.0,505.66,392.07
2018,6,24,12,0,246.0,312.0,3.1,17.8,550.0,546.87,423.5
2018,6,24,12,15,165.0,317.5,3.1,17.8,477.0,470.19,363.9
2018,6,24,12,30,84.0,323.0,3.1,17.8,404.0,394.19,304.43
2018,6,24,12,45,146.0,297.0,3.05,17.8,436.5,421.09,327.4
2018,6,24,13,0,208.0,271.0,3.0,17.8,469.0,445.22,347.6
2018,6,24,13,15,175.0,267.0,3.0,17.8,432.0,405.82,316.9
2018,6,24,13,30,142.0,263.0,3.0,17.8,395.0,367.88,287.36
2018,6,24,13,45,172.0,256.5,3.0,17.8,412.5,379.15,297.01
2018,6,24,14,0,202.0,250.0,3.0,17.8,430.0,388.24,304.68
2018,6,24,14,15,429.5,207.0,3.0,17.75,574.0,500.89,394.87
2018,6,24,14,30,657.0,164.0,3.0,17.7,718.0,599.15,470.58
2018,6,24,14,45,634.0,163.0,3.0,17.65,680.0,555.77,436.81
2018,6,24,15,0,611.0,162.0,3.0,17.6,642.0,513.21,403.96
2018,6,24,15,15,558.0,160.0,3.0,17.6,581.5,453.98,357.69
2018,6,24,15,30,505.0,158.0,3.0,17.6,521.0,398.67,313.83
2018,6,24,15,45,452.0,158.0,3.1,17.3,467.5,349.37,274.47
2018,6,24,16,0,399.0,158.0,3.2,17.0,414.0,306.02,239.3
2018,6,24,16,15,390.0,155.0,3.25,16.8,389.5,279.68,216.8
2018,6,24,16,30,381.0,152.0,3.3,16.6,365.0,253.96,194.41
2018,6,24,16,45,366.5,149.5,3.3,16.35,339.0,227.81,171.66
2018,6,24,17,0,352.0,147.0,3.3,16.1,313.0,202.97,150.06
2018,6,24,17,15,374.5,133.5,3.25,15.8,292.0,177.15,126.65
2018,6,24,17,30,397.0,120.0,3.2,15.5,271.0,149.33,102.3
2018,6,24,17,45,362.5,107.0,3.2,15.2,229.5,114.95,76.86
2018,6,24,18,0,328.0,94.0,3.2,14.9,188.0,84.1,57.12
2018,6,24,18,15,279.0,79.5,3.05,14.55,148.5,57.65,45.75
2018,6,24,18,30,230.0,65.0,2.9,14.2,109.0,48.25,37.14
2018,6,24,18,45,170.0,50.0,2.8,13.9,77.5,40.61,29.85
2018,6,24,19,0,110.0,35.0,2.7,13.6,46.0,28.91,18.33
2018,6,24,19,15,61.0,21.0,2.65,13.4,26.5,17.65,0.0
2018,6,24,19,30,12.0,7.0,2.6,13.2,7.0,6.88,0.0
2018,6,24,19,45,6.0,3.5,2.55,13.0,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,25,4,45,7.0,2.5,3.15,12.15,2.5,0.0,0.0
2018,6,25,5,0,14.0,5.0,3.2,12.3,5.0,8.37,0.0
2018,6,25,5,15,51.5,13.0,3.2,12.5,18.0,32.63,8.6
2018,6,25,5,30,89.0,21.0,3.2,12.7,31.0,64.85,45.34
2018,6,25,5,45,222.0,34.5,3.25,12.9,75.5,136.71,106.4
2018,6,25,6,0,355.0,48.0,3.3,13.1,120.0,223.85,181.18
2018,6,25,6,15,177.5,41.5,3.2,13.3,77.5,141.39,115.28
2018,6,25,6,30,0.0,35.0,3.1,13.5,35.0,33.79,23.34
2018,6,25,6,45,0.0,52.0,3.05,13.75,52.0,50.23,37.37
2018,6,25,7,0,0.0,69.0,3.0,14.0,69.0,66.7,51.19
2018,6,25,7,15,6.5,108.0,2.95,14.2,111.0,110.32,87.74
2018,6,25,7,30,13.0,147.0,2.9,14.4,153.0,155.14,124.58
2018,6,25,7,45,13.5,167.5,2.8,14.65,174.5,176.58,141.49
2018,6,25,8,0,14.0,188.0,2.7,14.9,196.0,197.97,158.15
2018,6,25,8,15,15.5,204.5,2.75,15.1,214.0,215.9,171.96
2018,6,25,8,30,17.0,221.0,2.8,15.3,232.0,233.87,185.68
2018,6,25,8,45,18.5,236.5,2.8,15.55,249.0,250.82,198.42
2018,6,25,9,0,20.0,252.0,2.8,15.8,266.0,267.77,211.07
2018,6,25,9,15,29.0,283.0,2.85,16.0,305.0,315.73,248.01
2018,6,25,9,30,38.0,314.0,2.9,16.2,344.0,356.12,278.54
2018,6,25,9,45,37.5,329.5,2.95,16.4,360.0,371.15,289.12
2018,6,25,10,0,37.0,345.0,3.0,16.6,376.0,385.93,299.59
2018,6,25,10,15,112.5,352.0,3.0,16.8,451.5,472.68,367.11
2018,6,25,10,30,188.0,359.0,3.0,17.0,527.0,552.18,427.46
2018,6,25,10,45,433.5,279.5,3.05,17.15,679.5,722.03,557.94
2018,6,25,11,0,679.0,200.0,3.1,17.3,832.0,880.13,672.16
2018,6,25,11,15,483.5,276.5,3.15,17.4,730.0,762.09,584.39
2018,6,25,11,30,288.0,353.0,3.2,17.5,628.0,639.12,490.63
2018,6,25,11,45,314.5,339.0,3.25,17.6,641.5,645.31,496.68
2018,6,25,12,0,341.0,325.0,3.3,17.7,655.0,653.81,503.52
2018,6,25,12,15,280.5,349.0,3.4,17.75,620.5,609.41,469.37
2018,6,25,12,30,220.0,373.0,3.5,17.8,586.0,569.21,438.21
2018,6,25,12,45,325.0,326.5,3.55,17.85,638.0,612.54,473.81
2018,6,25,13,0,430.0,280.0,3.6,17.9,690.0,649.41,503.84
2018,6,25,13,15,229.0,316.0,3.7,17.9,534.0,498.33,387.15
2018,6,25,13,30,28.0,352.0,3.8,17.9,378.0,359.89,277.06
2018,6,25,13,45,153.0,294.5,3.85,17.85,431.5,401.54,313.92
2018,6,25,14,0,278.0,237.0,3.9,17.8,485.0,432.55,341.44
2018,6,25,14,15,600.0,167.0,3.95,17.75,680.0,587.44,464.73
2018,6,25,14,30,922.0,97.0,4.0,17.7,875.0,722.86,567.14
2018,6,25,14,45,915.0,96.0,4.05,17.6,841.5,680.43,534.94
2018,6,25,15,0,908.0,95.0,4.1,17.5,808.0,636.97,501.61
2018,6,25,15,15,898.0,93.0,4.1,17.5,768.5,590.07,464.59
2018,6,25,15,30,888.0,91.0,4.1,17.5,729.0,542.8,426.38
2018,6,25,15,45,875.5,89.0,4.2,17.2,685.5,494.17,386.77
2018,6,25,16,0,863.0,87.0,4.3,16.9,642.0,445.78,346.28
2018,6,25,16,15,847.0,84.5,4.3,16.65,595.0,396.08,303.43
2018,6,25,16,30,831.0,82.0,4.3,16.4,548.0,343.13,257.14
2018,6,25,16,45,809.5,79.0,4.35,16.15,498.5,293.54,212.97
2018,6,25,17,0,788.0,76.0,4.4,15.9,449.0,245.89,170.26
2018,6,25,17,15,756.5,73.0,4.4,15.55,398.0,198.51,128.97
2018,6,25,17,30,725.0,70.0,4.4,15.2,347.0,154.38,92.43
2018,6,25,17,45,681.5,65.5,4.45,14.85,296.0,111.26,61.03
2018,6,25,18,0,638.0,61.0,4.5,14.5,245.0,69.27,36.42
2018,6,25,18,15,575.5,56.0,4.4,14.15,197.5,38.1,28.44
2018,6,25,18,30,513.0,51.0,4.3,13.8,150.0,36.69,26.97
2018,6,25,18,45,415.0,42.5,4.2,13.5,108.0,31.98,22.36
2018,6,25,19,0,317.0,34.0,4.1,13.2,66.0,27.0,16.79
2018,6,25,19,15,189.0,21.5,4.05,13.0,38.0,17.47,0.0
2018,6,25,19,30,61.0,9.0,4.0,12.8,10.0,8.85,0.0
2018,6,25,19,45,30.5,4.5,3.95,12.6,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,26,4,45,23.5,5.5,2.85,10.65,6.0,0.0,0.0
2018,6,26,5,0,47.0,11.0,2.9,10.8,12.0,22.36,0.0
2018,6,26,5,15,95.0,22.5,2.9,11.1,30.5,58.89,18.67
2018,6,26,5,30,143.0,34.0,2.9,11.4,49.0,101.97,74.32
2018,6,26,5,45,240.5,48.5,2.9,11.75,90.0,162.19,127.43
2018,6,26,6,0,338.0,63.0,2.9,12.1,131.0,231.51,187.81
2018,6,26,6,15,241.5,79.0,2.85,12.4,134.5,211.02,173.64
2018,6,26,6,30,145.0,95.0,2.8,12.7,138.0,181.86,150.07
2018,6,26,6,45,202.5,115.0,2.75,13.0,187.0,249.49,207.24
2018,6,26,7,0,260.0,135.0,2.7,13.3,236.0,314.8,261.19
2018,6,26,7,15,313.0,151.0,2.65,13.6,289.5,376.73,311.19
2018,6,26,7,30,366.0,167.0,2.6,13.9,343.0,451.16,369.61
2018,6,26,7,45,362.5,187.5,2.6,14.15,377.5,475.07,386.82
2018,6,26,8,0,359.0,208.0,2.6,14.4,412.0,506.64,409.62
2018,6,26,8,15,382.5,223.0,2.6,14.7,457.0,561.39,449.87
2018,6,26,8,30,406.0,238.0,2.6,15.0,502.0,607.54,482.95
2018,6,26,8,45,429.0,250.5,2.6,15.25,546.0,650.7,513.42
2018,6,26,9,0,452.0,263.0,2.6,15.5,590.0,693.74,543.34
2018,6,26,9,15,625.0,208.0,2.6,15.75,687.0,802.87,624.61
2018,6,26,9,30,798.0,153.0,2.6,16.0,784.0,910.72,697.53
2018,6,26,9,45,844.5,138.5,2.65,16.25,831.5,950.98,722.61
2018,6,26,10,0,891.0,124.0,2.7,16.5,879.0,984.59,743.62
2018,6,26,10,15,899.0,124.5,2.75,16.65,907.5,1001.16,753.47
2018,6,26,10,30,907.0,125.0,2.8,16.8,936.0,1015.05,761.76
2018,6,26,10,45,913.5,125.0,2.85,16.95,958.5,1024.18,766.99
2018,6,26,11,0,920.0,125.0,2.9,17.1,981.0,1030.43,770.47
2018,6,26,11,15,925.0,124.0,2.95,17.15,996.0,1031.3,770.79
2018,6,26,11,30,930.0,123.0,3.0,17.2,1011.0,1029.23,769.33
2018,6,26,11,45,933.5,122.5,3.1,17.2,1019.0,1023.26,765.98
2018,6,26,12,0,937.0,122.0,3.2,17.2,1027.0,1014.38,760.79
2018,6,26,12,15,941.5,118.5,3.25,17.2,1028.0,1000.66,752.02
2018,6,26,12,30,946.0,115.0,3.3,17.2,1029.0,984.12,741.44
2018,6,26,12,45,951.0,111.0,3.35,17.2,1023.5,964.75,728.99
2018,6,26,13,0,956.0,107.0,3.4,17.2,1018.0,942.6,714.66
2018,6,26,13,15,954.5,105.5,3.5,17.15,1003.0,914.54,696.7
2018,6,26,13,30,953.0,104.0,3.6,17.1,988.0,884.11,676.99
2018,6,26,13,45,950.5,102.0,3.65,17.05,966.5,850.17,654.38
2018,6,26,14,0,948.0,100.0,3.7,17.0,945.0,814.18,630.16
2018,6,26,14,15,942.5,98.5,3.75,16.95,916.5,774.58,603.12
2018,6,26,14,30,937.0,97.0,3.8,16.9,888.0,733.44,574.7
2018,6,26,14,45,930.5,95.0,3.85,16.8,853.5,689.84,542.89
2018,6,26,15,0,924.0,93.0,3.9,16.7,819.0,645.14,508.72
2018,6,26,15,15,914.0,91.0,3.9,16.7,779.0,597.58,471.19
2018,6,26,15,30,904.0,89.0,3.9,16.7,739.0,549.61,432.43
2018,6,26,15,45,891.5,87.5,3.95,16.45,695.0,500.71,392.41
2018,6,26,16,0,879.0,86.0,4.0,16.2,651.0,452.02,351.42
2018,6,26,16,15,862.5,83.0,4.0,16.0,603.0,400.94,307.41
2018,6,26,16,30,846.0,80.0,4.0,15.8,555.0,350.86,263.25
2018,6,26,16,45,824.0,77.5,4.0,15.6,505.0,296.6,215.26
2018,6,26,17,0,802.0,75.0,4.0,15.4,455.0,248.55,172.11
2018,6,26,17,15,771.5,72.0,4.0,15.1,403.5,200.65,130.25
2018,6,26,17,30,741.0,69.0,4.0,14.8,352.0,155.91,93.09
2018,6,26,17,45,698.5,64.5,4.0,14.5,300.5,112.07,61.06
2018,6,26,18,0,656.0,60.0,4.0,14.2,249.0,69.38,36.0
2018,6,26,18,15,593.0,54.5,3.9,13.9,200.5,36.85,27.35
2018,6,26,18,30,530.0,49.0,3.8,13.6,152.0,34.89,25.41
2018,6,26,18,45,432.0,41.5,3.7,13.25,110.0,31.02,21.56
2018,6,26,19,0,334.0,34.0,3.6,12.9,68.0,26.99,16.83
2018,6,26,19,15,200.5,22.0,3.6,12.75,39.5,17.97,0.0
2018,6,26,19,30,67.0,10.0,3.6,12.6,11.0,9.83,0.0
2018,6,26,19,45,33.5,5.0,3.55,12.4,5.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,27,4,45,9.0,3.5,3.3,11.35,3.5,0.0,0.0
2018,6,27,5,0,18.0,7.0,3.4,11.5,7.0,11.29,0.0
2018,6,27,5,15,66.5,16.5,3.45,11.8,22.5,41.78,10.38
2018,6,27,5,30,115.0,26.0,3.5,12.1,38.0,81.12,57.81
2018,6,27,5,45,206.0,37.0,3.55,12.35,72.5,133.66,104.08
2018,6,27,6,0,297.0,48.0,3.6,12.6,107.0,194.69,157.58
2018,6,27,6,15,148.5,41.0,3.55,12.9,70.5,126.64,102.95
2018,6,27,6,30,0.0,34.0,3.5,13.2,34.0,32.82,22.54
2018,6,27,6,45,0.0,41.5,3.5,13.45,41.5,40.07,28.74
2018,6,27,7,0,0.0,49.0,3.5,13.7,49.0,47.33,34.82
2018,6,27,7,15,0.0,71.0,3.5,13.9,71.0,68.64,52.69
2018,6,27,7,30,0.0,93.0,3.5,14.1,93.0,90.32,70.63
2018,6,27,7,45,0.0,113.5,3.5,14.35,113.5,110.85,87.34
2018,6,27,8,0,0.0,134.0,3.5,14.6,134.0,131.38,103.85
2018,6,27,8,15,13.5,171.5,3.5,14.75,180.5,180.07,143.63
2018,6,27,8,30,27.0,209.0,3.5,14.9,227.0,236.47,188.87
2018,6,27,8,45,56.0,242.0,3.5,15.1,281.5,296.24,236.55
2018,6,27,9,0,85.0,275.0,3.5,15.3,336.0,357.22,284.29
2018,6,27,9,15,185.0,276.5,3.5,15.45,419.5,458.01,364.52
2018,6,27,9,30,285.0,278.0,3.5,15.6,503.0,562.37,445.1
2018,6,27,9,45,220.0,307.0,3.5,15.75,485.0,535.35,420.97
2018,6,27,10,0,155.0,336.0,3.5,15.9,467.0,497.06,389.11
2018,6,27,10,15,103.5,357.0,3.55,15.95,446.0,469.25,365.76
2018,6,27,10,30,52.0,378.0,3.6,16.0,425.0,432.35,335.46
2018,6,27,10,45,39.0,360.5,3.65,16.1,396.0,400.26,310.54
2018,6,27,11,0,26.0,343.0,3.7,16.2,367.0,368.31,285.61
2018,6,27,11,15,20.5,312.5,3.75,16.25,331.5,325.89,253.02
2018,6,27,11,30,15.0,282.0,3.8,16.3,296.0,289.87,225.12
2018,6,27,11,45,17.0,297.0,3.8,16.3,313.0,305.96,237.58
2018,6,27,12,0,19.0,312.0,3.8,16.3,330.0,321.85,249.72
2018,6,27,12,15,25.5,350.5,3.85,16.25,375.0,367.09,284.4
2018,6,27,12,30,32.0,389.0,3.9,16.2,420.0,408.55,315.85
2018,6,27,12,45,29.5,377.0,3.95,16.2,405.5,392.23,303.43
2018,6,27,13,0,27.0,365.0,4.0,16.2,391.0,376.13,291.35
2018,6,27,13,15,23.5,338.5,4.05,16.1,361.0,345.61,268.36
2018,6,27,13,30,20.0,312.0,4.1,16.0,331.0,316.62,246.41
2018,6,27,13,45,115.0,279.0,4.15,15.95,382.0,357.06,281.45
2018,6,27,14,0,210.0,246.0,4.2,15.9,433.0,390.83,310.56
2018,6,27,14,15,354.0,222.5,4.3,15.8,526.0,462.3,369.02
2018,6,27,14,30,498.0,199.0,4.4,15.7,619.0,522.85,417.67
2018,6,27,14,45,289.0,225.0,4.45,15.6,466.5,391.21,312.22
2018,6,27,15,0,80.0,251.0,4.5,15.5,314.0,281.3,222.51
2018,6,27,15,15,229.0,206.5,4.5,15.5,374.0,316.35,252.77
2018,6,27,15,30,378.0,162.0,4.5,15.5,434.0,338.78,271.11
2018,6,27,15,45,287.5,175.0,4.6,15.25,374.5,288.75,229.99
2018,6,27,16,0,197.0,188.0,4.7,15.0,315.0,250.96,199.12
2018,6,27,16,15,189.0,196.5,4.75,14.8,311.0,244.36,193.2
2018,6,27,16,30,181.0,205.0,4.8,14.6,307.0,242.83,191.34
2018,6,27,16,45,410.0,156.0,4.85,14.35,358.5,246.01,187.2
2018,6,27,17,0,639.0,107.0,4.9,14.1,410.0,235.24,168.19
2018,6,27,17,15,662.0,93.0,4.9,13.85,375.5,195.45,131.3
2018,6,27,17,30,685.0,79.0,4.9,13.6,341.0,153.75,94.29
2018,6,27,17,45,638.5,74.0,4.95,13.3,290.5,111.6,63.41
2018,6,27,18,0,592.0,69.0,5.0,13.0,240.0,74.32,42.06
2018,6,27,18,15,525.0,62.5,4.9,12.8,192.5,43.61,33.53
2018,6,27,18,30,458.0,56.0,4.8,12.6,145.0,41.21,31.13
2018,6,27,18,45,359.0,47.0,4.7,12.35,104.5,36.28,26.26
2018,6,27,19,0,260.0,38.0,4.6,12.1,64.0,29.59,19.06
2018,6,27,19,15,151.0,23.5,4.55,12.0,37.0,18.62,0.0
2018,6,27,19,30,42.0,9.0,4.5,11.9,10.0,8.85,0.0
2018,6,27,19,45,21.0,4.5,4.45,11.8,5.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,28,4,45,23.0,5.5,4.15,11.45,6.0,0.0,0.0
2018,6,28,5,0,46.0,11.0,4.2,11.6,12.0,22.03,0.0
2018,6,28,5,15,151.5,25.0,4.3,11.9,39.0,82.6,22.95
2018,6,28,5,30,257.0,39.0,4.4,12.2,66.0,146.92,107.41
2018,6,28,5,45,353.0,48.0,4.45,12.45,106.0,205.19,161.1
2018,6,28,6,0,449.0,57.0,4.5,12.7,146.0,273.42,221.72
2018,6,28,6,15,515.0,63.5,4.5,13.05,193.5,333.0,274.68
2018,6,28,6,30,581.0,70.0,4.5,13.4,241.0,397.88,330.73
2018,6,28,6,45,628.0,75.0,4.55,13.75,291.0,455.34,379.33
2018,6,28,7,0,675.0,80.0,4.6,14.1,341.0,515.89,429.0
2018,6,28,7,15,708.5,83.5,4.55,14.4,391.5,568.69,470.93
2018,6,28,7,30,742.0,87.0,4.5,14.7,442.0,620.73,511.13
2018,6,28,7,45,767.5,89.5,4.45,15.0,491.5,669.18,546.01
2018,6,28,8,0,793.0,92.0,4.4,15.3,541.0,717.77,580.07
2018,6,28,8,15,811.0,94.5,4.3,15.55,587.5,760.28,608.72
2018,6,28,8,30,829.0,97.0,4.2,15.8,634.0,801.91,636.33
2018,6,28,8,45,844.0,98.5,4.1,16.1,677.5,833.74,656.41
2018,6,28,9,0,859.0,100.0,4.0,16.4,721.0,869.08,678.81
2018,6,28,9,15,869.0,102.5,3.95,16.6,760.0,899.34,697.8
2018,6,28,9,30,879.0,105.0,3.9,16.8,799.0,927.5,715.2
2018,6,28,9,45,886.5,106.5,3.85,17.05,832.0,949.96,728.42
2018,6,28,10,0,894.0,108.0,3.8,17.3,865.0,969.96,739.93
2018,6,28,10,15,900.0,109.0,3.8,17.45,892.5,985.38,748.93
2018,6,28,10,30,906.0,110.0,3.8,17.6,920.0,998.08,756.17
2018,6,28,10,45,910.0,111.5,3.8,17.75,941.5,1006.53,760.63
2018,6,28,11,0,914.0,113.0,3.8,17.9,963.0,1012.09,763.26
2018,6,28,11,15,917.0,113.5,3.85,17.9,977.5,1012.72,763.47
2018,6,28,11,30,920.0,114.0,3.9,17.9,992.0,1010.42,761.86
2018,6,28,11,45,921.0,114.5,3.95,17.95,999.0,1003.28,756.94
2018,6,28,12,0,922.0,115.0,4.0,18.0,1006.0,993.29,750.22
2018,6,28,12,15,924.5,113.5,4.1,17.95,1006.5,979.97,741.91
2018,6,28,12,30,927.0,112.0,4.2,17.9,1007.0,963.9,731.77
2018,6,28,12,45,928.5,110.0,4.25,17.85,1000.5,943.76,718.58
2018,6,28,13,0,930.0,108.0,4.3,17.8,994.0,921.02,703.6
2018,6,28,13,15,927.5,107.0,4.35,17.75,979.0,893.29,685.18
2018,6,28,13,30,925.0,106.0,4.4,17.7,964.0,863.31,665.23
2018,6,28,13,45,921.0,105.0,4.5,17.6,943.0,830.01,643.23
2018,6,28,14,0,917.0,104.0,4.6,17.5,922.0,794.82,619.63
2018,6,28,14,15,911.0,103.0,4.6,17.45,894.0,756.42,592.78
2018,6,28,14,30,905.0,102.0,4.6,17.4,866.0,716.58,564.66
2018,6,28,14,45,896.5,101.0,4.6,17.3,832.0,673.85,532.65
2018,6,28,15,0,888.0,100.0,4.6,17.2,798.0,630.24,498.79
2018,6,28,15,15,877.5,98.5,4.6,17.2,759.0,584.35,462.25
2018,6,28,15,30,867.0,97.0,4.6,17.2,720.0,538.14,424.6
2018,6,28,15,45,853.5,94.5,4.65,16.95,676.5,489.49,384.67
2018,6,28,16,0,840.0,92.0,4.7,16.7,633.0,441.2,343.93
2018,6,28,16,15,823.0,89.5,4.7,16.5,586.0,388.07,298.31
2018,6,28,16,30,806.0,87.0,4.7,16.3,539.0,340.0,255.75
2018,6,28,16,45,783.0,83.5,4.7,16.1,489.5,290.69,211.78
2018,6,28,17,0,760.0,80.0,4.7,15.9,440.0,243.47,169.48
2018,6,28,17,15,730.0,76.5,4.7,15.55,390.5,197.23,129.12
2018,6,28,17,30,700.0,73.0,4.7,15.2,341.0,154.1,93.32
2018,6,28,17,45,658.0,68.0,4.7,14.9,291.0,108.4,59.51
2018,6,28,18,0,616.0,63.0,4.7,14.6,241.0,70.33,37.74
2018,6,28,18,15,552.5,57.0,4.6,14.25,193.5,38.89,29.12
2018,6,28,18,30,489.0,51.0,4.5,13.9,146.0,36.63,26.91
2018,6,28,18,45,392.5,43.0,4.45,13.55,105.5,32.4,22.73
2018,6,28,19,0,296.0,35.0,4.4,13.2,65.0,27.98,17.63
2018,6,28,19,15,175.0,22.0,4.3,12.95,37.5,17.34,0.0
2018,6,28,19,30,54.0,9.0,4.2,12.7,10.0,8.85,0.0
2018,6,28,19,45,27.0,4.5,4.1,12.45,5.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,29,4,45,42.5,5.0,1.25,11.9,6.0,0.0,0.0
2018,6,29,5,0,85.0,10.0,1.2,12.1,12.0,30.46,0.0
2018,6,29,5,15,213.5,21.0,1.25,12.55,40.0,95.41,23.23
2018,6,29,5,30,342.0,32.0,1.3,13.0,68.0,167.17,120.61
2018,6,29,5,45,435.0,39.0,1.4,13.45,109.5,226.5,175.43
2018,6,29,6,0,528.0,46.0,1.5,13.9,151.0,294.43,234.94
2018,6,29,6,15,588.5,51.5,1.5,14.25,199.0,353.38,286.26
2018,6,29,6,30,649.0,57.0,1.5,14.6,247.0,415.18,338.24
2018,6,29,6,45,691.0,61.0,1.55,15.0,297.5,471.73,384.39
2018,6,29,7,0,733.0,65.0,1.6,15.4,348.0,530.85,430.91
2018,6,29,7,15,762.5,68.0,1.65,15.85,398.5,582.98,470.47
2018,6,29,7,30,792.0,71.0,1.7,16.3,449.0,636.07,508.82
2018,6,29,7,45,814.5,73.5,1.75,16.8,499.0,679.78,538.17
2018,6,29,8,0,837.0,76.0,1.8,17.3,549.0,727.67,569.99
2018,6,29,8,15,853.5,78.0,1.85,17.7,596.0,769.87,597.35
2018,6,29,8,30,870.0,80.0,1.9,18.1,643.0,811.08,623.64
2018,6,29,8,45,882.5,82.0,1.95,18.5,686.5,847.63,646.36
2018,6,29,9,0,895.0,84.0,2.0,18.9,730.0,882.49,667.74
2018,6,29,9,15,902.5,87.5,2.05,19.15,769.0,912.61,686.14
2018,6,29,9,30,910.0,91.0,2.1,19.4,808.0,940.41,702.95
2018,6,29,9,45,914.5,94.0,2.15,19.65,841.0,962.39,715.88
2018,6,29,10,0,919.0,97.0,2.2,19.9,874.0,981.69,727.12
2018,6,29,10,15,924.5,98.0,2.25,20.05,902.0,997.05,736.13
2018,6,29,10,30,930.0,99.0,2.3,20.2,930.0,1009.61,743.43
2018,6,29,10,45,933.0,100.0,2.35,20.35,950.5,1016.83,747.38
2018,6,29,11,0,936.0,101.0,2.4,20.5,971.0,1021.09,749.57
2018,6,29,11,15,938.5,102.0,2.5,20.55,985.5,1021.87,750.45
2018,6,29,11,30,941.0,103.0,2.6,20.6,1000.0,1019.64,749.49
2018,6,29,11,45,942.5,102.5,2.7,20.65,1007.0,1011.97,745.07
2018,6,29,12,0,944.0,102.0,2.8,20.7,1014.0,1001.38,738.83
2018,6,29,12,15,943.5,103.0,2.85,20.65,1014.0,987.52,730.34
2018,6,29,12,30,943.0,104.0,2.9,20.6,1014.0,970.91,720.08
2018,6,29,12,45,940.5,104.5,3.0,20.6,1006.5,949.33,706.81
2018,6,29,13,0,938.0,105.0,3.1,20.6,999.0,925.25,691.82
2018,6,29,13,15,936.0,104.0,3.2,20.55,984.5,897.78,674.56
2018,6,29,13,30,934.0,103.0,3.3,20.5,970.0,868.01,655.61
2018,6,29,13,45,930.5,102.0,3.35,20.45,948.5,834.86,633.87
2018,6,29,14,0,927.0,101.0,3.4,20.4,927.0,799.76,610.6
2018,6,29,14,15,921.5,99.0,3.45,20.35,898.5,760.47,584.16
2018,6,29,14,30,916.0,97.0,3.5,20.3,870.0,719.69,556.38
2018,6,29,14,45,904.0,98.0,3.55,20.2,835.0,676.13,524.91
2018,6,29,15,0,892.0,99.0,3.6,20.1,800.0,631.92,491.51
2018,6,29,15,15,886.5,95.0,3.6,20.1,762.0,586.42,456.16
2018,6,29,15,30,881.0,91.0,3.6,20.1,724.0,540.17,419.33
2018,6,29,15,45,867.5,88.5,3.65,19.85,680.0,490.92,379.71
2018,6,29,16,0,854.0,86.0,3.7,19.6,636.0,442.01,339.23
2018,6,29,16,15,836.0,84.5,3.7,19.4,589.0,392.82,297.38
2018,6,29,16,30,818.0,83.0,3.7,19.2,542.0,340.57,252.31
2018,6,29,16,45,795.0,80.0,3.7,19.0,492.5,291.1,208.87
2018,6,29,17,0,772.0,77.0,3.7,18.8,443.0,243.73,167.02
2018,6,29,17,15,741.0,73.0,3.7,18.4,392.0,196.25,126.25
2018,6,29,17,30,710.0,69.0,3.7,18.0,341.0,151.96,90.01
2018,6,29,17,45,667.0,65.0,3.7,17.6,291.0,109.93,59.74
2018,6,29,18,0,624.0,61.0,3.7,17.2,241.0,69.01,36.0
2018,6,29,18,15,562.5,55.5,3.65,16.7,194.0,37.63,27.71
2018,6,29,18,30,501.0,50.0,3.6,16.2,147.0,35.74,25.87
2018,6,29,18,45,407.5,41.5,3.55,15.65,106.0,30.99,21.3
2018,6,29,19,0,314.0,33.0,3.5,15.1,65.0,25.96,15.81
2018,6,29,19,15,187.5,21.0,3.45,14.8,37.5,16.92,0.0
2018,6,29,19,30,61.0,9.0,3.4,14.5,10.0,8.85,0.0
2018,6,29,19,45,30.5,4.5,3.4,14.2,5.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,30,4,45,48.0,4.5,1.3,15.6,5.5,0.0,0.0
2018,6,30,5,0,96.0,9.0,1.3,15.7,11.0,32.04,0.0
2018,6,30,5,15,244.0,19.0,1.25,16.1,40.5,101.6,20.04
2018,6,30,5,30,392.0,29.0,1.2,16.5,70.0,180.23,127.61
2018,6,30,5,45,480.0,36.0,1.15,16.9,112.5,239.64,182.51
2018,6,30,6,0,568.0,43.0,1.1,17.3,155.0,304.83,239.04
2018,6,30,6,15,624.5,48.0,1.05,17.6,203.0,363.48,289.22
2018,6,30,6,30,681.0,53.0,1.0,17.9,251.0,426.55,340.94
2018,6,30,6,45,720.0,56.5,0.95,18.25,301.5,482.14,384.81
2018,6,30,7,0,759.0,60.0,0.9,18.6,352.0,540.04,428.56
2018,6,30,7,15,786.5,63.0,0.9,19.0,403.0,591.92,466.4
2018,6,30,7,30,814.0,66.0,0.9,19.4,454.0,640.37,499.5
2018,6,30,7,45,834.5,68.5,0.9,19.85,503.5,687.77,530.04
2018,6,30,8,0,855.0,71.0,0.9,20.3,553.0,734.92,559.63
2018,6,30,8,15,870.0,74.0,1.0,20.75,600.5,777.75,586.95
2018,6,30,8,30,885.0,77.0,1.1,21.2,648.0,819.43,613.16
2018,6,30,8,45,897.0,78.5,1.2,21.6,691.5,855.48,635.45
2018,6,30,9,0,909.0,80.0,1.3,22.0,735.0,889.78,656.48
2018,6,30,9,15,917.5,82.0,1.35,22.35,774.0,919.55,673.84
2018,6,30,9,30,926.0,84.0,1.4,22.7,813.0,947.02,689.69
2018,6,30,9,45,932.0,86.0,1.45,23.05,847.0,969.71,702.46
2018,6,30,10,0,938.0,88.0,1.5,23.4,881.0,989.74,713.59
2018,6,30,10,15,943.0,89.0,1.55,23.65,908.5,1004.96,722.03
2018,6,30,10,30,948.0,90.0,1.6,23.9,936.0,1017.31,728.8
2018,6,30,10,45,951.5,91.0,1.6,24.15,957.5,1025.24,732.18
2018,6,30,11,0,955.0,92.0,1.6,24.4,979.0,1030.15,733.82
2018,6,30,11,15,957.0,93.0,1.7,24.45,993.5,1030.55,734.84
2018,6,30,11,30,959.0,94.0,1.8,24.5,1008.0,1027.88,734.06
2018,6,30,11,45,959.0,94.5,1.85,24.6,1014.5,1019.74,729.11
2018,6,30,12,0,959.0,95.0,1.9,24.7,1021.0,1008.65,722.43
2018,6,30,12,15,956.0,97.0,1.95,24.65,1020.0,993.32,713.57
2018,6,30,12,30,953.0,99.0,2.0,24.6,1019.0,975.25,703.01
2018,6,30,12,45,948.0,101.0,2.1,24.55,1010.0,952.73,690.16
2018,6,30,13,0,943.0,103.0,2.2,24.5,1001.0,927.77,675.62
2018,6,30,13,15,939.5,103.0,2.25,24.45,986.5,899.87,658.57
2018,6,30,13,30,936.0,103.0,2.3,24.4,972.0,869.73,639.92
2018,6,30,13,45,931.5,102.5,2.35,24.3,950.0,836.21,618.99
2018,6,30,14,0,927.0,102.0,2.4,24.2,928.0,800.79,596.57
2018,6,30,14,15,920.5,100.5,2.45,24.05,899.0,761.25,571.18
2018,6,30,14,30,914.0,99.0,2.5,23.9,870.0,720.27,544.47
2018,6,30,14,45,905.0,98.0,2.6,23.75,835.5,676.89,514.52
2018,6,30,15,0,896.0,97.0,2.7,23.6,801.0,632.64,482.44
2018,6,30,15,15,879.0,97.5,2.7,23.6,759.5,584.57,446.0
2018,6,30,15,30,862.0,98.0,2.7,23.6,718.0,536.71,408.85
2018,6,30,15,45,818.5,106.0,2.8,23.05,665.5,479.79,365.13
2018,6,30,16,0,775.0,114.0,2.9,22.5,613.0,429.51,325.23
2018,6,30,16,15,731.5,116.5,2.9,22.05,559.0,374.57,280.75
2018,6,30,16,30,688.0,119.0,2.9,21.6,505.0,326.13,240.58
2018,6,30,16,45,692.0,106.0,2.9,21.2,464.0,281.63,201.94
2018,6,30,17,0,696.0,93.0,2.9,20.8,423.0,236.76,162.47
2018,6,30,17,15,676.5,87.0,2.95,20.15,377.5,193.19,125.33
2018,6,30,17,30,657.0,81.0,3.0,19.5,332.0,151.7,91.45
2018,6,30,17,45,602.5,76.5,3.0,18.85,281.0,110.54,62.48
2018,6,30,18,0,548.0,72.0,3.0,18.2,230.0,75.02,42.89
2018,6,30,18,15,479.5,64.5,2.95,17.6,183.5,45.32,34.37
2018,6,30,18,30,411.0,57.0,2.9,17.0,137.0,42.1,31.35
2018,6,30,18,45,318.0,45.5,2.85,16.4,97.0,34.3,24.09
2018,6,30,19,0,225.0,34.0,2.8,15.8,57.0,26.24,15.99
2018,6,30,19,15,130.0,20.0,2.75,15.5,32.0,15.65,0.0
2018,6,30,19,30,35.0,6.0,2.7,15.2,7.0,5.9,0.0
2018,6,30,19,45,17.5,3.0,2.7,14.9,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,1,4,45,25.0,4.0,2.3,13.05,4.5,0.0,0.0
2018,7,1,5,0,50.0,8.0,2.3,13.1,9.0,19.89,0.0
2018,7,1,5,15,158.5,21.5,2.3,13.35,35.5,78.95,10.97
2018,7,1,5,30,267.0,35.0,2.3,13.6,62.0,144.41,103.42
2018,7,1,5,45,358.0,44.5,2.3,13.85,102.0,202.29,156.81
2018,7,1,6,0,449.0,54.0,2.3,14.1,142.0,268.71,215.13
2018,7,1,6,15,494.5,62.5,2.25,14.35,185.0,320.57,261.0
2018,7,1,6,30,540.0,71.0,2.2,14.6,228.0,376.03,308.37
2018,7,1,6,45,545.5,83.0,2.2,14.85,267.0,416.3,341.98
2018,7,1,7,0,551.0,95.0,2.2,15.1,306.0,456.19,374.01
2018,7,1,7,15,534.0,111.5,2.15,15.4,340.0,485.97,396.49
2018,7,1,7,30,517.0,128.0,2.1,15.7,374.0,509.22,413.21
2018,7,1,7,45,483.0,141.5,2.05,16.0,391.0,518.34,418.35
2018,7,1,8,0,449.0,155.0,2.0,16.3,408.0,523.81,420.46
2018,7,1,8,15,382.0,187.5,2.0,16.6,415.5,520.8,415.02
2018,7,1,8,30,315.0,220.0,2.0,16.9,423.0,502.37,398.1
2018,7,1,8,45,411.5,213.5,2.0,17.15,498.0,594.48,467.51
2018,7,1,9,0,508.0,207.0,2.0,17.4,573.0,681.07,530.4
2018,7,1,9,15,466.5,228.0,2.05,17.65,578.0,676.66,524.14
2018,7,1,9,30,425.0,249.0,2.1,17.9,583.0,668.75,516.16
2018,7,1,9,45,404.5,270.5,2.15,18.1,599.5,677.83,520.89
2018,7,1,10,0,384.0,292.0,2.2,18.3,616.0,684.6,523.86
2018,7,1,10,15,472.0,277.5,2.25,18.45,689.0,755.98,575.69
2018,7,1,10,30,560.0,263.0,2.3,18.6,762.0,829.63,627.49
2018,7,1,10,45,538.5,264.5,2.4,18.75,754.0,810.28,613.0
2018,7,1,11,0,517.0,266.0,2.5,18.9,746.0,788.88,597.88
2018,7,1,11,15,468.0,283.5,2.6,18.9,723.0,753.91,572.59
2018,7,1,11,30,419.0,301.0,2.7,18.9,700.0,718.9,547.08
2018,7,1,11,45,422.0,309.5,2.8,18.9,714.0,723.75,550.88
2018,7,1,12,0,425.0,318.0,2.9,18.9,728.0,726.98,553.26
2018,7,1,12,15,435.5,325.5,2.95,18.85,745.5,734.65,558.87
2018,7,1,12,30,446.0,333.0,3.0,18.8,763.0,740.53,563.21
2018,7,1,12,45,403.0,332.5,3.05,18.75,719.0,688.83,525.97
2018,7,1,13,0,360.0,332.0,3.1,18.7,675.0,637.92,489.19
2018,7,1,13,15,196.5,349.5,3.15,18.6,536.5,502.71,386.85
2018,7,1,13,30,33.0,367.0,3.2,18.5,398.0,378.26,289.71
2018,7,1,13,45,92.0,342.5,3.2,18.4,425.5,398.24,307.63
2018,7,1,14,0,151.0,318.0,3.2,18.3,453.0,415.25,322.5
2018,7,1,14,15,370.5,259.5,3.2,18.15,576.0,508.37,398.07
2018,7,1,14,30,590.0,201.0,3.2,18.0,699.0,588.14,460.9
2018,7,1,14,45,643.0,182.0,3.2,17.85,704.5,579.96,454.72
2018,7,1,15,0,696.0,163.0,3.2,17.7,710.0,566.66,444.68
2018,7,1,15,15,629.5,168.5,3.2,17.7,644.5,502.84,394.87
2018,7,1,15,30,563.0,174.0,3.2,17.7,579.0,443.95,348.38
2018,7,1,15,45,487.5,178.5,3.2,17.3,513.5,386.52,302.93
2018,7,1,16,0,412.0,183.0,3.2,16.9,448.0,333.95,260.91
2018,7,1,16,15,405.5,172.5,3.2,16.6,417.0,301.27,233.67
2018,7,1,16,30,399.0,162.0,3.2,16.3,386.0,269.06,206.24
2018,7,1,16,45,401.0,153.5,3.2,16.0,361.0,241.5,181.93
2018,7,1,17,0,403.0,145.0,3.2,15.7,336.0,213.71,157.24
2018,7,1,17,15,417.0,130.0,3.2,15.4,308.0,182.57,129.56
2018,7,1,17,30,431.0,115.0,3.2,15.1,280.0,150.29,101.76
2018,7,1,17,45,405.0,100.5,3.2,14.75,237.5,113.79,74.25
2018,7,1,18,0,379.0,86.0,3.2,14.4,195.0,80.1,52.41
2018,7,1,18,15,243.5,68.0,3.15,14.1,133.0,48.65,37.84
2018,7,1,18,30,108.0,50.0,3.1,13.8,71.0,40.52,30.38
2018,7,1,18,45,80.0,38.0,3.05,13.5,51.0,31.32,21.81
2018,7,1,19,0,52.0,26.0,3.0,13.2,31.0,23.43,13.85
2018,7,1,19,15,31.5,16.0,3.0,13.1,18.5,14.59,0.0
2018,7,1,19,30,11.0,6.0,3.0,13.0,6.0,5.9,0.0
2018,7,1,19,45,5.5,3.0,2.95,12.85,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
