Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.5,1.5,12.75,3.5,0.0,0.0
2018,7,2,5,0,28.0,7.0,1.5,12.9,7.0,13.58,0.0
2018,7,2,5,15,100.0,20.5,1.55,13.15,29.0,60.59,3.7
2018,7,2,5,30,172.0,34.0,1.6,13.4,51.0,111.37,79.04
2018,7,2,5,45,247.5,48.5,1.6,13.65,88.5,163.74,126.68
2018,7,2,6,0,323.0,63.0,1.6,13.9,126.0,223.31,178.61
2018,7,2,6,15,382.0,75.0,1.5,14.2,170.0,278.94,226.66
2018,7,2,6,30,441.0,87.0,1.4,14.5,214.0,339.66,277.51
2018,7,2,6,45,486.5,96.0,1.35,14.8,261.5,394.04,321.86
2018,7,2,7,0,532.0,105.0,1.3,15.1,309.0,455.18,369.9
2018,7,2,7,15,568.0,113.0,1.3,15.4,358.0,509.06,411.0
2018,7,2,7,30,604.0,121.0,1.3,15.7,407.0,564.67,452.2
2018,7,2,7,45,633.0,126.5,1.3,16.0,455.5,613.9,487.51
2018,7,2,8,0,662.0,132.0,1.3,16.3,504.0,663.76,522.39
2018,7,2,8,15,632.0,152.0,1.3,16.6,532.0,683.3,533.57
2018,7,2,8,30,602.0,172.0,1.3,16.9,560.0,698.98,542.06
2018,7,2,8,45,544.0,206.0,1.35,17.2,574.5,698.68,538.86
2018,7,2,9,0,486.0,240.0,1.4,17.5,589.0,697.38,534.93
2018,7,2,9,15,580.5,219.0,1.45,17.7,659.0,772.54,588.66
2018,7,2,9,30,675.0,198.0,1.5,17.9,729.0,847.38,639.24
2018,7,2,9,45,669.0,213.5,1.6,18.1,758.5,868.07,651.88
2018,7,2,10,0,663.0,229.0,1.7,18.3,788.0,886.16,663.43
2018,7,2,10,15,673.0,231.5,1.8,18.45,815.5,903.62,674.75
2018,7,2,10,30,683.0,234.0,1.9,18.6,843.0,918.97,684.72
2018,7,2,10,45,647.5,251.0,2.0,18.7,839.5,902.61,673.61
2018,7,2,11,0,612.0,268.0,2.1,18.8,836.0,883.48,660.14
2018,7,2,11,15,595.5,278.5,2.2,18.8,838.0,873.96,653.87
2018,7,2,11,30,579.0,289.0,2.3,18.8,840.0,862.31,646.05
2018,7,2,11,45,647.0,265.0,2.45,18.8,885.5,896.16,671.88
2018,7,2,12,0,715.0,241.0,2.6,18.8,931.0,926.8,693.81
2018,7,2,12,15,616.0,277.0,2.7,18.7,871.5,855.89,644.93
2018,7,2,12,30,517.0,313.0,2.8,18.6,812.0,786.47,595.69
2018,7,2,12,45,538.0,300.0,2.9,18.45,815.5,779.12,592.66
2018,7,2,13,0,559.0,287.0,3.0,18.3,819.0,768.51,586.82
2018,7,2,13,15,544.0,284.5,3.1,18.15,796.0,735.97,564.46
2018,7,2,13,30,529.0,282.0,3.2,18.0,773.0,704.24,542.49
2018,7,2,13,45,528.5,277.0,3.25,17.8,758.0,680.14,525.92
2018,7,2,14,0,528.0,272.0,3.3,17.6,743.0,654.97,508.29
2018,7,2,14,15,593.5,246.5,3.35,17.4,760.0,656.6,511.33
2018,7,2,14,30,659.0,221.0,3.4,17.2,777.0,653.75,510.52
2018,7,2,14,45,654.5,212.5,3.4,17.0,746.0,615.12,481.77
2018,7,2,15,0,650.0,204.0,3.4,16.8,715.0,575.88,452.18
2018,7,2,15,15,602.5,203.5,3.4,16.8,658.5,519.18,408.11
2018,7,2,15,30,555.0,203.0,3.4,16.8,602.0,465.89,366.07
2018,7,2,15,45,594.0,185.5,3.4,16.45,588.5,441.89,346.47
2018,7,2,16,0,633.0,168.0,3.4,16.1,575.0,413.89,322.58
2018,7,2,16,15,541.0,171.5,3.4,15.85,501.0,351.71,272.22
2018,7,2,16,30,449.0,175.0,3.4,15.6,427.0,296.67,227.68
2018,7,2,16,45,476.0,156.0,3.4,15.4,401.0,264.76,199.0
2018,7,2,17,0,503.0,137.0,3.4,15.2,375.0,230.34,167.6
2018,7,2,17,15,530.0,119.5,3.45,14.9,345.0,194.75,135.23
2018,7,2,17,30,557.0,102.0,3.5,14.6,315.0,156.01,101.22
2018,7,2,17,45,512.5,92.0,3.5,14.35,266.0,115.83,71.76
2018,7,2,18,0,468.0,82.0,3.5,14.1,217.0,80.58,50.56
2018,7,2,18,15,434.5,70.5,3.45,13.85,177.0,50.74,39.74
2018,7,2,18,30,401.0,59.0,3.4,13.6,137.0,44.02,33.5
2018,7,2,18,45,322.0,47.0,3.4,13.35,98.5,35.52,25.49
2018,7,2,19,0,243.0,35.0,3.4,13.1,60.0,27.09,16.88
2018,7,2,19,15,143.5,21.5,3.35,12.95,34.5,16.93,0.0
2018,7,2,19,30,44.0,8.0,3.3,12.8,9.0,7.86,0.0
2018,7,2,19,45,22.0,4.0,3.25,12.65,4.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,7,3,4,45,13.5,4.0,2.15,11.6,4.0,0.0,0.0
2018,7,3,5,0,27.0,8.0,2.1,11.8,8.0,14.3,0.0
2018,7,3,5,15,112.5,23.0,2.0,12.15,33.0,67.11,0.15
2018,7,3,5,30,198.0,38.0,1.9,12.5,58.0,125.24,89.25
2018,7,3,5,45,286.5,51.0,1.85,12.85,97.0,181.41,140.82
2018,7,3,6,0,375.0,64.0,1.8,13.2,136.0,246.29,197.41
2018,7,3,6,15,405.0,75.0,1.7,13.55,173.5,289.37,235.69
2018,7,3,6,30,435.0,86.0,1.6,13.9,211.0,334.92,274.63
2018,7,3,6,45,440.5,101.5,1.5,14.3,249.0,374.22,306.81
2018,7,3,7,0,446.0,117.0,1.4,14.7,287.0,413.25,337.39
2018,7,3,7,15,485.0,126.0,1.35,15.0,335.0,466.06,378.21
2018,7,3,7,30,524.0,135.0,1.3,15.3,383.0,521.11,419.37
2018,7,3,7,45,566.5,142.5,1.25,15.6,437.0,582.85,464.14
2018,7,3,8,0,609.0,150.0,1.2,15.9,491.0,642.84,506.27
2018,7,3,8,15,623.0,159.0,1.2,16.2,534.0,683.29,533.31
2018,7,3,8,30,637.0,168.0,1.2,16.5,577.0,722.96,559.41
2018,7,3,8,45,585.0,195.5,1.25,16.85,591.5,725.3,557.91
2018,7,3,9,0,533.0,223.0,1.3,17.2,606.0,719.8,551.37
2018,7,3,9,15,458.5,260.0,1.35,17.4,602.5,703.42,536.81
2018,7,3,9,30,384.0,297.0,1.4,17.6,599.0,681.72,518.55
2018,7,3,9,45,408.0,302.5,1.5,17.85,635.5,714.53,541.69
2018,7,3,10,0,432.0,308.0,1.6,18.1,672.0,746.67,563.65
2018,7,3,10,15,510.5,287.5,1.7,18.25,732.0,803.12,604.13
2018,7,3,10,30,589.0,267.0,1.8,18.4,792.0,861.42,645.03
2018,7,3,10,45,533.5,294.0,1.85,18.5,778.0,833.78,623.76
2018,7,3,11,0,478.0,321.0,1.9,18.6,764.0,805.39,602.74
2018,7,3,11,15,613.5,266.0,2.0,18.65,844.0,878.87,657.17
2018,7,3,11,30,749.0,211.0,2.1,18.7,924.0,948.95,704.69
2018,7,3,11,45,799.0,189.0,2.2,18.8,955.0,963.59,714.15
2018,7,3,12,0,849.0,167.0,2.3,18.9,986.0,978.39,724.37
2018,7,3,12,15,842.5,170.5,2.4,18.9,983.0,961.73,714.18
2018,7,3,12,30,836.0,174.0,2.5,18.9,980.0,942.72,702.71
2018,7,3,12,45,848.0,165.5,2.6,18.85,978.0,926.62,693.28
2018,7,3,13,0,860.0,157.0,2.7,18.8,976.0,905.71,680.52
2018,7,3,13,15,855.5,156.5,2.75,18.75,960.5,878.3,662.91
2018,7,3,13,30,851.0,156.0,2.8,18.7,945.0,849.84,644.53
2018,7,3,13,45,845.0,154.0,2.9,18.6,922.5,815.5,622.36
2018,7,3,14,0,839.0,152.0,3.0,18.5,900.0,779.61,598.85
2018,7,3,14,15,831.5,150.5,3.0,18.4,872.0,741.7,573.11
2018,7,3,14,30,824.0,149.0,3.0,18.3,844.0,702.66,544.99
2018,7,3,14,45,814.0,146.5,3.0,18.15,810.0,660.13,513.65
2018,7,3,15,0,804.0,144.0,3.0,18.0,776.0,617.04,481.23
2018,7,3,15,15,791.0,141.0,3.0,18.0,736.5,571.44,445.91
2018,7,3,15,30,778.0,138.0,3.0,18.0,697.0,525.92,409.84
2018,7,3,15,45,763.5,133.5,3.0,17.65,654.0,478.62,372.07
2018,7,3,16,0,749.0,129.0,3.0,17.3,611.0,428.69,331.34
2018,7,3,16,15,730.0,124.5,3.05,17.0,565.0,380.86,291.21
2018,7,3,16,30,711.0,120.0,3.1,16.7,519.0,334.46,251.33
2018,7,3,16,45,685.0,114.5,3.1,16.4,470.0,286.81,210.02
2018,7,3,17,0,659.0,109.0,3.1,16.1,421.0,241.6,170.61
2018,7,3,17,15,623.5,103.0,3.1,15.75,371.5,196.8,132.57
2018,7,3,17,30,588.0,97.0,3.1,15.4,322.0,155.67,99.22
2018,7,3,17,45,540.5,90.0,3.1,15.05,273.5,116.36,70.88
2018,7,3,18,0,493.0,83.0,3.1,14.7,225.0,82.08,51.11
2018,7,3,18,15,428.5,73.0,3.05,14.4,179.5,52.67,41.36
2018,7,3,18,30,364.0,63.0,3.0,14.1,134.0,46.71,35.81
2018,7,3,18,45,277.0,50.0,3.0,13.75,95.0,37.96,27.56
2018,7,3,19,0,190.0,37.0,3.0,13.4,56.0,28.75,18.21
2018,7,3,19,15,108.5,22.5,2.95,13.25,32.0,17.78,0.0
2018,7,3,19,30,27.0,8.0,2.9,13.1,8.0,7.86,0.0
2018,7,3,19,45,13.5,4.0,2.9,12.9,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,2.45,11.75,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,2.5,11.9,2.0,1.97,0.0
2018,7,4,5,15,0.0,6.0,2.55,12.2,6.0,5.78,0.0
2018,7,4,5,30,0.0,10.0,2.6,12.5,10.0,9.64,1.96
2018,7,4,5,45,0.0,17.0,2.7,12.8,17.0,16.39,8.1
2018,7,4,6,0,0.0,24.0,2.8,13.1,24.0,23.15,14.08
2018,7,4,6,15,0.0,29.5,2.75,13.3,29.5,28.47,18.77
2018,7,4,6,30,0.0,35.0,2.7,13.5,35.0,33.79,23.38
2018,7,4,6,45,0.0,48.0,2.6,13.75,48.0,46.36,34.09
2018,7,4,7,0,0.0,61.0,2.5,14.0,61.0,58.95,44.66
2018,7,4,7,15,0.0,83.0,2.5,14.2,83.0,80.48,62.62
2018,7,4,7,30,0.0,105.0,2.5,14.4,105.0,102.59,80.78
2018,7,4,7,45,0.0,117.5,2.5,14.65,117.5,114.99,90.64
2018,7,4,8,0,0.0,130.0,2.5,14.9,130.0,127.37,100.4
2018,7,4,8,15,0.0,134.5,2.5,15.1,134.5,131.62,103.44
2018,7,4,8,30,0.0,139.0,2.5,15.3,139.0,135.91,106.53
2018,7,4,8,45,0.5,140.5,2.55,15.5,141.0,137.65,107.59
2018,7,4,9,0,1.0,142.0,2.6,15.7,143.0,139.46,108.72
2018,7,4,9,15,3.0,162.5,2.65,15.9,165.0,161.63,126.26
2018,7,4,9,30,5.0,183.0,2.7,16.1,187.0,183.85,143.65
2018,7,4,9,45,10.5,226.0,2.75,16.25,234.5,231.96,181.4
2018,7,4,10,0,16.0,269.0,2.8,16.4,282.0,280.21,218.62
2018,7,4,10,15,40.5,326.5,2.85,16.5,362.0,369.04,287.05
2018,7,4,10,30,65.0,384.0,2.9,16.6,442.0,451.25,348.79
2018,7,4,10,45,64.0,395.0,2.9,16.75,453.0,460.17,354.36
2018,7,4,11,0,63.0,406.0,2.9,16.9,464.0,468.75,360.04
2018,7,4,11,15,48.0,393.5,2.95,16.95,438.0,439.5,337.56
2018,7,4,11,30,33.0,381.0,3.0,17.0,412.0,410.41,315.26
2018,7,4,11,45,27.5,362.5,3.0,17.05,388.5,384.73,295.82
2018,7,4,12,0,22.0,344.0,3.0,17.1,365.0,356.04,274.04
2018,7,4,12,15,33.5,368.5,3.0,17.1,400.5,392.35,301.82
2018,7,4,12,30,45.0,393.0,3.0,17.1,436.0,424.52,326.05
2018,7,4,12,45,126.0,412.0,2.95,17.15,532.0,514.19,394.97
2018,7,4,13,0,207.0,431.0,2.9,17.2,628.0,597.55,457.32
2018,7,4,13,15,341.0,378.5,2.9,17.2,697.0,653.07,501.25
2018,7,4,13,30,475.0,326.0,2.9,17.2,766.0,700.84,538.93
2018,7,4,13,45,678.5,227.0,2.85,17.2,840.0,751.25,579.76
2018,7,4,14,0,882.0,128.0,2.8,17.2,914.0,790.6,608.96
2018,7,4,14,15,897.5,116.0,2.8,17.15,894.0,758.85,586.94
2018,7,4,14,30,913.0,104.0,2.8,17.1,874.0,724.16,563.24
2018,7,4,14,45,905.5,102.0,2.75,17.05,840.0,680.84,531.27
2018,7,4,15,0,898.0,100.0,2.7,17.0,806.0,636.52,497.49
2018,7,4,15,15,887.5,98.5,2.7,17.0,766.5,590.17,461.48
2018,7,4,15,30,877.0,97.0,2.7,17.0,727.0,543.47,424.29
2018,7,4,15,45,864.0,94.0,2.7,16.75,683.0,494.1,384.49
2018,7,4,16,0,851.0,91.0,2.7,16.5,639.0,445.02,343.79
2018,7,4,16,15,834.5,88.5,2.75,16.3,592.0,391.47,298.61
2018,7,4,16,30,818.0,86.0,2.8,16.1,545.0,342.91,256.24
2018,7,4,16,45,795.0,82.5,2.8,15.9,495.0,292.91,212.13
2018,7,4,17,0,772.0,79.0,2.8,15.7,445.0,244.99,169.59
2018,7,4,17,15,741.5,75.0,2.8,15.4,394.0,197.52,128.45
2018,7,4,17,30,711.0,71.0,2.8,15.1,343.0,153.19,91.89
2018,7,4,17,45,668.0,66.5,2.85,14.8,292.5,107.3,58.24
2018,7,4,18,0,625.0,62.0,2.9,14.5,242.0,69.02,36.75
2018,7,4,18,15,563.5,56.0,2.8,14.15,194.5,38.1,28.44
2018,7,4,18,30,502.0,50.0,2.7,13.8,147.0,35.8,26.2
2018,7,4,18,45,396.0,42.0,2.65,13.45,105.0,31.53,21.99
2018,7,4,19,0,290.0,34.0,2.6,13.1,63.0,27.06,16.81
2018,7,4,19,15,169.5,20.5,2.5,12.9,35.5,16.11,0.0
2018,7,4,19,30,49.0,7.0,2.4,12.7,8.0,6.88,0.0
2018,7,4,19,45,24.5,3.5,2.35,12.5,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,7,5,4,45,3.5,1.0,1.65,10.9,1.0,0.0,0.0
2018,7,5,5,0,7.0,2.0,1.7,11.1,2.0,3.62,0.0
2018,7,5,5,15,15.0,6.5,1.8,11.45,7.5,11.07,0.0
2018,7,5,5,30,23.0,11.0,1.9,11.8,13.0,19.5,9.33
2018,7,5,5,45,73.0,20.0,2.0,12.2,32.5,52.9,37.95
2018,7,5,6,0,123.0,29.0,2.1,12.6,52.0,93.74,73.48
2018,7,5,6,15,83.5,29.5,2.1,12.9,47.5,74.4,58.36
2018,7,5,6,30,44.0,30.0,2.1,13.2,43.0,54.38,41.56
2018,7,5,6,45,22.0,38.0,2.05,13.55,44.5,49.28,37.02
2018,7,5,7,0,0.0,46.0,2.0,13.9,46.0,44.43,32.35
2018,7,5,7,15,0.0,68.5,1.95,14.2,68.5,66.22,50.63
2018,7,5,7,30,0.0,91.0,1.9,14.5,91.0,88.35,68.88
2018,7,5,7,45,0.0,109.5,1.85,14.85,109.5,106.84,83.83
2018,7,5,8,0,0.0,128.0,1.8,15.2,128.0,125.34,98.55
2018,7,5,8,15,5.0,162.5,1.75,15.5,165.5,164.14,129.71
2018,7,5,8,30,10.0,197.0,1.7,15.8,203.0,203.32,160.53
2018,7,5,8,45,71.0,247.5,1.65,16.1,298.0,314.85,249.25
2018,7,5,9,0,132.0,298.0,1.6,16.4,393.0,431.92,338.34
2018,7,5,9,15,406.5,239.0,1.55,16.7,553.5,633.66,492.75
2018,7,5,9,30,681.0,180.0,1.5,17.0,714.0,832.42,632.92
2018,7,5,9,45,811.0,130.5,1.5,17.3,793.5,907.56,679.35
2018,7,5,10,0,941.0,81.0,1.5,17.6,873.0,982.79,726.0
2018,7,5,10,15,947.0,82.0,1.5,17.9,901.5,999.27,733.87
2018,7,5,10,30,953.0,83.0,1.5,18.2,930.0,1012.88,740.69
2018,7,5,10,45,957.0,83.5,1.5,18.45,952.0,1021.06,744.29
2018,7,5,11,0,961.0,84.0,1.5,18.7,974.0,1026.22,746.13
2018,7,5,11,15,963.5,84.5,1.55,18.95,988.5,1026.84,746.03
2018,7,5,11,30,966.0,85.0,1.6,19.2,1003.0,1024.38,744.14
2018,7,5,11,45,968.0,85.0,1.65,19.4,1011.0,1017.86,739.93
2018,7,5,12,0,970.0,85.0,1.7,19.6,1019.0,1008.31,733.91
2018,7,5,12,15,965.0,88.5,1.75,19.7,1018.0,992.68,724.36
2018,7,5,12,30,960.0,92.0,1.8,19.8,1017.0,974.29,713.11
2018,7,5,12,45,952.5,96.0,1.9,19.85,1008.0,951.49,699.74
2018,7,5,13,0,945.0,100.0,2.0,19.9,999.0,926.28,684.7
2018,7,5,13,15,944.0,98.5,2.05,19.9,985.0,899.12,667.83
2018,7,5,13,30,943.0,97.0,2.1,19.9,971.0,869.58,649.26
2018,7,5,13,45,940.5,95.0,2.15,19.9,950.0,836.1,627.89
2018,7,5,14,0,938.0,93.0,2.2,19.9,929.0,800.57,604.92
2018,7,5,14,15,933.0,92.0,2.2,19.9,901.5,762.25,579.42
2018,7,5,14,30,928.0,91.0,2.2,19.9,874.0,722.34,552.57
2018,7,5,14,45,922.5,88.5,2.25,19.85,840.5,679.32,522.53
2018,7,5,15,0,917.0,86.0,2.3,19.8,807.0,635.12,489.89
2018,7,5,15,15,907.0,84.5,2.3,19.8,767.5,588.31,454.09
2018,7,5,15,30,897.0,83.0,2.3,19.8,728.0,541.07,417.02
2018,7,5,15,45,886.0,80.5,2.3,19.65,684.5,492.25,377.99
2018,7,5,16,0,875.0,78.0,2.3,19.5,641.0,443.51,337.87
2018,7,5,16,15,861.0,75.0,2.3,19.35,594.0,393.47,295.69
2018,7,5,16,30,847.0,72.0,2.3,19.2,547.0,344.21,253.1
2018,7,5,16,45,819.5,70.0,2.3,19.05,495.0,292.96,208.57
2018,7,5,17,0,792.0,68.0,2.3,18.9,443.0,239.78,162.42
2018,7,5,17,15,766.0,64.5,2.3,18.55,393.0,192.58,121.78
2018,7,5,17,30,740.0,61.0,2.3,18.2,343.0,148.07,85.28
2018,7,5,17,45,697.5,57.5,2.25,17.85,292.5,104.93,54.42
2018,7,5,18,0,655.0,54.0,2.2,17.5,242.0,66.32,33.4
2018,7,5,18,15,575.0,50.5,2.2,17.0,192.0,33.6,24.13
2018,7,5,18,30,495.0,47.0,2.2,16.5,142.0,33.17,23.59
2018,7,5,18,45,406.0,38.5,2.15,15.95,102.0,28.3,18.95
2018,7,5,19,0,317.0,30.0,2.1,15.4,62.0,23.12,13.37
2018,7,5,19,15,184.5,18.5,2.25,15.2,35.0,14.53,0.0
2018,7,5,19,30,52.0,7.0,2.4,15.0,8.0,6.88,0.0
2018,7,5,19,45,26.0,3.5,2.5,14.75,4.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,6,4,45,7.0,2.0,1.9,14.5,2.0,0.0,0.0
2018,7,6,5,0,14.0,4.0,1.9,14.6,4.0,7.21,0.0
2018,7,6,5,15,7.0,10.0,1.9,14.75,10.0,11.68,0.0
2018,7,6,5,30,0.0,16.0,1.9,14.9,16.0,15.43,6.31
2018,7,6,5,45,0.0,26.0,1.9,15.0,26.0,25.1,15.2
2018,7,6,6,0,0.0,36.0,1.9,15.1,36.0,34.76,23.71
2018,7,6,6,15,2.0,55.0,2.0,15.3,55.5,54.51,40.64
2018,7,6,6,30,4.0,74.0,2.1,15.5,75.0,75.03,58.08
2018,7,6,6,45,21.0,102.0,2.15,15.65,109.5,118.11,94.36
2018,7,6,7,0,38.0,130.0,2.2,15.8,144.0,159.35,128.57
2018,7,6,7,15,97.5,159.5,2.2,16.0,203.5,238.1,193.52
2018,7,6,7,30,157.0,189.0,2.2,16.2,263.0,314.27,254.84
2018,7,6,7,45,129.0,206.0,2.2,16.4,271.0,317.19,255.33
2018,7,6,8,0,101.0,223.0,2.2,16.6,279.0,309.39,247.59
2018,7,6,8,15,81.5,230.0,2.2,16.85,278.0,303.11,241.26
2018,7,6,8,30,62.0,237.0,2.2,17.1,277.0,295.59,233.91
2018,7,6,8,45,60.0,255.0,2.15,17.35,295.5,313.64,246.92
2018,7,6,9,0,58.0,273.0,2.1,17.6,314.0,331.32,259.4
2018,7,6,9,15,52.5,291.0,2.15,17.85,330.0,345.51,269.1
2018,7,6,9,30,47.0,309.0,2.2,18.1,346.0,359.19,278.38
2018,7,6,9,45,29.0,263.0,2.2,18.4,286.0,293.48,227.16
2018,7,6,10,0,11.0,217.0,2.2,18.7,226.0,223.24,172.15
2018,7,6,10,15,9.0,199.5,2.25,18.85,207.0,203.78,156.89
2018,7,6,10,30,7.0,182.0,2.3,19.0,188.0,184.43,141.55
2018,7,6,10,45,5.5,165.5,2.3,19.2,170.5,166.65,127.41
2018,7,6,11,0,4.0,149.0,2.3,19.4,153.0,148.93,113.32
2018,7,6,11,15,13.5,212.5,2.4,19.55,225.5,220.4,169.14
2018,7,6,11,30,23.0,276.0,2.5,19.7,298.0,295.56,226.45
2018,7,6,11,45,31.0,304.5,2.55,19.8,334.5,330.4,252.54
2018,7,6,12,0,39.0,333.0,2.6,19.9,371.0,364.63,278.09
2018,7,6,12,15,44.0,366.0,2.7,20.0,408.5,399.74,304.01
2018,7,6,12,30,49.0,399.0,2.8,20.1,446.0,434.05,329.15
2018,7,6,12,45,69.5,358.5,2.85,20.15,425.0,410.46,312.76
2018,7,6,13,0,90.0,318.0,2.9,20.2,404.0,387.24,296.77
2018,7,6,13,15,130.5,332.5,3.0,20.2,454.5,431.2,330.95
2018,7,6,13,30,171.0,347.0,3.1,20.2,505.0,472.39,362.44
2018,7,6,13,45,184.0,363.5,3.2,20.2,530.0,490.58,375.99
2018,7,6,14,0,197.0,380.0,3.3,20.2,555.0,507.16,388.4
2018,7,6,14,15,176.5,364.5,3.35,20.1,518.0,468.8,360.02
2018,7,6,14,30,156.0,349.0,3.4,20.0,481.0,431.78,332.61
2018,7,6,14,45,152.0,350.0,3.5,19.9,474.0,421.59,325.32
2018,7,6,15,0,148.0,351.0,3.6,19.8,467.0,411.29,317.8
2018,7,6,15,15,191.5,333.5,3.6,19.8,476.0,411.55,318.66
2018,7,6,15,30,235.0,316.0,3.6,19.8,485.0,403.53,312.8
2018,7,6,15,45,183.0,284.5,3.7,19.5,411.0,343.2,266.72
2018,7,6,16,0,131.0,253.0,3.8,19.2,337.0,283.44,220.79
2018,7,6,16,15,116.5,236.5,3.75,19.05,307.0,255.57,199.07
2018,7,6,16,30,102.0,220.0,3.7,18.9,277.0,229.11,178.29
2018,7,6,16,45,192.0,199.5,3.65,18.75,294.5,230.2,176.7
2018,7,6,17,0,282.0,179.0,3.6,18.6,312.0,217.87,163.01
2018,7,6,17,15,332.0,151.0,3.55,18.4,290.5,188.37,136.2
2018,7,6,17,30,382.0,123.0,3.5,18.2,269.0,149.37,101.93
2018,7,6,17,45,349.5,108.5,3.4,18.0,227.0,114.5,76.24
2018,7,6,18,0,317.0,94.0,3.3,17.8,185.0,83.02,56.07
2018,7,6,18,15,271.5,79.5,3.25,17.55,146.5,57.67,45.2
2018,7,6,18,30,226.0,65.0,3.2,17.3,108.0,51.93,39.86
2018,7,6,18,45,169.5,50.0,3.1,17.05,77.0,40.6,29.41
2018,7,6,19,0,113.0,35.0,3.0,16.8,46.0,28.9,17.93
2018,7,6,19,15,67.5,21.0,3.0,16.65,26.5,17.64,0.0
2018,7,6,19,30,22.0,7.0,3.0,16.5,7.0,6.88,0.0
2018,7,6,19,45,11.0,3.5,2.95,16.3,3.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,7,4,45,43.0,4.0,2.95,13.0,4.5,0.0,0.0
2018,7,7,5,0,86.0,8.0,3.0,13.1,9.0,27.92,0.0
2018,7,7,5,15,233.5,18.0,3.05,13.35,36.5,93.33,0.0
2018,7,7,5,30,381.0,28.0,3.1,13.6,64.0,172.23,118.74
2018,7,7,5,45,474.5,35.0,3.1,13.85,106.0,232.39,178.51
2018,7,7,6,0,568.0,42.0,3.1,14.1,148.0,298.77,238.18
2018,7,7,6,15,551.0,54.0,3.1,14.5,182.0,333.56,271.38
2018,7,7,6,30,534.0,66.0,3.1,14.9,216.0,363.47,298.76
2018,7,7,6,45,554.5,76.5,3.05,15.25,259.5,410.25,338.16
2018,7,7,7,0,575.0,87.0,3.0,15.6,303.0,457.96,376.77
2018,7,7,7,15,637.0,89.0,3.05,16.05,360.5,523.17,428.36
2018,7,7,7,30,699.0,91.0,3.1,16.5,418.0,592.15,481.32
2018,7,7,7,45,756.5,87.5,3.15,16.9,477.0,652.84,525.87
2018,7,7,8,0,814.0,84.0,3.2,17.3,536.0,718.39,571.99
2018,7,7,8,15,854.0,79.0,3.25,17.6,590.5,765.85,604.09
2018,7,7,8,30,894.0,74.0,3.3,17.9,645.0,818.53,639.52
2018,7,7,8,45,831.0,100.5,3.35,18.15,660.0,819.63,637.87
2018,7,7,9,0,768.0,127.0,3.4,18.4,675.0,819.61,635.96
2018,7,7,9,15,603.5,198.5,3.45,18.6,644.0,769.66,598.32
2018,7,7,9,30,439.0,270.0,3.5,18.8,613.0,702.62,544.33
2018,7,7,9,45,323.0,335.5,3.55,19.05,594.0,661.19,509.58
2018,7,7,10,0,207.0,401.0,3.6,19.3,575.0,614.79,470.76
2018,7,7,10,15,274.5,397.0,3.65,19.4,636.0,683.06,521.56
2018,7,7,10,30,342.0,393.0,3.7,19.5,697.0,743.51,565.54
2018,7,7,10,45,478.5,341.5,3.75,19.6,778.0,828.32,628.6
2018,7,7,11,0,615.0,290.0,3.8,19.7,859.0,907.42,686.43
2018,7,7,11,15,688.5,254.0,3.8,19.75,900.5,939.02,708.82
2018,7,7,11,30,762.0,218.0,3.8,19.8,942.0,967.77,727.64
2018,7,7,11,45,649.5,294.5,3.85,19.8,915.0,926.8,698.05
2018,7,7,12,0,537.0,371.0,3.9,19.8,888.0,884.99,665.48
2018,7,7,12,15,666.0,287.0,3.95,19.8,928.0,911.81,689.03
2018,7,7,12,30,795.0,203.0,4.0,19.8,968.0,932.37,704.41
2018,7,7,12,45,846.0,166.5,4.05,19.8,975.5,925.16,699.73
2018,7,7,13,0,897.0,130.0,4.1,19.8,983.0,912.28,691.42
2018,7,7,13,15,710.0,240.0,4.15,19.8,908.5,835.01,638.05
2018,7,7,13,30,523.0,350.0,4.2,19.8,834.0,762.38,581.46
2018,7,7,13,45,472.0,358.0,4.25,19.75,787.5,709.94,543.56
2018,7,7,14,0,421.0,366.0,4.3,19.7,741.0,659.59,506.58
2018,7,7,14,15,533.5,305.5,4.4,19.6,765.0,667.89,516.28
2018,7,7,14,30,646.0,245.0,4.5,19.5,789.0,666.33,517.96
2018,7,7,14,45,562.0,265.5,4.55,19.35,725.0,603.93,470.36
2018,7,7,15,0,478.0,286.0,4.6,19.2,661.0,545.9,425.74
2018,7,7,15,15,476.5,266.5,4.6,19.2,624.5,504.91,394.43
2018,7,7,15,30,475.0,247.0,4.6,19.2,588.0,463.63,362.2
2018,7,7,15,45,652.5,168.5,4.7,18.85,606.0,453.57,354.31
2018,7,7,16,0,830.0,90.0,4.8,18.5,624.0,434.41,336.63
2018,7,7,16,15,830.5,82.0,4.8,18.3,582.0,387.47,295.75
2018,7,7,16,30,831.0,74.0,4.8,18.1,540.0,339.98,253.48
2018,7,7,16,45,809.5,71.5,4.8,17.9,490.5,290.71,209.53
2018,7,7,17,0,788.0,69.0,4.8,17.7,441.0,238.93,163.57
2018,7,7,17,15,751.5,67.0,4.75,17.45,389.0,191.26,122.32
2018,7,7,17,30,715.0,65.0,4.7,17.2,337.0,147.3,86.35
2018,7,7,17,45,681.5,60.0,4.65,16.95,289.0,104.84,55.43
2018,7,7,18,0,648.0,55.0,4.6,16.7,241.0,66.04,33.86
2018,7,7,18,15,576.5,50.0,4.5,16.35,191.5,33.25,23.86
2018,7,7,18,30,505.0,45.0,4.4,16.0,142.0,31.51,22.14
2018,7,7,18,45,433.5,37.5,4.25,15.65,104.0,27.48,18.22
2018,7,7,19,0,362.0,30.0,4.1,15.3,66.0,23.22,13.36
2018,7,7,19,15,222.5,19.5,4.1,15.1,38.0,15.61,0.0
2018,7,7,19,30,83.0,9.0,4.1,14.9,10.0,8.85,0.0
2018,7,7,19,45,41.5,4.5,4.05,14.65,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,8,4,45,37.5,4.0,3.4,12.0,4.0,0.0,0.0
2018,7,8,5,0,75.0,8.0,3.5,12.1,8.0,25.26,0.0
2018,7,8,5,15,212.5,18.5,3.5,12.4,34.5,87.29,0.0
2018,7,8,5,30,350.0,29.0,3.5,12.7,61.0,162.71,111.59
2018,7,8,5,45,443.0,36.5,3.5,12.95,102.0,221.83,170.88
2018,7,8,6,0,536.0,44.0,3.5,13.2,143.0,289.76,231.92
2018,7,8,6,15,595.0,49.0,3.55,13.6,190.0,347.27,283.64
2018,7,8,6,30,654.0,54.0,3.6,14.0,237.0,407.59,336.21
2018,7,8,6,45,694.0,58.0,3.6,14.4,287.0,463.05,383.09
2018,7,8,7,0,734.0,62.0,3.6,14.8,337.0,520.96,430.26
2018,7,8,7,15,763.0,65.5,3.65,15.2,387.5,573.41,471.7
2018,7,8,7,30,792.0,69.0,3.7,15.6,438.0,626.82,512.22
2018,7,8,7,45,813.0,72.0,3.7,16.0,487.5,670.22,542.56
2018,7,8,8,0,834.0,75.0,3.7,16.4,537.0,717.68,575.35
2018,7,8,8,15,850.5,77.0,3.75,16.75,584.0,760.02,604.03
2018,7,8,8,30,867.0,79.0,3.8,17.1,631.0,801.38,631.62
2018,7,8,8,45,879.5,81.0,3.8,17.4,675.0,838.14,655.42
2018,7,8,9,0,892.0,83.0,3.8,17.7,719.0,873.23,677.8
2018,7,8,9,15,900.0,85.5,3.85,18.0,758.0,902.98,696.5
2018,7,8,9,30,908.0,88.0,3.9,18.3,797.0,930.45,713.55
2018,7,8,9,45,914.0,90.0,3.9,18.6,830.5,953.09,726.93
2018,7,8,10,0,920.0,92.0,3.9,18.9,864.0,973.12,738.54
2018,7,8,10,15,926.5,93.0,3.95,19.1,893.0,989.84,748.52
2018,7,8,10,30,933.0,94.0,4.0,19.3,922.0,1003.76,756.68
2018,7,8,10,45,939.5,94.0,4.0,19.5,945.0,1013.73,761.97
2018,7,8,11,0,946.0,94.0,4.0,19.7,968.0,1020.75,765.39
2018,7,8,11,15,950.0,94.0,4.05,19.75,983.5,1022.33,766.04
2018,7,8,11,30,954.0,94.0,4.1,19.8,999.0,1020.86,764.8
2018,7,8,11,45,956.5,93.5,4.1,19.85,1007.0,1014.39,760.01
2018,7,8,12,0,959.0,93.0,4.1,19.9,1015.0,1004.93,753.36
2018,7,8,12,15,957.5,94.0,4.15,19.9,1015.0,990.24,743.73
2018,7,8,12,30,956.0,95.0,4.2,19.9,1015.0,972.75,732.3
2018,7,8,12,45,952.5,96.0,4.25,19.9,1007.0,950.74,717.82
2018,7,8,13,0,949.0,97.0,4.3,19.9,999.0,926.19,701.62
2018,7,8,13,15,947.0,96.0,4.3,19.9,984.5,898.6,683.05
2018,7,8,13,30,945.0,95.0,4.3,19.9,970.0,868.65,662.81
2018,7,8,13,45,941.5,94.0,4.35,19.9,949.0,835.27,640.27
2018,7,8,14,0,938.0,93.0,4.4,19.9,928.0,799.88,616.34
2018,7,8,14,15,932.5,92.0,4.4,19.8,900.0,761.18,589.79
2018,7,8,14,30,927.0,91.0,4.4,19.7,872.0,720.93,561.89
2018,7,8,14,45,920.0,89.0,4.45,19.65,838.0,677.41,530.25
2018,7,8,15,0,913.0,87.0,4.5,19.6,804.0,632.82,496.14
2018,7,8,15,15,903.5,85.5,4.5,19.6,765.0,586.41,459.53
2018,7,8,15,30,894.0,84.0,4.5,19.6,726.0,539.52,421.67
2018,7,8,15,45,882.0,81.5,4.55,19.3,682.0,490.3,381.64
2018,7,8,16,0,870.0,79.0,4.6,19.0,638.0,441.25,340.59
2018,7,8,16,15,854.5,76.5,4.6,18.75,591.0,391.26,297.59
2018,7,8,16,30,839.0,74.0,4.6,18.5,544.0,342.17,254.39
2018,7,8,16,45,818.5,71.5,4.6,18.25,495.0,292.76,210.44
2018,7,8,17,0,798.0,69.0,4.6,18.0,446.0,240.76,164.36
2018,7,8,17,15,770.0,65.5,4.6,17.6,395.0,192.84,122.71
2018,7,8,17,30,742.0,62.0,4.6,17.2,344.0,147.81,85.59
2018,7,8,17,45,703.5,58.0,4.6,16.85,294.0,104.47,54.36
2018,7,8,18,0,665.0,54.0,4.6,16.5,244.0,65.28,33.07
2018,7,8,18,15,607.5,49.0,4.5,16.1,196.5,35.58,25.96
2018,7,8,18,30,550.0,44.0,4.4,15.7,149.0,30.72,21.47
2018,7,8,18,45,460.0,37.0,4.3,15.25,107.5,27.08,17.89
2018,7,8,19,0,370.0,30.0,4.2,14.8,66.0,23.27,13.39
2018,7,8,19,15,227.5,19.5,4.15,14.55,38.0,15.66,0.0
2018,7,8,19,30,85.0,9.0,4.1,14.3,10.0,8.85,0.0
2018,7,8,19,45,42.5,4.5,4.1,14.05,5.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,9,4,45,30.5,3.5,3.45,11.9,3.5,0.0,0.0
2018,7,9,5,0,61.0,7.0,3.5,12.0,7.0,20.95,0.0
2018,7,9,5,15,204.0,17.5,3.5,12.3,33.0,83.35,0.0
2018,7,9,5,30,347.0,28.0,3.5,12.6,59.0,160.21,108.69
2018,7,9,5,45,440.5,35.0,3.5,12.9,99.5,218.55,168.03
2018,7,9,6,0,534.0,42.0,3.5,13.2,140.0,285.79,228.54
2018,7,9,6,15,594.0,47.5,3.5,13.6,187.5,341.89,279.16
2018,7,9,6,30,654.0,53.0,3.5,14.0,235.0,405.58,334.4
2018,7,9,6,45,694.5,56.5,3.45,14.4,284.5,460.7,380.95
2018,7,9,7,0,735.0,60.0,3.4,14.8,334.0,518.3,427.8
2018,7,9,7,15,764.0,63.0,3.4,15.35,384.5,570.2,468.4
2018,7,9,7,30,793.0,66.0,3.4,15.9,435.0,623.06,507.93
2018,7,9,7,45,814.5,69.0,3.4,16.45,484.5,666.93,538.2
2018,7,9,8,0,836.0,72.0,3.4,17.0,534.0,714.86,570.88
2018,7,9,8,15,852.0,74.0,3.35,17.5,581.0,756.93,598.41
2018,7,9,8,30,868.0,76.0,3.3,18.0,628.0,797.99,624.71
2018,7,9,8,45,880.0,78.0,3.25,18.5,671.5,834.42,647.25
2018,7,9,9,0,892.0,80.0,3.2,19.0,715.0,869.15,668.27
2018,7,9,9,15,900.0,82.0,3.15,19.4,753.5,898.4,685.47
2018,7,9,9,30,908.0,84.0,3.1,19.8,792.0,925.4,700.99
2018,7,9,9,45,914.0,86.5,3.0,20.2,826.0,948.66,713.48
2018,7,9,10,0,920.0,89.0,2.9,20.6,860.0,969.31,724.11
2018,7,9,10,15,926.0,89.5,2.95,20.9,888.0,985.07,733.01
2018,7,9,10,30,932.0,90.0,3.0,21.2,916.0,998.04,740.15
2018,7,9,10,45,936.5,90.5,3.0,21.45,938.0,1006.66,744.25
2018,7,9,11,0,941.0,91.0,3.0,21.7,960.0,1012.32,746.53
2018,7,9,11,15,944.0,92.0,3.1,21.8,975.5,1014.01,747.63
2018,7,9,11,30,947.0,93.0,3.2,21.9,991.0,1012.66,746.86
2018,7,9,11,45,949.5,93.0,3.3,22.0,999.5,1006.78,743.21
2018,7,9,12,0,952.0,93.0,3.4,22.1,1008.0,997.92,737.69
2018,7,9,12,15,951.0,93.5,3.5,22.1,1008.0,983.32,728.73
2018,7,9,12,30,950.0,94.0,3.6,22.1,1008.0,965.92,717.95
2018,7,9,12,45,947.5,95.5,3.75,22.05,1001.0,945.43,705.54
2018,7,9,13,0,945.0,97.0,3.9,22.0,994.0,922.37,691.31
2018,7,9,13,15,943.0,95.5,4.0,21.95,979.5,894.4,673.37
2018,7,9,13,30,941.0,94.0,4.1,21.9,965.0,864.09,653.71
2018,7,9,13,45,937.5,93.0,4.2,21.85,944.0,830.84,631.85
2018,7,9,14,0,934.0,92.0,4.3,21.8,923.0,795.58,608.39
2018,7,9,14,15,929.0,91.0,4.35,21.7,895.5,757.39,582.54
2018,7,9,14,30,924.0,90.0,4.4,21.6,868.0,717.6,555.36
2018,7,9,14,45,917.0,88.0,4.5,21.55,834.0,674.19,524.22
2018,7,9,15,0,910.0,86.0,4.6,21.5,800.0,629.71,490.58
2018,7,9,15,15,900.5,84.5,4.6,21.5,761.0,583.41,454.25
2018,7,9,15,30,891.0,83.0,4.6,21.5,722.0,536.65,416.69
2018,7,9,15,45,860.5,87.0,4.7,21.2,673.0,484.65,374.85
2018,7,9,16,0,830.0,91.0,4.8,20.9,624.0,434.45,333.36
2018,7,9,16,15,817.5,86.5,4.8,20.65,578.0,381.52,288.56
2018,7,9,16,30,805.0,82.0,4.8,20.4,532.0,333.24,246.35
2018,7,9,16,45,800.5,74.5,4.85,20.15,487.0,285.46,203.73
2018,7,9,17,0,796.0,67.0,4.9,19.9,442.0,238.0,161.08
2018,7,9,17,15,767.5,63.5,4.85,19.55,391.5,190.08,119.66
2018,7,9,17,30,739.0,60.0,4.8,19.2,341.0,145.09,82.84
2018,7,9,17,45,699.5,56.0,4.75,18.8,290.5,101.8,51.98
2018,7,9,18,0,660.0,52.0,4.7,18.4,240.0,62.74,31.07
2018,7,9,18,15,602.0,47.0,4.55,18.0,193.0,33.82,24.19
2018,7,9,18,30,544.0,42.0,4.4,17.6,146.0,29.06,19.83
2018,7,9,18,45,455.0,35.5,4.25,17.2,105.0,25.77,16.59
2018,7,9,19,0,366.0,29.0,4.1,16.8,64.0,22.35,12.45
2018,7,9,19,15,225.0,18.5,4.05,16.55,36.5,14.7,0.0
2018,7,9,19,30,84.0,8.0,4.0,16.3,9.0,7.86,0.0
2018,7,9,19,45,42.0,4.0,3.95,16.1,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,10,4,45,32.0,3.0,2.8,12.15,3.0,0.0,0.0
2018,7,10,5,0,64.0,6.0,2.9,12.3,6.0,20.57,0.0
2018,7,10,5,15,220.0,16.5,2.95,12.6,33.0,86.1,0.0
2018,7,10,5,30,376.0,27.0,3.0,12.9,60.0,167.95,112.36
2018,7,10,5,45,469.5,34.0,3.1,13.2,101.5,227.42,174.11
2018,7,10,6,0,563.0,41.0,3.2,13.5,143.0,293.17,233.62
2018,7,10,6,15,622.5,45.5,3.15,13.95,191.0,351.95,286.33
2018,7,10,6,30,682.0,50.0,3.1,14.4,239.0,415.42,341.16
2018,7,10,6,45,722.0,54.0,3.1,14.85,290.0,472.02,388.68
2018,7,10,7,0,762.0,58.0,3.1,15.3,341.0,531.08,436.38
2018,7,10,7,15,790.0,61.5,3.1,15.9,392.5,584.05,477.39
2018,7,10,7,30,818.0,65.0,3.1,16.5,444.0,633.69,513.87
2018,7,10,7,45,839.0,67.5,3.1,17.1,494.0,681.78,546.88
2018,7,10,8,0,860.0,70.0,3.1,17.7,544.0,729.68,578.95
2018,7,10,8,15,875.5,72.5,3.1,18.1,592.0,772.78,607.3
2018,7,10,8,30,891.0,75.0,3.1,18.5,640.0,814.78,634.4
2018,7,10,8,45,902.5,77.0,3.05,18.95,684.0,851.49,656.91
2018,7,10,9,0,914.0,79.0,3.0,19.4,728.0,886.41,677.87
2018,7,10,9,15,921.5,81.5,3.05,19.65,767.5,916.33,696.37
2018,7,10,9,30,929.0,84.0,3.1,19.9,807.0,943.9,713.23
2018,7,10,9,45,933.0,87.0,3.15,20.2,840.5,966.25,726.4
2018,7,10,10,0,937.0,90.0,3.2,20.5,874.0,985.85,737.76
2018,7,10,10,15,942.0,91.5,3.3,20.65,902.5,1001.94,747.67
2018,7,10,10,30,947.0,93.0,3.4,20.8,931.0,1015.14,755.76
2018,7,10,10,45,951.0,93.5,3.45,20.95,953.0,1023.36,760.27
2018,7,10,11,0,955.0,94.0,3.5,21.1,975.0,1028.55,762.93
2018,7,10,11,15,957.5,94.5,3.65,21.15,990.0,1029.22,763.76
2018,7,10,11,30,960.0,95.0,3.8,21.2,1005.0,1026.81,762.67
2018,7,10,11,45,961.5,95.0,3.9,21.2,1012.5,1019.88,758.45
2018,7,10,12,0,963.0,95.0,4.0,21.2,1020.0,1009.93,752.33
2018,7,10,12,15,962.0,95.0,4.1,21.15,1019.5,994.68,742.87
2018,7,10,12,30,961.0,95.0,4.2,21.1,1019.0,976.61,731.55
2018,7,10,12,45,959.0,95.5,4.3,21.0,1011.5,955.38,718.24
2018,7,10,13,0,957.0,96.0,4.4,20.9,1004.0,931.54,703.05
2018,7,10,13,15,954.0,95.5,4.5,20.75,989.5,903.38,685.34
2018,7,10,13,30,951.0,95.0,4.6,20.6,975.0,872.88,665.85
2018,7,10,13,45,947.0,95.0,4.7,20.4,954.0,839.85,644.5
2018,7,10,14,0,943.0,95.0,4.8,20.2,933.0,804.82,621.46
2018,7,10,14,15,937.5,93.5,4.8,20.0,904.5,765.45,594.51
2018,7,10,14,30,932.0,92.0,4.8,19.8,876.0,724.51,566.18
2018,7,10,14,45,925.0,90.5,4.85,19.6,842.5,681.21,534.74
2018,7,10,15,0,918.0,89.0,4.9,19.4,809.0,636.83,500.83
2018,7,10,15,15,908.0,87.5,4.9,19.4,769.5,589.87,463.58
2018,7,10,15,30,898.0,86.0,4.9,19.4,730.0,542.48,425.11
2018,7,10,15,45,885.5,84.0,4.9,18.9,686.0,493.23,385.02
2018,7,10,16,0,873.0,82.0,4.9,18.4,642.0,444.18,343.93
2018,7,10,16,15,858.0,79.5,4.9,18.15,595.0,394.17,300.7
2018,7,10,16,30,843.0,77.0,4.9,17.9,548.0,344.99,257.21
2018,7,10,16,45,822.0,74.0,4.85,17.6,498.0,294.75,212.43
2018,7,10,17,0,801.0,71.0,4.8,17.3,448.0,241.98,165.61
2018,7,10,17,15,772.5,67.5,4.75,17.0,397.0,193.79,123.6
2018,7,10,17,30,744.0,64.0,4.7,16.7,346.0,148.55,86.31
2018,7,10,17,45,704.5,59.5,4.65,16.4,295.0,104.59,54.75
2018,7,10,18,0,665.0,55.0,4.6,16.1,244.0,64.9,33.39
2018,7,10,18,15,605.5,50.0,4.5,15.75,196.0,36.58,26.88
2018,7,10,18,30,546.0,45.0,4.4,15.4,148.0,31.66,22.32
2018,7,10,18,45,452.5,38.0,4.3,15.05,106.5,28.09,18.77
2018,7,10,19,0,359.0,31.0,4.2,14.7,65.0,24.38,14.17
2018,7,10,19,15,218.0,19.5,4.15,14.45,37.0,15.78,0.0
2018,7,10,19,30,77.0,8.0,4.1,14.2,9.0,7.86,0.0
2018,7,10,19,45,38.5,4.0,4.05,13.95,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,11,4,45,24.0,3.0,2.0,11.95,3.0,0.0,0.0
2018,7,11,5,0,48.0,6.0,2.0,12.1,6.0,16.83,0.0
2018,7,11,5,15,187.5,17.5,1.9,12.45,31.5,68.15,0.0
2018,7,11,5,30,327.0,29.0,1.8,12.8,57.0,153.54,101.19
2018,7,11,5,45,427.5,36.0,1.75,13.1,97.5,213.69,162.88
2018,7,11,6,0,528.0,43.0,1.7,13.4,138.0,283.02,224.31
2018,7,11,6,15,351.0,49.5,1.6,13.75,121.0,233.2,189.2
2018,7,11,6,30,174.0,56.0,1.5,14.1,104.0,162.2,132.5
2018,7,11,6,45,104.0,88.5,1.4,14.45,119.0,154.46,126.03
2018,7,11,7,0,34.0,121.0,1.3,14.8,134.0,146.75,118.27
2018,7,11,7,15,148.0,141.5,1.3,15.15,208.5,249.08,203.64
2018,7,11,7,30,262.0,162.0,1.3,15.5,283.0,361.66,293.85
2018,7,11,7,45,332.0,172.5,1.25,15.9,343.5,431.84,347.56
2018,7,11,8,0,402.0,183.0,1.2,16.3,404.0,515.95,410.05
2018,7,11,8,15,409.5,200.0,1.25,16.6,442.5,552.97,435.63
2018,7,11,8,30,417.0,217.0,1.3,16.9,481.0,589.28,460.63
2018,7,11,8,45,284.0,256.0,1.3,17.25,441.5,521.14,405.74
2018,7,11,9,0,151.0,295.0,1.3,17.6,402.0,444.82,344.69
2018,7,11,9,15,214.5,295.0,1.35,17.9,456.5,512.02,395.6
2018,7,11,9,30,278.0,295.0,1.4,18.2,511.0,572.35,439.62
2018,7,11,9,45,291.5,306.0,1.45,18.45,541.5,599.57,457.92
2018,7,11,10,0,305.0,317.0,1.5,18.7,572.0,626.15,475.92
2018,7,11,10,15,390.0,297.5,1.6,18.85,635.0,696.26,527.04
2018,7,11,10,30,475.0,278.0,1.7,19.0,698.0,758.7,571.82
2018,7,11,10,45,544.0,258.5,1.75,19.2,751.0,807.35,605.72
2018,7,11,11,0,613.0,239.0,1.8,19.4,804.0,852.92,637.29
2018,7,11,11,15,585.0,256.5,1.85,19.5,802.5,839.85,626.89
2018,7,11,11,30,557.0,274.0,1.9,19.6,801.0,824.57,615.64
2018,7,11,11,45,549.5,282.0,1.95,19.7,805.5,817.7,610.75
2018,7,11,12,0,542.0,290.0,2.0,19.8,810.0,809.02,604.57
2018,7,11,12,15,542.5,289.5,2.05,19.85,810.0,797.95,597.31
2018,7,11,12,30,543.0,289.0,2.1,19.9,810.0,785.25,588.93
2018,7,11,12,45,577.5,275.0,2.15,19.9,826.0,788.68,592.62
2018,7,11,13,0,612.0,261.0,2.2,19.9,842.0,789.25,594.18
2018,7,11,13,15,654.0,238.5,2.25,19.85,850.5,785.1,592.92
2018,7,11,13,30,696.0,216.0,2.3,19.8,859.0,777.32,589.08
2018,7,11,13,45,670.0,222.0,2.35,19.75,829.5,738.56,561.91
2018,7,11,14,0,644.0,228.0,2.4,19.7,800.0,699.86,534.62
2018,7,11,14,15,785.5,162.0,2.45,19.55,838.0,717.33,550.56
2018,7,11,14,30,927.0,96.0,2.5,19.4,876.0,724.31,557.27
2018,7,11,14,45,919.0,94.5,2.55,19.25,841.5,680.53,525.91
2018,7,11,15,0,911.0,93.0,2.6,19.1,807.0,635.75,492.71
2018,7,11,15,15,900.5,92.0,2.6,19.1,767.5,589.22,456.81
2018,7,11,15,30,890.0,91.0,2.6,19.1,728.0,542.3,419.69
2018,7,11,15,45,876.5,88.5,2.65,18.6,683.5,492.44,380.25
2018,7,11,16,0,863.0,86.0,2.7,18.1,639.0,442.9,339.77
2018,7,11,16,15,845.0,84.0,2.7,17.85,591.5,392.61,297.17
2018,7,11,16,30,827.0,82.0,2.7,17.6,544.0,339.23,251.23
2018,7,11,16,45,804.0,79.5,2.65,17.3,494.0,289.54,207.56
2018,7,11,17,0,781.0,77.0,2.6,17.0,444.0,241.93,165.47
2018,7,11,17,15,750.0,73.0,2.55,16.7,392.5,193.81,124.11
2018,7,11,17,30,719.0,69.0,2.5,16.4,341.0,148.9,87.54
2018,7,11,17,45,675.5,64.5,2.45,16.1,290.0,105.86,57.06
2018,7,11,18,0,632.0,60.0,2.4,15.8,239.0,63.98,33.77
2018,7,11,18,15,569.0,54.5,2.3,15.45,191.5,37.11,27.4
2018,7,11,18,30,506.0,49.0,2.2,15.1,144.0,35.22,25.51
2018,7,11,18,45,409.5,40.0,2.1,14.7,102.5,29.99,20.46
2018,7,11,19,0,313.0,31.0,2.0,14.3,61.0,24.44,14.19
2018,7,11,19,15,186.5,20.0,2.0,14.1,35.0,16.36,0.0
2018,7,11,19,30,60.0,9.0,2.0,13.9,9.0,8.85,0.0
2018,7,11,19,45,30.0,4.5,1.95,13.7,4.5,0.0,0.0
