Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.5,1.25,12.25,0.5,0.0,0.0
2018,7,12,5,0,0.0,1.0,1.3,12.4,1.0,0.98,0.0
2018,7,12,5,15,22.0,6.5,1.35,12.75,8.5,12.33,0.0
2018,7,12,5,30,44.0,12.0,1.4,13.1,16.0,30.7,16.09
2018,7,12,5,45,35.0,14.5,1.45,13.45,19.0,31.47,20.06
2018,7,12,6,0,26.0,17.0,1.5,13.8,22.0,28.79,18.65
2018,7,12,6,15,13.0,21.5,1.55,14.1,24.0,26.87,17.38
2018,7,12,6,30,0.0,26.0,1.6,14.4,26.0,25.09,15.86
2018,7,12,6,45,0.0,37.5,1.6,14.7,37.5,36.2,25.34
2018,7,12,7,0,0.0,49.0,1.6,15.0,49.0,47.33,34.7
2018,7,12,7,15,0.0,69.0,1.65,15.3,69.0,66.7,50.85
2018,7,12,7,30,0.0,89.0,1.7,15.6,89.0,86.38,66.99
2018,7,12,7,45,0.0,96.5,1.7,15.95,96.5,93.74,72.72
2018,7,12,8,0,0.0,104.0,1.7,16.3,104.0,101.11,78.41
2018,7,12,8,15,1.0,126.5,1.75,16.6,127.0,124.37,97.03
2018,7,12,8,30,2.0,149.0,1.8,16.9,150.0,147.71,115.44
2018,7,12,8,45,10.5,181.5,1.85,17.2,188.5,187.6,147.07
2018,7,12,9,0,19.0,214.0,1.9,17.5,227.0,227.93,178.49
2018,7,12,9,15,82.0,244.0,1.95,17.75,307.0,329.88,259.07
2018,7,12,9,30,145.0,274.0,2.0,18.0,387.0,419.73,327.97
2018,7,12,9,45,106.0,295.0,2.0,18.25,379.5,406.83,315.34
2018,7,12,10,0,67.0,316.0,2.0,18.5,372.0,384.04,295.97
2018,7,12,10,15,64.0,337.0,2.05,18.6,392.0,402.44,309.1
2018,7,12,10,30,61.0,358.0,2.1,18.7,412.0,420.37,321.61
2018,7,12,10,45,65.5,389.0,2.1,18.85,448.0,455.41,346.66
2018,7,12,11,0,70.0,420.0,2.1,19.0,484.0,489.87,370.94
2018,7,12,11,15,91.5,436.5,2.15,19.0,522.0,525.4,396.94
2018,7,12,11,30,113.0,453.0,2.2,19.0,560.0,565.41,425.87
2018,7,12,11,45,147.0,466.5,2.25,19.0,607.0,607.5,456.54
2018,7,12,12,0,181.0,480.0,2.3,19.0,654.0,648.17,485.89
2018,7,12,12,15,180.5,479.5,2.35,19.0,653.0,641.23,480.85
2018,7,12,12,30,180.0,479.0,2.4,19.0,652.0,633.74,475.79
2018,7,12,12,45,192.5,475.0,2.5,19.0,658.5,634.04,476.91
2018,7,12,13,0,205.0,471.0,2.6,19.0,665.0,633.34,477.27
2018,7,12,13,15,215.0,461.0,2.65,18.95,662.0,623.81,471.27
2018,7,12,13,30,225.0,451.0,2.7,18.9,659.0,613.38,464.65
2018,7,12,13,45,243.0,436.0,2.7,18.85,656.0,601.69,457.18
2018,7,12,14,0,261.0,421.0,2.7,18.8,653.0,590.01,449.61
2018,7,12,14,15,265.5,406.0,2.7,18.65,635.5,567.07,433.65
2018,7,12,14,30,270.0,391.0,2.7,18.5,618.0,543.51,417.1
2018,7,12,14,45,376.5,321.5,2.65,18.3,624.0,536.43,414.66
2018,7,12,15,0,483.0,252.0,2.6,18.1,630.0,517.42,402.54
2018,7,12,15,15,586.0,204.5,2.6,18.1,640.0,508.75,396.49
2018,7,12,15,30,689.0,157.0,2.6,18.1,650.0,491.43,382.68
2018,7,12,15,45,716.5,136.0,2.45,17.55,620.5,452.77,351.54
2018,7,12,16,0,744.0,115.0,2.3,17.0,591.0,413.98,319.13
2018,7,12,16,15,725.0,110.5,2.25,16.8,545.5,366.5,278.99
2018,7,12,16,30,706.0,106.0,2.2,16.6,500.0,317.18,236.71
2018,7,12,16,45,681.5,101.5,2.15,16.4,452.5,270.96,196.45
2018,7,12,17,0,657.0,97.0,2.1,16.2,405.0,227.02,158.01
2018,7,12,17,15,625.5,91.0,2.1,16.05,357.0,182.98,120.51
2018,7,12,17,30,594.0,85.0,2.1,15.9,309.0,142.18,87.54
2018,7,12,17,45,551.5,78.0,2.1,15.7,262.0,102.97,59.7
2018,7,12,18,0,509.0,71.0,2.1,15.5,215.0,68.24,40.59
2018,7,12,18,15,448.5,62.5,2.05,15.35,171.0,44.0,33.51
2018,7,12,18,30,388.0,54.0,2.0,15.2,127.0,39.81,29.53
2018,7,12,18,45,303.0,43.5,2.0,15.1,90.0,32.9,22.92
2018,7,12,19,0,218.0,33.0,2.0,15.0,53.0,25.62,15.0
2018,7,12,19,15,126.0,20.0,1.95,14.95,30.0,15.83,0.0
2018,7,12,19,30,34.0,7.0,1.9,14.9,7.0,6.88,0.0
2018,7,12,19,45,17.0,3.5,1.9,14.85,3.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,13,4,45,3.0,0.5,1.4,13.5,0.5,0.0,0.0
2018,7,13,5,0,6.0,1.0,1.4,13.6,1.0,0.98,0.0
2018,7,13,5,15,3.0,6.0,1.4,13.9,6.0,6.7,0.0
2018,7,13,5,30,0.0,11.0,1.4,14.2,11.0,10.6,1.97
2018,7,13,5,45,0.0,19.0,1.4,14.5,19.0,18.33,9.49
2018,7,13,6,0,0.0,27.0,1.4,14.8,27.0,26.06,16.34
2018,7,13,6,15,0.0,42.5,1.4,15.1,42.5,41.05,29.25
2018,7,13,6,30,0.0,58.0,1.4,15.4,58.0,56.15,42.13
2018,7,13,6,45,12.0,75.5,1.45,15.75,80.0,80.42,62.7
2018,7,13,7,0,24.0,93.0,1.5,16.1,102.0,109.29,86.84
2018,7,13,7,15,13.0,98.0,1.55,16.35,103.0,104.24,82.11
2018,7,13,7,30,2.0,103.0,1.6,16.6,104.0,102.01,79.65
2018,7,13,7,45,2.0,93.0,1.65,16.9,94.0,91.64,70.77
2018,7,13,8,0,2.0,83.0,1.7,17.2,84.0,81.78,62.37
2018,7,13,8,15,15.5,144.0,1.75,17.45,153.5,153.47,120.82
2018,7,13,8,30,29.0,205.0,1.8,17.7,223.0,233.95,184.44
2018,7,13,8,45,59.5,245.0,1.85,17.95,286.0,302.32,237.7
2018,7,13,9,0,90.0,285.0,1.9,18.2,349.0,372.03,290.75
2018,7,13,9,15,149.0,321.5,1.9,18.4,434.0,473.22,366.74
2018,7,13,9,30,208.0,358.0,1.9,18.6,519.0,567.33,435.1
2018,7,13,9,45,241.0,359.0,1.95,18.8,553.5,609.04,464.4
2018,7,13,10,0,274.0,360.0,2.0,19.0,588.0,642.21,487.88
2018,7,13,10,15,205.5,385.5,2.0,19.2,560.0,596.32,451.8
2018,7,13,10,30,137.0,411.0,2.0,19.4,532.0,556.34,420.15
2018,7,13,10,45,197.0,426.5,2.05,19.6,605.0,628.65,472.96
2018,7,13,11,0,257.0,442.0,2.1,19.8,678.0,706.76,527.81
2018,7,13,11,15,343.0,400.5,2.1,19.9,721.0,744.02,555.5
2018,7,13,11,30,429.0,359.0,2.1,20.0,764.0,785.08,585.67
2018,7,13,11,45,515.0,319.5,2.15,20.1,810.0,821.25,612.59
2018,7,13,12,0,601.0,280.0,2.2,20.2,856.0,854.61,637.4
2018,7,13,12,15,644.5,250.0,2.2,20.25,868.0,854.27,638.15
2018,7,13,12,30,688.0,220.0,2.2,20.3,880.0,850.92,636.02
2018,7,13,12,45,637.5,230.5,2.25,20.3,838.5,799.28,601.38
2018,7,13,13,0,587.0,241.0,2.3,20.3,797.0,747.84,565.6
2018,7,13,13,15,558.5,249.5,2.3,20.3,772.0,713.87,541.59
2018,7,13,13,30,530.0,258.0,2.3,20.3,747.0,679.92,517.22
2018,7,13,13,45,692.0,187.5,2.35,20.3,811.0,723.0,551.93
2018,7,13,14,0,854.0,117.0,2.4,20.3,875.0,756.52,575.96
2018,7,13,14,15,848.5,115.5,2.45,20.3,848.5,720.14,551.1
2018,7,13,14,30,843.0,114.0,2.5,20.3,822.0,682.39,525.22
2018,7,13,14,45,835.5,111.0,2.5,20.25,789.0,640.76,494.59
2018,7,13,15,0,828.0,108.0,2.5,20.2,756.0,598.25,462.63
2018,7,13,15,15,816.5,106.5,2.5,20.2,718.5,554.14,428.6
2018,7,13,15,30,805.0,105.0,2.5,20.2,681.0,506.45,391.14
2018,7,13,15,45,791.5,102.0,2.6,19.95,638.5,459.65,353.93
2018,7,13,16,0,778.0,99.0,2.7,19.7,596.0,413.31,315.93
2018,7,13,16,15,760.5,95.5,2.8,19.5,551.0,365.67,275.87
2018,7,13,16,30,743.0,92.0,2.9,19.3,506.0,319.26,235.85
2018,7,13,16,45,719.5,88.5,2.95,19.1,458.5,272.59,195.17
2018,7,13,17,0,696.0,85.0,3.0,18.9,411.0,228.09,156.22
2018,7,13,17,15,664.5,80.5,3.05,18.5,362.5,180.35,115.86
2018,7,13,17,30,633.0,76.0,3.1,18.1,314.0,138.91,82.59
2018,7,13,17,45,590.0,70.5,3.15,17.75,266.5,99.05,54.65
2018,7,13,18,0,547.0,65.0,3.2,17.4,219.0,63.7,35.96
2018,7,13,18,15,485.0,57.5,3.2,17.05,174.0,39.72,29.49
2018,7,13,18,30,423.0,50.0,3.2,16.7,129.0,36.22,26.17
2018,7,13,18,45,333.5,40.5,3.15,16.35,91.5,30.59,20.77
2018,7,13,19,0,244.0,31.0,3.1,16.0,54.0,24.59,13.97
2018,7,13,19,15,142.5,19.0,3.05,15.8,30.5,15.01,0.0
2018,7,13,19,30,41.0,7.0,3.0,15.6,7.0,6.88,0.0
2018,7,13,19,45,20.5,3.5,3.0,15.4,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,14,4,45,10.0,1.5,2.7,13.4,1.5,0.0,0.0
2018,7,14,5,0,20.0,3.0,2.7,13.5,3.0,0.0,0.0
2018,7,14,5,15,69.5,11.0,2.75,13.7,16.0,29.36,0.0
2018,7,14,5,30,119.0,19.0,2.8,13.9,29.0,70.49,41.68
2018,7,14,5,45,167.0,29.0,2.85,14.15,52.5,105.7,78.73
2018,7,14,6,0,215.0,39.0,2.9,14.4,76.0,144.15,113.44
2018,7,14,6,15,144.5,45.0,2.9,14.7,73.5,120.51,96.32
2018,7,14,6,30,74.0,51.0,2.9,15.0,71.0,92.45,73.49
2018,7,14,6,45,37.0,68.5,2.9,15.3,78.5,89.39,70.76
2018,7,14,7,0,0.0,86.0,2.9,15.6,86.0,84.17,65.57
2018,7,14,7,15,0.5,112.0,2.85,15.9,112.0,111.02,87.68
2018,7,14,7,30,1.0,138.0,2.8,16.2,138.0,137.89,109.4
2018,7,14,7,45,4.0,155.0,2.8,16.5,157.0,156.98,124.52
2018,7,14,8,0,7.0,172.0,2.8,16.8,176.0,176.24,139.61
2018,7,14,8,15,14.5,199.0,2.8,17.05,208.0,209.65,166.01
2018,7,14,8,30,22.0,226.0,2.8,17.3,240.0,243.43,192.29
2018,7,14,8,45,31.0,253.0,2.8,17.6,274.0,287.06,225.88
2018,7,14,9,0,40.0,280.0,2.8,17.9,308.0,323.27,253.19
2018,7,14,9,15,63.0,313.5,2.85,18.1,361.0,379.09,295.75
2018,7,14,9,30,86.0,347.0,2.9,18.3,414.0,435.46,337.93
2018,7,14,9,45,171.0,368.0,2.95,18.5,508.0,544.93,420.79
2018,7,14,10,0,256.0,389.0,3.0,18.7,602.0,655.87,501.97
2018,7,14,10,15,425.0,328.0,3.1,18.8,696.5,760.62,580.97
2018,7,14,10,30,594.0,267.0,3.2,18.9,791.0,862.81,656.37
2018,7,14,10,45,698.0,216.5,3.25,19.0,847.0,912.27,690.74
2018,7,14,11,0,802.0,166.0,3.3,19.1,903.0,956.83,720.15
2018,7,14,11,15,802.5,164.5,3.4,19.1,912.0,952.84,717.25
2018,7,14,11,30,803.0,163.0,3.5,19.1,921.0,946.23,713.07
2018,7,14,11,45,753.0,191.5,3.55,19.1,907.0,918.61,694.29
2018,7,14,12,0,703.0,220.0,3.6,19.1,893.0,891.69,676.12
2018,7,14,12,15,558.0,295.5,3.65,19.05,830.0,817.37,621.96
2018,7,14,12,30,413.0,371.0,3.7,19.0,767.0,745.4,567.15
2018,7,14,12,45,635.0,252.5,3.7,18.95,856.0,817.81,626.04
2018,7,14,13,0,857.0,134.0,3.7,18.9,945.0,878.43,669.12
2018,7,14,13,15,877.5,120.5,3.7,18.9,940.0,860.27,656.37
2018,7,14,13,30,898.0,107.0,3.7,18.9,935.0,838.8,641.91
2018,7,14,13,45,881.5,111.5,3.75,18.9,909.0,801.64,616.61
2018,7,14,14,0,865.0,116.0,3.8,18.9,883.0,763.35,590.39
2018,7,14,14,15,872.0,109.0,3.8,18.8,861.5,730.51,567.9
2018,7,14,14,30,879.0,102.0,3.8,18.7,840.0,695.36,543.52
2018,7,14,14,45,871.5,100.5,3.8,18.6,807.0,653.7,512.31
2018,7,14,15,0,864.0,99.0,3.8,18.5,774.0,611.09,479.54
2018,7,14,15,15,853.0,97.5,3.8,18.5,735.5,565.75,443.76
2018,7,14,15,30,842.0,96.0,3.8,18.5,697.0,520.12,406.91
2018,7,14,15,45,829.5,93.0,3.85,18.15,654.5,472.38,368.12
2018,7,14,16,0,817.0,90.0,3.9,17.8,612.0,424.9,328.43
2018,7,14,16,15,800.5,87.0,3.9,17.6,566.0,372.28,283.55
2018,7,14,16,30,784.0,84.0,3.9,17.4,520.0,324.7,241.68
2018,7,14,16,45,761.5,80.5,3.9,17.2,471.5,276.3,198.77
2018,7,14,17,0,739.0,77.0,3.9,17.0,423.0,229.95,157.55
2018,7,14,17,15,709.0,73.5,3.9,16.8,374.0,184.49,118.28
2018,7,14,17,30,679.0,70.0,3.9,16.6,325.0,142.14,83.84
2018,7,14,17,45,637.0,65.0,3.85,16.35,276.0,97.46,52.0
2018,7,14,18,0,595.0,60.0,3.8,16.1,227.0,60.31,32.65
2018,7,14,18,15,533.0,53.5,3.8,15.85,180.5,36.43,26.73
2018,7,14,18,30,471.0,47.0,3.8,15.6,134.0,33.63,24.0
2018,7,14,18,45,368.0,38.5,3.75,15.35,94.0,28.8,19.29
2018,7,14,19,0,265.0,30.0,3.7,15.1,54.0,23.68,13.18
2018,7,14,19,15,156.0,18.5,3.7,14.9,30.5,14.62,0.0
2018,7,14,19,30,47.0,7.0,3.7,14.7,7.0,6.88,0.0
2018,7,14,19,45,23.5,3.5,3.75,14.5,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,15,4,45,8.0,1.0,2.7,12.65,1.0,0.0,0.0
2018,7,15,5,0,16.0,2.0,2.7,12.7,2.0,0.0,0.0
2018,7,15,5,15,59.0,7.5,2.8,13.0,11.5,23.02,0.0
2018,7,15,5,30,102.0,13.0,2.9,13.3,21.0,55.1,30.43
2018,7,15,5,45,51.0,12.0,3.0,13.55,16.0,38.15,25.15
2018,7,15,6,0,0.0,11.0,3.1,13.8,11.0,10.6,3.31
2018,7,15,6,15,0.0,14.0,3.1,14.05,14.0,13.5,5.88
2018,7,15,6,30,0.0,17.0,3.1,14.3,17.0,16.39,8.41
2018,7,15,6,45,0.0,24.5,3.1,14.55,24.5,23.64,14.61
2018,7,15,7,0,0.0,32.0,3.1,14.8,32.0,30.89,20.74
2018,7,15,7,15,0.0,53.0,3.1,15.0,53.0,51.21,37.86
2018,7,15,7,30,0.0,74.0,3.1,15.2,74.0,71.55,54.77
2018,7,15,7,45,0.0,82.0,3.1,15.45,82.0,79.31,60.97
2018,7,15,8,0,0.0,90.0,3.1,15.7,90.0,87.1,67.14
2018,7,15,8,15,0.0,101.0,3.1,15.9,101.0,98.0,75.82
2018,7,15,8,30,0.0,112.0,3.1,16.1,112.0,108.89,84.42
2018,7,15,8,45,0.0,121.0,3.1,16.3,121.0,117.77,91.33
2018,7,15,9,0,0.0,130.0,3.1,16.5,130.0,126.65,98.19
2018,7,15,9,15,2.0,148.5,3.1,16.7,150.0,146.77,114.13
2018,7,15,9,30,4.0,167.0,3.1,16.9,170.0,166.95,129.97
2018,7,15,9,45,7.0,193.5,3.1,17.05,199.0,196.1,152.82
2018,7,15,10,0,10.0,220.0,3.1,17.2,228.0,225.29,175.45
2018,7,15,10,15,12.0,242.5,3.15,17.3,252.5,249.51,194.01
2018,7,15,10,30,14.0,265.0,3.2,17.4,277.0,273.65,212.39
2018,7,15,10,45,19.0,301.0,3.25,17.5,318.0,314.05,243.22
2018,7,15,11,0,24.0,337.0,3.3,17.6,359.0,360.41,278.14
2018,7,15,11,15,67.5,361.0,3.4,17.6,424.5,425.4,328.59
2018,7,15,11,30,111.0,385.0,3.5,17.6,490.0,494.83,381.44
2018,7,15,11,45,164.5,397.5,3.55,17.65,554.5,555.15,427.18
2018,7,15,12,0,218.0,410.0,3.6,17.7,619.0,616.9,473.25
2018,7,15,12,15,367.0,355.5,3.65,17.75,707.0,698.25,536.69
2018,7,15,12,30,516.0,301.0,3.7,17.8,795.0,771.75,593.19
2018,7,15,12,45,692.5,222.0,3.75,17.85,880.0,839.56,644.91
2018,7,15,13,0,869.0,143.0,3.8,17.9,965.0,896.8,684.86
2018,7,15,13,15,897.0,128.0,3.8,17.95,965.5,883.25,675.22
2018,7,15,13,30,925.0,113.0,3.8,18.0,966.0,865.93,663.53
2018,7,15,13,45,931.0,107.0,3.85,18.05,948.5,835.81,643.13
2018,7,15,14,0,937.0,101.0,3.9,18.1,931.0,803.12,620.88
2018,7,15,14,15,931.5,99.0,3.9,18.1,902.0,763.38,593.33
2018,7,15,14,30,926.0,97.0,3.9,18.1,873.0,722.08,564.45
2018,7,15,14,45,918.0,96.0,3.9,18.1,839.0,678.7,532.12
2018,7,15,15,0,910.0,95.0,3.9,18.1,805.0,634.31,497.83
2018,7,15,15,15,900.0,92.5,3.9,18.1,765.0,586.64,460.3
2018,7,15,15,30,890.0,90.0,3.9,18.1,725.0,538.54,421.52
2018,7,15,15,45,877.0,88.0,3.9,17.95,681.0,489.26,381.05
2018,7,15,16,0,864.0,86.0,3.9,17.8,637.0,440.24,339.7
2018,7,15,16,15,847.5,83.0,3.9,17.65,589.0,389.49,296.03
2018,7,15,16,30,831.0,80.0,3.9,17.5,541.0,339.73,252.24
2018,7,15,16,45,808.5,77.0,3.9,17.3,491.0,285.22,204.31
2018,7,15,17,0,786.0,74.0,3.9,17.1,441.0,236.99,161.37
2018,7,15,17,15,756.0,70.0,3.9,16.85,389.5,188.77,119.74
2018,7,15,17,30,726.0,66.0,3.9,16.6,338.0,143.66,83.08
2018,7,15,17,45,683.0,62.0,3.85,16.4,287.5,100.78,53.21
2018,7,15,18,0,640.0,58.0,3.8,16.2,237.0,59.15,31.18
2018,7,15,18,15,576.5,52.0,3.75,15.85,188.5,35.29,25.71
2018,7,15,18,30,513.0,46.0,3.7,15.5,140.0,32.84,23.32
2018,7,15,18,45,414.5,38.0,3.6,15.15,99.0,28.44,18.98
2018,7,15,19,0,316.0,30.0,3.5,14.8,58.0,23.8,13.15
2018,7,15,19,15,180.5,18.0,3.45,14.6,32.0,14.62,0.0
2018,7,15,19,30,45.0,6.0,3.4,14.4,6.0,5.9,0.0
2018,7,15,19,45,22.5,3.0,3.4,14.15,3.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,16,4,45,7.5,1.0,2.7,12.4,1.0,0.0,0.0
2018,7,16,5,0,15.0,2.0,2.7,12.5,2.0,0.0,0.0
2018,7,16,5,15,25.5,5.0,2.8,12.8,6.5,11.64,0.0
2018,7,16,5,30,36.0,8.0,2.9,13.1,11.0,25.79,10.99
2018,7,16,5,45,18.0,10.5,2.95,13.4,12.0,17.61,8.64
2018,7,16,6,0,0.0,13.0,3.0,13.7,13.0,12.53,4.94
2018,7,16,6,15,0.0,16.5,3.0,14.05,16.5,15.91,7.94
2018,7,16,6,30,0.0,20.0,3.0,14.4,20.0,19.29,10.88
2018,7,16,6,45,0.0,28.0,2.95,14.7,28.0,27.02,17.49
2018,7,16,7,0,0.0,36.0,2.9,15.0,36.0,34.76,24.01
2018,7,16,7,15,0.0,58.0,2.85,15.3,58.0,56.05,41.9
2018,7,16,7,30,0.0,80.0,2.8,15.6,80.0,77.37,59.54
2018,7,16,7,45,0.0,85.0,2.8,15.95,85.0,82.22,63.26
2018,7,16,8,0,0.0,90.0,2.8,16.3,90.0,87.11,66.98
2018,7,16,8,15,0.5,110.5,2.75,16.6,111.0,107.89,83.73
2018,7,16,8,30,1.0,131.0,2.7,16.9,132.0,128.74,100.3
2018,7,16,8,45,3.5,161.5,2.7,17.15,164.0,161.41,126.26
2018,7,16,9,0,6.0,192.0,2.7,17.4,196.0,194.24,151.96
2018,7,16,9,15,20.0,244.5,2.7,17.7,259.5,259.86,203.36
2018,7,16,9,30,34.0,297.0,2.7,18.0,323.0,334.63,260.48
2018,7,16,9,45,99.0,340.0,2.7,18.3,421.0,439.53,340.93
2018,7,16,10,0,164.0,383.0,2.7,18.6,519.0,554.28,425.77
2018,7,16,10,15,250.5,363.5,2.75,18.8,579.5,623.58,477.49
2018,7,16,10,30,337.0,344.0,2.8,19.0,640.0,685.77,523.62
2018,7,16,10,45,323.0,357.5,2.8,19.2,647.0,685.48,521.44
2018,7,16,11,0,309.0,371.0,2.8,19.4,654.0,683.75,518.74
2018,7,16,11,15,352.5,376.0,2.8,19.5,704.0,727.62,550.08
2018,7,16,11,30,396.0,381.0,2.8,19.6,754.0,774.4,582.62
2018,7,16,11,45,426.0,374.5,2.85,19.75,779.0,789.79,593.44
2018,7,16,12,0,456.0,368.0,2.9,19.9,804.0,803.26,603.17
2018,7,16,12,15,530.0,327.0,2.95,19.9,834.0,821.97,618.64
2018,7,16,12,30,604.0,286.0,3.0,19.9,864.0,836.66,631.24
2018,7,16,12,45,727.5,220.5,3.05,19.9,911.5,868.94,655.91
2018,7,16,13,0,851.0,155.0,3.1,19.9,959.0,891.72,671.8
2018,7,16,13,15,550.0,286.0,3.15,19.85,802.5,739.9,563.1
2018,7,16,13,30,249.0,417.0,3.2,19.8,646.0,599.42,455.27
2018,7,16,13,45,223.0,391.0,3.25,19.7,592.5,543.87,415.92
2018,7,16,14,0,197.0,365.0,3.3,19.6,539.0,492.38,378.4
2018,7,16,14,15,544.5,237.0,3.35,19.5,697.5,609.44,473.57
2018,7,16,14,30,892.0,109.0,3.4,19.4,856.0,709.2,551.43
2018,7,16,14,45,899.5,103.5,3.45,19.25,830.5,672.91,523.83
2018,7,16,15,0,907.0,98.0,3.5,19.1,805.0,634.42,494.76
2018,7,16,15,15,896.5,96.0,3.5,19.1,765.0,587.0,457.68
2018,7,16,15,30,886.0,94.0,3.5,19.1,725.0,539.2,419.43
2018,7,16,15,45,872.5,91.5,3.5,18.8,680.5,489.37,379.09
2018,7,16,16,0,859.0,89.0,3.5,18.5,636.0,439.85,337.86
2018,7,16,16,15,842.5,85.5,3.45,18.35,588.0,388.85,294.2
2018,7,16,16,30,826.0,82.0,3.4,18.2,540.0,334.63,247.17
2018,7,16,16,45,803.5,79.0,3.4,18.0,490.0,284.58,203.01
2018,7,16,17,0,781.0,76.0,3.4,17.8,440.0,236.58,160.49
2018,7,16,17,15,751.0,72.0,3.35,17.55,388.5,188.6,119.3
2018,7,16,17,30,721.0,68.0,3.3,17.3,337.0,143.74,83.11
2018,7,16,17,45,678.5,63.5,3.25,17.05,286.5,100.74,53.41
2018,7,16,18,0,636.0,59.0,3.2,16.8,236.0,58.82,31.43
2018,7,16,18,15,573.0,52.5,3.05,16.4,187.5,35.78,26.08
2018,7,16,18,30,510.0,46.0,2.9,16.0,139.0,32.93,23.34
2018,7,16,18,45,411.0,37.5,2.8,15.65,98.0,28.06,18.59
2018,7,16,19,0,312.0,29.0,2.7,15.3,57.0,22.9,12.25
2018,7,16,19,15,178.0,17.5,2.7,15.05,31.5,17.2,0.0
2018,7,16,19,30,44.0,6.0,2.7,14.8,6.0,5.9,0.0
2018,7,16,19,45,22.0,3.0,2.7,14.6,3.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,17,5,15,0.0,3.0,2.45,12.75,3.0,2.95,0.0
2018,7,17,5,30,0.0,6.0,2.5,13.1,6.0,5.78,0.0
2018,7,17,5,45,0.0,10.0,2.55,13.5,10.0,9.64,2.27
2018,7,17,6,0,0.0,14.0,2.6,13.9,14.0,13.5,5.75
2018,7,17,6,15,10.5,17.5,2.6,14.2,20.5,21.75,12.94
2018,7,17,6,30,21.0,21.0,2.6,14.5,27.0,32.55,22.41
2018,7,17,6,45,10.5,35.5,2.6,14.85,38.5,40.25,28.92
2018,7,17,7,0,0.0,50.0,2.6,15.2,50.0,48.3,35.48
2018,7,17,7,15,0.0,69.0,2.6,15.55,69.0,66.7,50.82
2018,7,17,7,30,0.0,88.0,2.6,15.9,88.0,85.41,66.17
2018,7,17,7,45,0.0,94.0,2.55,16.2,94.0,91.25,70.68
2018,7,17,8,0,0.0,100.0,2.5,16.5,100.0,97.12,75.17
2018,7,17,8,15,0.0,110.5,2.5,16.85,110.5,107.51,83.3
2018,7,17,8,30,0.0,121.0,2.5,17.2,121.0,117.9,91.34
2018,7,17,8,45,0.0,131.0,2.5,17.5,131.0,127.77,98.93
2018,7,17,9,0,0.0,141.0,2.5,17.8,141.0,137.64,106.45
2018,7,17,9,15,2.0,153.5,2.5,18.05,155.0,151.77,117.43
2018,7,17,9,30,4.0,166.0,2.5,18.3,169.0,165.96,128.37
2018,7,17,9,45,7.0,190.5,2.5,18.55,196.0,193.1,149.44
2018,7,17,10,0,10.0,215.0,2.5,18.8,223.0,220.28,170.28
2018,7,17,10,15,11.5,232.0,2.5,18.95,241.5,238.52,184.02
2018,7,17,10,30,13.0,249.0,2.5,19.1,260.0,256.7,197.64
2018,7,17,10,45,14.5,267.5,2.5,19.3,280.5,276.27,212.21
2018,7,17,11,0,16.0,286.0,2.5,19.5,301.0,295.72,226.58
2018,7,17,11,15,18.0,304.0,2.5,19.6,321.0,315.0,240.85
2018,7,17,11,30,20.0,322.0,2.5,19.7,341.0,334.09,254.92
2018,7,17,11,45,95.0,337.5,2.55,19.8,428.0,428.66,328.07
2018,7,17,12,0,170.0,353.0,2.6,19.9,515.0,511.67,390.77
2018,7,17,12,15,232.0,370.5,2.6,19.9,592.0,584.23,444.16
2018,7,17,12,30,294.0,388.0,2.6,19.9,669.0,650.67,492.26
2018,7,17,12,45,319.0,381.5,2.65,19.9,684.5,657.48,497.52
2018,7,17,13,0,344.0,375.0,2.7,19.9,700.0,662.47,501.89
2018,7,17,13,15,412.0,348.0,2.75,19.85,731.5,682.35,518.21
2018,7,17,13,30,480.0,321.0,2.8,19.8,763.0,697.61,530.98
2018,7,17,13,45,512.0,297.5,2.85,19.75,759.0,683.04,521.8
2018,7,17,14,0,544.0,274.0,2.9,19.7,755.0,665.58,510.54
2018,7,17,14,15,723.0,192.5,2.95,19.55,810.5,696.0,536.69
2018,7,17,14,30,902.0,111.0,3.0,19.4,866.0,717.02,554.75
2018,7,17,14,45,893.0,109.5,3.05,19.25,831.5,673.37,522.37
2018,7,17,15,0,884.0,108.0,3.1,19.1,797.0,628.83,488.97
2018,7,17,15,15,873.0,106.5,3.1,19.1,757.5,582.48,452.92
2018,7,17,15,30,862.0,105.0,3.1,19.1,718.0,535.83,415.72
2018,7,17,15,45,848.0,102.0,3.15,18.8,673.5,486.33,375.99
2018,7,17,16,0,834.0,99.0,3.2,18.5,629.0,433.35,332.49
2018,7,17,16,15,816.5,95.5,3.25,18.25,581.5,382.95,289.74
2018,7,17,16,30,799.0,92.0,3.3,18.0,534.0,333.73,246.96
2018,7,17,16,45,775.5,88.5,3.3,17.7,484.0,284.27,203.55
2018,7,17,17,0,752.0,85.0,3.3,17.4,434.0,236.97,161.91
2018,7,17,17,15,718.5,81.0,3.3,17.1,383.0,186.5,119.05
2018,7,17,17,30,685.0,77.0,3.3,16.8,332.0,142.59,83.92
2018,7,17,17,45,639.0,71.5,3.3,16.45,281.0,100.06,54.69
2018,7,17,18,0,593.0,66.0,3.3,16.1,230.0,62.4,35.94
2018,7,17,18,15,525.0,59.0,3.2,15.8,182.5,41.41,31.12
2018,7,17,18,30,457.0,52.0,3.1,15.5,135.0,38.48,28.25
2018,7,17,18,45,354.0,42.0,3.0,15.15,94.5,32.47,22.41
2018,7,17,19,0,251.0,32.0,2.9,14.8,54.0,25.0,13.72
2018,7,17,19,15,139.5,18.5,2.9,14.65,29.5,18.18,0.0
2018,7,17,19,30,28.0,5.0,2.9,14.5,5.0,4.91,0.0
2018,7,17,19,45,14.0,2.5,2.85,14.35,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.0,2.2,12.85,1.0,0.0,0.0
2018,7,18,5,0,14.0,2.0,2.2,13.0,2.0,0.0,0.0
2018,7,18,5,15,120.0,15.0,2.25,13.4,23.0,45.96,0.0
2018,7,18,5,30,226.0,28.0,2.3,13.8,44.0,114.5,60.65
2018,7,18,5,45,332.0,37.5,2.35,14.2,82.0,176.5,131.77
2018,7,18,6,0,438.0,47.0,2.4,14.6,120.0,245.62,193.02
2018,7,18,6,15,381.0,45.0,2.35,14.95,124.0,237.71,191.76
2018,7,18,6,30,324.0,43.0,2.3,15.3,128.0,223.21,182.94
2018,7,18,6,45,317.5,52.0,2.2,15.6,150.0,244.57,202.05
2018,7,18,7,0,311.0,61.0,2.1,15.9,172.0,264.78,219.17
2018,7,18,7,15,338.5,76.5,2.0,16.2,214.5,307.78,254.29
2018,7,18,7,30,366.0,92.0,1.9,16.5,257.0,357.14,293.32
2018,7,18,7,45,269.0,110.0,1.85,16.85,239.0,322.87,263.45
2018,7,18,8,0,172.0,128.0,1.8,17.2,221.0,271.04,219.58
2018,7,18,8,15,117.0,147.0,1.75,17.45,213.0,246.97,198.41
2018,7,18,8,30,62.0,166.0,1.7,17.7,205.0,218.83,173.67
2018,7,18,8,45,36.0,187.0,1.7,17.95,210.0,220.4,173.33
2018,7,18,9,0,10.0,208.0,1.7,18.2,215.0,214.03,166.61
2018,7,18,9,15,12.5,228.0,1.75,18.4,237.5,236.34,183.59
2018,7,18,9,30,15.0,248.0,1.8,18.6,260.0,258.66,200.32
2018,7,18,9,45,18.0,271.5,1.8,18.8,286.0,284.99,219.93
2018,7,18,10,0,21.0,295.0,1.8,19.0,312.0,311.27,239.27
2018,7,18,10,15,88.0,302.5,1.85,19.15,379.0,396.81,305.57
2018,7,18,10,30,155.0,310.0,1.9,19.3,446.0,467.99,359.6
2018,7,18,10,45,185.5,339.5,1.9,19.4,506.5,526.98,402.08
2018,7,18,11,0,216.0,369.0,1.9,19.5,567.0,591.34,447.54
2018,7,18,11,15,273.5,365.0,1.95,19.55,619.5,639.61,482.77
2018,7,18,11,30,331.0,361.0,2.0,19.6,672.0,686.66,516.82
2018,7,18,11,45,395.5,340.5,2.05,19.7,715.5,726.46,545.84
2018,7,18,12,0,460.0,320.0,2.1,19.8,759.0,759.2,569.9
2018,7,18,12,15,394.5,357.0,2.2,19.8,733.5,724.51,543.88
2018,7,18,12,30,329.0,394.0,2.3,19.8,708.0,688.21,517.1
2018,7,18,12,45,298.0,420.5,2.35,19.8,703.5,675.97,507.71
2018,7,18,13,0,267.0,447.0,2.4,19.8,699.0,663.66,498.12
2018,7,18,13,15,303.5,428.0,2.45,19.75,710.5,665.91,501.37
2018,7,18,13,30,340.0,409.0,2.5,19.7,722.0,665.79,502.76
2018,7,18,13,45,396.0,374.5,2.6,19.65,730.5,662.5,502.78
2018,7,18,14,0,452.0,340.0,2.7,19.6,739.0,656.45,500.58
2018,7,18,14,15,525.5,296.0,2.7,19.5,746.0,649.87,497.85
2018,7,18,14,30,599.0,252.0,2.7,19.4,753.0,636.32,489.69
2018,7,18,14,45,510.5,274.5,2.7,19.3,689.0,574.9,443.24
2018,7,18,15,0,422.0,297.0,2.7,19.2,625.0,518.43,400.25
2018,7,18,15,15,446.0,267.0,2.7,19.2,598.0,484.43,375.04
2018,7,18,15,30,470.0,237.0,2.7,19.2,571.0,448.05,347.15
2018,7,18,15,45,641.0,171.0,2.85,18.85,595.5,444.54,344.01
2018,7,18,16,0,812.0,105.0,3.0,18.5,620.0,428.52,328.67
2018,7,18,16,15,794.0,101.0,3.15,18.15,572.5,378.5,286.46
2018,7,18,16,30,776.0,97.0,3.3,17.8,525.0,329.74,244.35
2018,7,18,16,45,750.5,93.0,3.4,17.5,475.0,280.41,201.26
2018,7,18,17,0,725.0,89.0,3.5,17.2,425.0,230.11,157.42
2018,7,18,17,15,691.0,84.5,3.55,16.75,374.0,183.58,117.95
2018,7,18,17,30,657.0,80.0,3.6,16.3,323.0,140.55,83.68
2018,7,18,17,45,602.5,74.5,3.65,15.9,271.5,98.79,55.38
2018,7,18,18,0,548.0,69.0,3.7,15.5,220.0,62.75,37.73
2018,7,18,18,15,488.0,60.5,3.6,15.15,174.5,42.82,32.45
2018,7,18,18,30,428.0,52.0,3.5,14.8,129.0,38.58,28.4
2018,7,18,18,45,287.0,41.0,3.35,14.5,85.5,31.12,21.27
2018,7,18,19,0,146.0,30.0,3.2,14.2,42.0,23.34,12.24
2018,7,18,19,15,78.0,17.0,3.05,14.05,23.0,16.71,0.0
2018,7,18,19,30,10.0,4.0,2.9,13.9,4.0,3.93,0.0
2018,7,18,19,45,5.0,2.0,2.75,13.75,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,19,5,15,0.0,2.5,2.9,12.9,2.5,2.46,0.0
2018,7,19,5,30,0.0,5.0,3.1,13.2,5.0,4.82,0.0
2018,7,19,5,45,33.0,12.0,3.3,13.5,17.5,27.44,16.34
2018,7,19,6,0,66.0,19.0,3.5,13.8,30.0,50.2,36.19
2018,7,19,6,15,70.0,20.5,3.4,14.05,35.5,56.12,42.21
2018,7,19,6,30,74.0,22.0,3.3,14.3,41.0,66.91,52.1
2018,7,19,6,45,37.0,32.0,3.2,14.55,41.5,53.79,40.88
2018,7,19,7,0,0.0,42.0,3.1,14.8,42.0,40.56,28.96
2018,7,19,7,15,0.0,64.5,2.95,15.05,64.5,62.34,47.27
2018,7,19,7,30,0.0,87.0,2.8,15.3,87.0,84.41,65.52
2018,7,19,7,45,0.0,98.5,2.6,15.55,98.5,95.82,74.67
2018,7,19,8,0,0.0,110.0,2.4,15.8,110.0,107.21,83.69
2018,7,19,8,15,1.5,138.0,2.25,16.15,139.0,136.5,107.22
2018,7,19,8,30,3.0,166.0,2.1,16.5,168.0,165.93,130.43
2018,7,19,8,45,22.0,207.5,2.0,16.85,223.0,223.92,176.58
2018,7,19,9,0,41.0,249.0,1.9,17.2,278.0,290.73,228.35
2018,7,19,9,15,95.0,289.5,1.8,17.55,361.0,381.48,298.2
2018,7,19,9,30,149.0,330.0,1.7,17.9,444.0,482.84,373.22
2018,7,19,9,45,195.0,357.5,1.65,18.25,514.0,555.32,424.93
2018,7,19,10,0,241.0,385.0,1.6,18.6,584.0,636.66,481.45
2018,7,19,10,15,425.5,323.0,1.65,18.9,689.5,754.24,567.54
2018,7,19,10,30,610.0,261.0,1.7,19.2,795.0,869.72,648.98
2018,7,19,10,45,689.5,229.5,1.75,19.5,848.0,914.84,678.14
2018,7,19,11,0,769.0,198.0,1.8,19.8,901.0,954.44,702.83
2018,7,19,11,15,823.0,172.5,1.9,19.95,936.0,977.8,717.91
2018,7,19,11,30,877.0,147.0,2.0,20.1,971.0,993.5,728.24
2018,7,19,11,45,894.5,138.5,2.1,20.25,985.0,993.71,728.67
2018,7,19,12,0,912.0,130.0,2.2,20.4,999.0,990.92,727.4
2018,7,19,12,15,913.0,129.0,2.4,20.35,999.5,976.98,720.51
2018,7,19,12,30,914.0,128.0,2.6,20.3,1000.0,960.31,711.74
2018,7,19,12,45,914.0,127.0,2.75,20.3,993.5,940.07,699.87
2018,7,19,13,0,914.0,126.0,2.9,20.3,987.0,917.26,686.17
2018,7,19,13,15,902.0,130.0,3.1,20.0,969.0,886.53,668.03
2018,7,19,13,30,890.0,134.0,3.3,19.7,951.0,854.01,648.33
2018,7,19,13,45,797.5,176.5,3.45,19.4,896.0,792.73,607.76
2018,7,19,14,0,705.0,219.0,3.6,19.1,841.0,733.49,565.93
2018,7,19,14,15,748.0,190.0,3.65,18.8,831.0,710.16,551.04
2018,7,19,14,30,791.0,161.0,3.7,18.5,821.0,684.17,533.4
2018,7,19,14,45,714.5,186.0,3.75,18.15,764.0,623.22,487.4
2018,7,19,15,0,638.0,211.0,3.8,17.8,707.0,568.74,445.6
2018,7,19,15,15,636.5,200.5,3.8,17.8,673.5,529.03,414.67
2018,7,19,15,30,635.0,190.0,3.8,17.8,640.0,488.69,382.46
2018,7,19,15,45,704.5,155.0,3.65,17.3,625.0,458.72,357.92
2018,7,19,16,0,774.0,120.0,3.5,16.8,610.0,425.18,328.94
2018,7,19,16,15,759.5,115.0,3.4,16.65,565.0,377.33,287.72
2018,7,19,16,30,745.0,110.0,3.3,16.5,520.0,326.97,243.83
2018,7,19,16,45,715.0,106.5,3.25,16.3,469.5,278.13,201.12
2018,7,19,17,0,685.0,103.0,3.2,16.1,419.0,232.13,160.91
2018,7,19,17,15,647.0,97.5,3.15,15.9,368.0,186.05,122.04
2018,7,19,17,30,609.0,92.0,3.1,15.7,317.0,143.91,88.74
2018,7,19,17,45,558.0,85.0,3.0,15.5,267.0,103.6,61.37
2018,7,19,18,0,507.0,78.0,2.9,15.3,217.0,68.73,44.08
2018,7,19,18,15,439.0,68.0,2.85,15.05,170.5,49.81,38.64
2018,7,19,18,30,371.0,58.0,2.8,14.8,124.0,43.34,32.57
2018,7,19,18,45,278.5,45.0,2.7,14.55,85.5,34.45,24.1
2018,7,19,19,0,186.0,32.0,2.6,14.3,47.0,25.09,13.29
2018,7,19,19,15,103.0,18.0,2.55,14.15,25.5,17.69,0.0
2018,7,19,19,30,20.0,4.0,2.5,14.0,4.0,3.93,0.0
2018,7,19,19,45,10.0,2.0,2.45,13.85,2.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,1.65,11.6,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,1.7,11.7,1.0,0.0,0.0
2018,7,20,5,15,24.0,7.5,1.8,12.1,9.0,13.53,0.0
2018,7,20,5,30,45.0,14.0,1.9,12.5,17.0,32.9,11.72
2018,7,20,5,45,65.5,21.5,2.0,12.9,30.0,51.83,35.71
2018,7,20,6,0,86.0,29.0,2.1,13.3,43.0,70.95,53.41
2018,7,20,6,15,92.5,34.0,2.15,13.6,54.0,82.7,64.66
2018,7,20,6,30,99.0,39.0,2.2,13.9,65.0,95.17,76.2
2018,7,20,6,45,49.5,48.5,2.2,14.25,61.5,78.6,62.1
2018,7,20,7,0,0.0,58.0,2.2,14.6,58.0,56.04,42.13
2018,7,20,7,15,0.0,85.5,2.25,14.95,85.5,83.23,64.85
2018,7,20,7,30,0.0,113.0,2.3,15.3,113.0,111.15,87.73
2018,7,20,7,45,0.0,123.5,2.3,15.65,123.5,121.42,95.72
2018,7,20,8,0,0.0,134.0,2.3,16.0,134.0,131.7,103.65
2018,7,20,8,15,3.0,138.5,2.3,16.3,140.5,138.18,108.56
2018,7,20,8,30,6.0,143.0,2.3,16.6,147.0,144.92,113.66
2018,7,20,8,45,18.0,156.5,2.3,16.9,169.0,173.24,136.42
2018,7,20,9,0,30.0,170.0,2.3,17.2,191.0,197.61,155.74
2018,7,20,9,15,25.0,197.0,2.3,17.45,215.0,221.5,173.72
2018,7,20,9,30,20.0,224.0,2.3,17.7,239.0,244.97,191.15
2018,7,20,9,45,17.0,239.0,2.3,17.95,252.5,251.09,195.13
2018,7,20,10,0,14.0,254.0,2.3,18.2,266.0,263.2,203.77
2018,7,20,10,15,17.5,274.0,2.35,18.4,289.0,286.33,221.15
2018,7,20,10,30,21.0,294.0,2.4,18.6,312.0,309.39,238.32
2018,7,20,10,45,20.5,298.0,2.45,18.8,316.0,312.46,240.14
2018,7,20,11,0,20.0,302.0,2.5,19.0,320.0,315.47,242.02
2018,7,20,11,15,87.0,314.0,2.55,19.05,395.5,402.08,309.64
2018,7,20,11,30,154.0,326.0,2.6,19.1,471.0,476.26,366.38
2018,7,20,11,45,220.0,324.5,2.65,19.15,533.0,538.28,413.37
2018,7,20,12,0,286.0,323.0,2.7,19.2,595.0,593.78,455.04
2018,7,20,12,15,392.0,300.5,2.75,19.15,674.0,666.37,509.86
2018,7,20,12,30,498.0,278.0,2.8,19.1,753.0,731.0,558.06
2018,7,20,12,45,505.0,278.5,2.85,19.1,757.0,724.69,553.37
2018,7,20,13,0,512.0,279.0,2.9,19.1,761.0,716.65,547.97
2018,7,20,13,15,553.5,261.0,2.95,19.0,775.0,717.56,550.18
2018,7,20,13,30,595.0,243.0,3.0,18.9,789.0,715.93,550.4
2018,7,20,13,45,530.5,253.5,3.05,18.8,732.0,654.14,505.1
2018,7,20,14,0,466.0,264.0,3.1,18.7,675.0,596.3,462.31
2018,7,20,14,15,644.0,196.0,3.15,18.55,744.0,640.64,499.02
2018,7,20,14,30,822.0,128.0,3.2,18.4,813.0,675.58,527.09
2018,7,20,14,45,811.5,125.5,3.2,18.3,779.0,630.86,493.2
2018,7,20,15,0,801.0,123.0,3.2,18.2,745.0,587.36,459.92
2018,7,20,15,15,789.0,121.0,3.2,18.2,707.0,543.11,425.12
2018,7,20,15,30,777.0,119.0,3.2,18.2,669.0,498.82,389.45
2018,7,20,15,45,759.0,116.0,3.25,17.8,625.5,451.01,350.9
2018,7,20,16,0,741.0,113.0,3.3,17.4,582.0,404.13,312.02
2018,7,20,16,15,695.5,115.5,3.25,17.2,528.5,350.0,266.62
2018,7,20,16,30,650.0,118.0,3.2,17.0,475.0,302.69,226.14
2018,7,20,16,45,640.5,110.0,3.2,16.75,433.5,260.08,188.45
2018,7,20,17,0,631.0,102.0,3.2,16.5,392.0,218.34,151.41
2018,7,20,17,15,593.0,96.5,3.15,16.25,343.5,174.94,115.01
2018,7,20,17,30,555.0,91.0,3.1,16.0,295.0,135.48,84.05
2018,7,20,17,45,496.0,84.5,3.0,15.75,246.0,97.74,58.92
2018,7,20,18,0,437.0,78.0,2.9,15.5,197.0,66.4,43.78
2018,7,20,18,15,374.0,67.0,2.85,15.3,154.0,48.67,37.58
2018,7,20,18,30,311.0,56.0,2.8,15.1,111.0,41.77,31.13
2018,7,20,18,45,229.0,42.5,2.75,14.9,76.0,32.43,22.29
2018,7,20,19,0,147.0,29.0,2.7,14.7,41.0,22.6,11.08
2018,7,20,19,15,80.5,16.0,2.65,14.65,22.0,15.73,0.0
2018,7,20,19,30,14.0,3.0,2.6,14.6,3.0,0.0,0.0
2018,7,20,19,45,7.0,1.5,2.6,14.55,1.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,21,4,45,2.0,0.5,1.75,13.55,0.5,0.0,0.0
2018,7,21,5,0,4.0,1.0,1.8,13.6,1.0,0.0,0.0
2018,7,21,5,15,43.0,11.0,1.8,13.85,13.5,21.77,0.0
2018,7,21,5,30,82.0,21.0,1.8,14.1,26.0,54.11,20.14
2018,7,21,5,45,112.5,29.0,1.85,14.35,43.0,78.84,56.29
2018,7,21,6,0,143.0,37.0,1.9,14.6,60.0,111.25,85.84
2018,7,21,6,15,111.0,39.0,1.95,14.9,60.5,97.04,76.2
2018,7,21,6,30,79.0,41.0,2.0,15.2,61.0,87.67,69.29
2018,7,21,6,45,39.5,56.5,2.0,15.5,66.5,77.55,60.74
2018,7,21,7,0,0.0,72.0,2.0,15.8,72.0,69.79,53.49
2018,7,21,7,15,0.5,101.0,2.0,16.15,101.0,99.67,78.22
2018,7,21,7,30,1.0,130.0,2.0,16.5,130.0,129.69,102.56
2018,7,21,7,45,8.0,156.5,2.05,16.8,160.5,161.63,128.25
2018,7,21,8,0,15.0,183.0,2.1,17.1,191.0,193.98,153.87
2018,7,21,8,15,16.5,197.0,2.1,17.35,206.5,209.25,165.37
2018,7,21,8,30,18.0,211.0,2.1,17.6,222.0,224.59,176.85
2018,7,21,8,45,16.0,218.5,2.1,17.9,229.0,230.32,180.53
2018,7,21,9,0,14.0,226.0,2.1,18.2,236.0,235.97,184.17
2018,7,21,9,15,14.5,237.5,2.15,18.4,248.0,247.84,192.85
2018,7,21,9,30,15.0,249.0,2.2,18.6,260.0,259.69,201.46
2018,7,21,9,45,117.0,268.0,2.25,18.8,364.0,387.72,302.55
2018,7,21,10,0,219.0,287.0,2.3,19.0,468.0,511.43,396.41
2018,7,21,10,15,441.5,245.5,2.35,19.2,626.0,687.4,528.6
2018,7,21,10,30,664.0,204.0,2.4,19.4,784.0,861.36,651.31
2018,7,21,10,45,680.0,201.5,2.45,19.6,808.5,875.42,658.46
2018,7,21,11,0,696.0,199.0,2.5,19.8,833.0,887.31,665.71
2018,7,21,11,15,723.0,188.5,2.55,19.85,857.0,896.22,671.41
2018,7,21,11,30,750.0,178.0,2.6,19.9,881.0,906.24,677.99
2018,7,21,11,45,528.5,272.0,2.65,20.0,769.5,784.17,591.73
2018,7,21,12,0,307.0,366.0,2.7,20.1,658.0,656.01,495.82
2018,7,21,12,15,284.0,383.0,2.75,20.05,653.5,643.94,487.33
2018,7,21,12,30,261.0,400.0,2.8,20.0,649.0,631.32,477.7
2018,7,21,12,45,486.0,293.0,2.85,20.0,752.0,721.28,549.08
2018,7,21,13,0,711.0,186.0,2.9,20.0,855.0,798.38,607.26
2018,7,21,13,15,580.0,241.0,2.95,19.9,781.0,720.46,550.75
2018,7,21,13,30,449.0,296.0,3.0,19.8,707.0,647.27,495.82
2018,7,21,13,45,436.0,295.0,3.05,19.75,686.5,619.29,476.05
2018,7,21,14,0,423.0,294.0,3.1,19.7,666.0,591.18,455.67
2018,7,21,14,15,626.5,206.0,3.1,19.55,737.5,636.62,493.61
2018,7,21,14,30,830.0,118.0,3.1,19.4,809.0,670.94,521.7
2018,7,21,14,45,823.0,115.5,3.1,19.3,777.0,630.37,490.88
2018,7,21,15,0,816.0,113.0,3.1,19.2,745.0,588.87,459.18
2018,7,21,15,15,804.5,110.5,3.1,19.2,707.0,541.05,421.9
2018,7,21,15,30,793.0,108.0,3.1,19.2,669.0,495.87,385.67
2018,7,21,15,45,780.0,104.5,3.15,18.85,627.0,449.19,347.94
2018,7,21,16,0,767.0,101.0,3.2,18.5,585.0,402.93,309.46
2018,7,21,16,15,751.0,96.5,3.2,18.25,540.0,355.3,268.78
