Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,16,30,735.0,92.0,3.2,18.0,495.0,308.76,228.14
2018,7,21,16,45,712.0,88.5,3.2,17.8,448.0,262.52,187.43
2018,7,21,17,0,689.0,85.0,3.2,17.6,401.0,215.25,146.06
2018,7,21,17,15,613.5,87.5,3.2,17.3,344.0,169.53,109.22
2018,7,21,17,30,538.0,90.0,3.2,17.0,287.0,131.54,81.27
2018,7,21,17,45,488.5,81.0,3.15,16.65,239.0,93.14,55.4
2018,7,21,18,0,439.0,72.0,3.1,16.3,191.0,59.92,38.7
2018,7,21,18,15,321.5,62.5,3.05,16.05,139.5,45.2,34.4
2018,7,21,18,30,204.0,53.0,3.0,15.8,88.0,39.37,28.92
2018,7,21,18,45,146.5,38.5,2.9,15.55,59.5,31.73,21.58
2018,7,21,19,0,89.0,24.0,2.8,15.3,31.0,20.17,8.92
2018,7,21,19,15,50.0,13.5,2.75,15.15,17.0,13.27,0.0
2018,7,21,19,30,11.0,3.0,2.7,15.0,3.0,0.0,0.0
2018,7,21,19,45,5.5,1.5,2.6,14.9,1.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,22,4,45,4.5,1.0,1.95,14.1,1.0,0.0,0.0
2018,7,22,5,0,9.0,2.0,2.0,14.2,2.0,0.0,0.0
2018,7,22,5,15,54.0,9.0,2.05,14.45,12.0,22.52,0.0
2018,7,22,5,30,99.0,16.0,2.1,14.7,22.0,56.58,18.07
2018,7,22,5,45,132.0,21.5,2.15,14.9,37.5,81.59,57.83
2018,7,22,6,0,165.0,27.0,2.2,15.1,53.0,105.92,81.09
2018,7,22,6,15,134.5,27.5,2.2,15.35,53.5,98.87,77.58
2018,7,22,6,30,104.0,28.0,2.2,15.6,54.0,89.44,70.86
2018,7,22,6,45,52.0,37.0,2.2,15.85,50.0,67.11,52.07
2018,7,22,7,0,0.0,46.0,2.2,16.1,46.0,44.43,32.08
2018,7,22,7,15,0.0,69.5,2.25,16.4,69.5,67.19,51.08
2018,7,22,7,30,0.0,93.0,2.3,16.7,93.0,90.56,70.27
2018,7,22,7,45,0.0,109.5,2.3,17.0,109.5,107.05,83.5
2018,7,22,8,0,0.0,126.0,2.3,17.3,126.0,123.53,96.53
2018,7,22,8,15,2.5,151.5,2.35,17.55,153.0,151.13,118.52
2018,7,22,8,30,5.0,177.0,2.4,17.8,180.0,178.88,140.29
2018,7,22,8,45,10.5,206.5,2.4,18.05,213.5,213.34,167.17
2018,7,22,9,0,16.0,236.0,2.4,18.3,247.0,248.01,193.82
2018,7,22,9,15,24.5,266.5,2.45,18.45,284.5,286.51,223.28
2018,7,22,9,30,33.0,297.0,2.5,18.6,322.0,333.77,258.99
2018,7,22,9,45,62.5,331.0,2.55,18.8,381.5,396.05,306.26
2018,7,22,10,0,92.0,365.0,2.6,19.0,441.0,458.81,352.92
2018,7,22,10,15,170.0,383.5,2.7,19.1,529.5,559.33,428.33
2018,7,22,10,30,248.0,402.0,2.8,19.2,618.0,659.76,501.54
2018,7,22,10,45,493.0,299.5,2.85,19.3,743.5,794.23,603.43
2018,7,22,11,0,738.0,197.0,2.9,19.4,869.0,925.03,696.2
2018,7,22,11,15,812.5,155.0,3.0,19.4,906.5,947.65,710.57
2018,7,22,11,30,887.0,113.0,3.1,19.4,944.0,966.87,723.67
2018,7,22,11,45,889.5,113.0,3.15,19.4,952.0,961.36,719.88
2018,7,22,12,0,892.0,113.0,3.2,19.4,960.0,953.0,714.48
2018,7,22,12,15,893.5,111.5,3.25,19.4,960.5,939.44,705.67
2018,7,22,12,30,895.0,110.0,3.3,19.4,961.0,923.17,695.11
2018,7,22,12,45,895.5,108.5,3.4,19.4,955.0,903.35,682.49
2018,7,22,13,0,896.0,107.0,3.5,19.4,949.0,880.99,668.1
2018,7,22,13,15,893.5,106.0,3.5,19.35,935.0,854.11,650.1
2018,7,22,13,30,891.0,105.0,3.5,19.3,921.0,825.0,630.52
2018,7,22,13,45,886.5,104.5,3.55,19.3,900.0,792.68,608.73
2018,7,22,14,0,882.0,104.0,3.6,19.3,879.0,758.5,585.48
2018,7,22,14,15,876.0,102.0,3.6,19.25,851.5,720.15,558.95
2018,7,22,14,30,870.0,100.0,3.6,19.2,824.0,680.39,530.99
2018,7,22,14,45,862.0,98.5,3.6,19.1,791.0,638.55,499.44
2018,7,22,15,0,854.0,97.0,3.6,19.0,758.0,595.8,466.5
2018,7,22,15,15,843.0,95.0,3.6,19.0,719.0,550.21,430.49
2018,7,22,15,30,832.0,93.0,3.6,19.0,680.0,504.36,393.39
2018,7,22,15,45,818.5,90.5,3.6,18.85,637.5,456.84,354.3
2018,7,22,16,0,805.0,88.0,3.6,18.7,595.0,409.69,314.49
2018,7,22,16,15,788.0,85.5,3.6,18.55,549.5,357.67,270.03
2018,7,22,16,30,771.0,83.0,3.6,18.4,504.0,310.79,228.73
2018,7,22,16,45,748.0,79.0,3.6,18.3,455.5,262.34,185.89
2018,7,22,17,0,725.0,75.0,3.6,18.2,407.0,216.01,144.98
2018,7,22,17,15,693.5,71.0,3.55,17.95,357.5,170.55,106.42
2018,7,22,17,30,662.0,67.0,3.5,17.7,308.0,128.37,73.23
2018,7,22,17,45,618.0,62.5,3.5,17.5,260.0,85.07,44.23
2018,7,22,18,0,574.0,58.0,3.5,17.3,212.0,49.45,28.58
2018,7,22,18,15,510.0,51.0,3.4,17.05,166.5,35.04,25.31
2018,7,22,18,30,446.0,44.0,3.3,16.8,121.0,31.73,22.11
2018,7,22,18,45,349.0,35.0,3.25,16.55,83.5,26.35,16.85
2018,7,22,19,0,252.0,26.0,3.2,16.3,46.0,20.62,8.78
2018,7,22,19,15,141.5,15.5,3.15,16.1,25.0,15.24,0.0
2018,7,22,19,30,31.0,5.0,3.1,15.9,4.0,0.0,0.0
2018,7,22,19,45,15.5,2.5,3.1,15.7,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,23,4,45,6.5,1.0,2.5,13.25,1.0,0.0,0.0
2018,7,23,5,0,13.0,2.0,2.5,13.3,2.0,0.0,0.0
2018,7,23,5,15,78.5,9.5,2.55,13.55,14.0,29.07,0.0
2018,7,23,5,30,144.0,17.0,2.6,13.8,26.0,73.16,20.28
2018,7,23,5,45,207.5,25.0,2.6,14.05,50.5,116.45,84.16
2018,7,23,6,0,271.0,33.0,2.6,14.3,75.0,159.79,124.37
2018,7,23,6,15,220.5,35.5,2.6,14.6,78.0,147.51,118.0
2018,7,23,6,30,170.0,38.0,2.6,14.9,81.0,134.75,109.29
2018,7,23,6,45,85.5,57.0,2.6,15.25,78.5,107.16,86.25
2018,7,23,7,0,1.0,76.0,2.6,15.6,76.0,74.55,57.54
2018,7,23,7,15,50.0,118.5,2.6,15.9,140.5,153.67,124.28
2018,7,23,7,30,99.0,161.0,2.6,16.2,205.0,241.78,196.55
2018,7,23,7,45,153.5,186.5,2.55,16.55,264.0,310.72,251.88
2018,7,23,8,0,208.0,212.0,2.5,16.9,323.0,383.18,308.66
2018,7,23,8,15,217.5,230.5,2.55,17.2,356.0,416.3,333.08
2018,7,23,8,30,227.0,249.0,2.6,17.5,389.0,458.36,363.96
2018,7,23,8,45,519.0,176.5,2.6,17.85,527.5,634.88,502.48
2018,7,23,9,0,811.0,104.0,2.6,18.2,666.0,819.09,633.73
2018,7,23,9,15,844.0,98.0,2.65,18.5,713.0,854.74,655.18
2018,7,23,9,30,877.0,92.0,2.7,18.8,760.0,894.57,680.62
2018,7,23,9,45,887.0,92.5,2.7,19.1,795.0,919.08,694.95
2018,7,23,10,0,897.0,93.0,2.7,19.4,830.0,941.19,707.74
2018,7,23,10,15,903.5,94.0,2.75,19.6,859.0,957.98,717.68
2018,7,23,10,30,910.0,95.0,2.8,19.8,888.0,972.0,725.88
2018,7,23,10,45,914.5,95.5,2.85,20.0,910.0,980.72,730.65
2018,7,23,11,0,919.0,96.0,2.9,20.2,932.0,986.49,733.62
2018,7,23,11,15,921.0,98.0,2.95,20.3,947.5,988.42,734.45
2018,7,23,11,30,923.0,100.0,3.0,20.4,963.0,987.31,733.42
2018,7,23,11,45,923.5,100.5,3.05,20.5,970.5,980.25,728.56
2018,7,23,12,0,924.0,101.0,3.1,20.6,978.0,970.26,721.89
2018,7,23,12,15,921.0,103.5,3.2,20.65,978.0,956.12,713.06
2018,7,23,12,30,918.0,106.0,3.3,20.7,978.0,939.24,702.43
2018,7,23,12,45,913.0,108.5,3.35,20.7,970.5,917.95,688.63
2018,7,23,13,0,908.0,111.0,3.4,20.7,963.0,894.23,673.19
2018,7,23,13,15,905.5,110.0,3.5,20.6,949.0,866.98,655.84
2018,7,23,13,30,903.0,109.0,3.6,20.5,935.0,837.47,636.8
2018,7,23,13,45,898.5,108.5,3.7,20.4,914.0,804.72,615.32
2018,7,23,14,0,894.0,108.0,3.8,20.3,893.0,770.08,592.29
2018,7,23,14,15,889.0,106.0,3.8,20.2,865.5,731.96,566.15
2018,7,23,14,30,884.0,104.0,3.8,20.1,838.0,692.31,538.35
2018,7,23,14,45,868.5,106.0,3.85,19.95,802.5,648.3,505.42
2018,7,23,15,0,853.0,108.0,3.9,19.8,767.0,603.93,471.47
2018,7,23,15,15,847.0,103.5,3.9,19.8,729.0,558.78,435.91
2018,7,23,15,30,841.0,99.0,3.9,19.8,691.0,512.94,398.92
2018,7,23,15,45,832.0,94.0,3.9,19.6,648.5,464.77,359.47
2018,7,23,16,0,823.0,89.0,3.9,19.4,606.0,416.56,318.89
2018,7,23,16,15,805.5,86.5,3.85,19.25,559.5,363.47,273.54
2018,7,23,16,30,788.0,84.0,3.8,19.1,513.0,315.55,231.37
2018,7,23,16,45,764.5,80.0,3.8,18.95,463.5,266.12,187.81
2018,7,23,17,0,741.0,76.0,3.8,18.8,414.0,218.85,146.23
2018,7,23,17,15,707.0,72.5,3.75,18.55,363.5,172.65,107.26
2018,7,23,17,30,673.0,69.0,3.7,18.3,313.0,126.8,71.39
2018,7,23,17,45,575.5,69.0,3.6,18.0,254.5,86.33,47.03
2018,7,23,18,0,478.0,69.0,3.5,17.7,196.0,55.93,35.99
2018,7,23,18,15,360.0,61.5,3.45,17.3,145.5,44.6,33.66
2018,7,23,18,30,242.0,54.0,3.4,16.9,95.0,40.33,29.57
2018,7,23,18,45,134.5,37.5,3.3,16.5,59.0,30.94,20.7
2018,7,23,19,0,27.0,21.0,3.2,16.1,23.0,18.97,7.2
2018,7,23,19,15,21.5,11.5,3.25,15.85,12.5,11.3,0.0
2018,7,23,19,30,16.0,2.0,3.3,15.6,2.0,0.0,0.0
2018,7,23,19,45,8.0,1.0,3.3,15.35,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,24,5,15,44.0,10.0,3.05,14.0,12.5,20.81,0.0
2018,7,24,5,30,88.0,20.0,3.1,14.2,25.0,58.32,10.8
2018,7,24,5,45,117.5,36.0,3.1,14.4,50.0,90.96,64.9
2018,7,24,6,0,147.0,52.0,3.1,14.6,75.0,125.4,97.04
2018,7,24,6,15,154.5,69.5,3.1,14.9,101.0,154.72,123.74
2018,7,24,6,30,162.0,87.0,3.1,15.2,127.0,184.41,149.99
2018,7,24,6,45,127.0,102.0,3.1,15.5,138.0,181.92,148.56
2018,7,24,7,0,92.0,117.0,3.1,15.8,149.0,182.71,148.96
2018,7,24,7,15,86.0,128.5,3.05,16.15,162.0,194.16,158.04
2018,7,24,7,30,80.0,140.0,3.0,16.5,175.0,205.08,166.34
2018,7,24,7,45,49.5,149.5,3.0,16.85,172.0,188.77,151.7
2018,7,24,8,0,19.0,159.0,3.0,17.2,169.0,171.67,136.3
2018,7,24,8,15,29.5,190.5,3.0,17.5,208.0,219.13,174.12
2018,7,24,8,30,40.0,222.0,3.0,17.8,247.0,261.4,207.04
2018,7,24,8,45,52.0,251.5,3.0,18.1,286.0,303.06,239.01
2018,7,24,9,0,64.0,281.0,3.0,18.4,325.0,345.03,270.73
2018,7,24,9,15,134.5,300.5,3.05,18.65,400.5,436.56,341.74
2018,7,24,9,30,205.0,320.0,3.1,18.9,476.0,521.9,406.27
2018,7,24,9,45,450.0,252.5,3.15,19.2,615.5,693.65,537.8
2018,7,24,10,0,695.0,185.0,3.2,19.5,755.0,858.67,656.44
2018,7,24,10,15,793.5,145.5,3.25,19.7,818.5,912.96,691.42
2018,7,24,10,30,892.0,106.0,3.3,19.9,882.0,965.48,725.62
2018,7,24,10,45,899.5,105.0,3.35,20.15,905.0,975.31,730.68
2018,7,24,11,0,907.0,104.0,3.4,20.4,928.0,982.3,734.29
2018,7,24,11,15,910.5,104.5,3.45,20.5,943.5,984.05,734.94
2018,7,24,11,30,914.0,105.0,3.5,20.6,959.0,982.83,733.76
2018,7,24,11,45,917.0,104.5,3.55,20.7,967.5,977.15,729.72
2018,7,24,12,0,920.0,104.0,3.6,20.8,976.0,968.53,723.84
2018,7,24,12,15,918.5,105.5,3.65,20.85,976.5,954.8,714.76
2018,7,24,12,30,917.0,107.0,3.7,20.9,977.0,938.32,703.91
2018,7,24,12,45,913.5,108.0,3.75,20.95,969.5,916.91,689.75
2018,7,24,13,0,910.0,109.0,3.8,21.0,962.0,893.02,673.93
2018,7,24,13,15,908.0,108.5,3.85,20.95,948.5,866.6,656.6
2018,7,24,13,30,906.0,108.0,3.9,20.9,935.0,837.87,637.6
2018,7,24,13,45,903.0,106.0,3.95,20.85,914.0,804.77,615.43
2018,7,24,14,0,900.0,104.0,4.0,20.8,893.0,769.68,591.71
2018,7,24,14,15,894.0,103.0,4.0,20.7,865.5,731.54,565.53
2018,7,24,14,30,888.0,102.0,4.0,20.6,838.0,691.93,537.75
2018,7,24,14,45,881.0,99.5,4.05,20.5,804.5,649.0,505.63
2018,7,24,15,0,874.0,97.0,4.1,20.4,771.0,605.05,471.98
2018,7,24,15,15,863.0,95.5,4.1,20.4,732.0,558.98,435.58
2018,7,24,15,30,852.0,94.0,4.1,20.4,693.0,512.6,398.06
2018,7,24,15,45,839.0,91.0,4.15,20.15,649.5,463.87,358.25
2018,7,24,16,0,826.0,88.0,4.2,19.9,606.0,415.44,317.57
2018,7,24,16,15,810.0,85.0,4.2,19.7,559.5,362.27,272.17
2018,7,24,16,30,794.0,82.0,4.2,19.5,513.0,314.14,229.82
2018,7,24,16,45,771.5,78.5,4.2,19.3,464.0,265.1,186.51
2018,7,24,17,0,749.0,75.0,4.2,19.1,415.0,218.13,145.12
2018,7,24,17,15,719.0,71.0,4.15,18.75,365.0,171.75,105.92
2018,7,24,17,30,689.0,67.0,4.1,18.4,315.0,128.52,72.24
2018,7,24,17,45,646.0,61.5,4.1,18.05,265.5,83.19,42.42
2018,7,24,18,0,603.0,56.0,4.1,17.7,216.0,45.51,26.82
2018,7,24,18,15,539.5,49.5,4.0,17.35,169.5,34.02,24.35
2018,7,24,18,30,476.0,43.0,3.9,17.0,123.0,31.1,21.5
2018,7,24,18,45,377.5,34.5,3.85,16.65,84.5,26.16,16.57
2018,7,24,19,0,279.0,26.0,3.8,16.3,46.0,20.93,7.91
2018,7,24,19,15,150.0,14.5,3.75,16.1,24.0,14.25,0.0
2018,7,24,19,30,21.0,3.0,3.7,15.9,2.0,0.0,0.0
2018,7,24,19,45,10.5,1.5,3.7,15.7,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,25,5,15,87.5,9.5,2.85,14.35,14.5,31.02,0.0
2018,7,25,5,30,175.0,19.0,2.9,14.6,29.0,83.11,9.71
2018,7,25,5,45,263.5,30.0,2.9,14.9,61.5,141.11,101.14
2018,7,25,6,0,352.0,41.0,2.9,15.2,94.0,200.18,155.34
2018,7,25,6,15,292.5,51.0,2.85,15.5,106.5,198.81,159.11
2018,7,25,6,30,233.0,61.0,2.8,15.8,119.0,194.3,158.04
2018,7,25,6,45,168.0,88.0,2.7,16.1,134.5,193.43,158.05
2018,7,25,7,0,103.0,115.0,2.6,16.4,150.0,186.61,151.84
2018,7,25,7,15,235.0,126.5,2.6,16.85,224.5,291.06,238.69
2018,7,25,7,30,367.0,138.0,2.6,17.3,299.0,407.94,332.52
2018,7,25,7,45,378.0,152.5,2.6,17.75,335.5,445.1,360.07
2018,7,25,8,0,389.0,167.0,2.6,18.2,372.0,482.13,387.23
2018,7,25,8,15,498.0,159.0,2.6,18.7,447.5,568.75,453.27
2018,7,25,8,30,607.0,151.0,2.6,19.2,523.0,666.11,524.77
2018,7,25,8,45,665.5,143.5,2.6,19.75,579.5,722.98,563.15
2018,7,25,9,0,724.0,136.0,2.6,20.3,636.0,781.07,601.36
2018,7,25,9,15,804.5,112.5,2.6,20.7,698.5,839.21,639.09
2018,7,25,9,30,885.0,89.0,2.6,21.1,761.0,896.47,675.45
2018,7,25,9,45,888.0,93.5,2.65,21.45,794.5,919.11,688.44
2018,7,25,10,0,891.0,98.0,2.7,21.8,828.0,939.03,699.93
2018,7,25,10,15,897.0,99.5,2.8,21.9,856.5,955.77,710.45
2018,7,25,10,30,903.0,101.0,2.9,22.0,885.0,969.74,719.23
2018,7,25,10,45,906.5,102.5,3.0,22.1,907.0,978.45,724.64
2018,7,25,11,0,910.0,104.0,3.1,22.2,929.0,984.21,728.24
2018,7,25,11,15,913.0,105.0,3.2,22.15,945.0,985.99,729.75
2018,7,25,11,30,916.0,106.0,3.3,22.1,961.0,984.77,729.41
2018,7,25,11,45,917.5,106.5,3.45,22.0,969.0,978.64,726.4
2018,7,25,12,0,919.0,107.0,3.6,21.9,977.0,969.56,721.5
2018,7,25,12,15,921.0,106.0,3.7,21.75,978.5,956.58,713.83
2018,7,25,12,30,923.0,105.0,3.8,21.6,980.0,940.77,704.3
2018,7,25,12,45,924.5,103.5,3.9,21.45,974.5,921.25,692.26
2018,7,25,13,0,926.0,102.0,4.0,21.3,969.0,899.03,678.35
2018,7,25,13,15,922.5,102.0,4.1,21.15,954.5,871.44,660.67
2018,7,25,13,30,919.0,102.0,4.2,21.0,940.0,841.57,641.3
2018,7,25,13,45,907.5,105.5,4.25,20.8,916.5,806.61,618.1
2018,7,25,14,0,896.0,109.0,4.3,20.6,893.0,770.12,593.62
2018,7,25,14,15,846.0,131.5,4.35,20.4,853.0,722.43,560.82
2018,7,25,14,30,796.0,154.0,4.4,20.2,813.0,674.9,525.47
2018,7,25,14,45,817.5,135.5,4.45,20.0,788.0,638.18,498.69
2018,7,25,15,0,839.0,117.0,4.5,19.8,763.0,601.15,470.7
2018,7,25,15,15,821.5,116.5,4.5,19.8,721.5,550.76,430.91
2018,7,25,15,30,804.0,116.0,4.5,19.8,680.0,503.48,392.58
2018,7,25,15,45,774.5,117.0,4.5,19.3,632.0,452.74,351.45
2018,7,25,16,0,745.0,118.0,4.5,18.8,584.0,403.98,310.91
2018,7,25,16,15,728.5,112.5,4.5,18.5,538.0,352.96,267.46
2018,7,25,16,30,712.0,107.0,4.5,18.2,492.0,306.19,226.54
2018,7,25,16,45,658.5,104.0,4.45,17.9,433.0,253.38,181.48
2018,7,25,17,0,605.0,101.0,4.4,17.6,374.0,205.77,141.26
2018,7,25,17,15,612.0,88.5,4.35,17.35,336.0,164.94,105.44
2018,7,25,17,30,619.0,76.0,4.3,17.1,298.0,123.66,71.7
2018,7,25,17,45,475.0,73.5,4.25,16.8,228.0,81.41,47.29
2018,7,25,18,0,331.0,71.0,4.2,16.5,158.0,54.52,37.82
2018,7,25,18,15,165.5,57.0,4.1,16.25,100.5,45.81,34.85
2018,7,25,18,30,0.0,43.0,4.0,16.0,43.0,41.03,30.24
2018,7,25,18,45,5.5,29.5,3.9,15.75,30.0,28.42,18.5
2018,7,25,19,0,11.0,16.0,3.8,15.5,17.0,15.56,3.92
2018,7,25,19,15,11.0,8.5,3.7,15.35,9.0,8.36,0.0
2018,7,25,19,30,11.0,1.0,3.6,15.2,1.0,0.0,0.0
2018,7,25,19,45,5.5,0.5,3.55,15.1,0.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,26,5,15,80.0,9.5,2.65,13.75,14.0,29.02,0.0
2018,7,26,5,30,160.0,19.0,2.6,14.0,28.0,77.89,0.19
2018,7,26,5,45,247.0,28.5,2.6,14.25,58.0,133.39,94.95
2018,7,26,6,0,334.0,38.0,2.6,14.5,88.0,189.16,146.71
2018,7,26,6,15,265.0,32.5,2.5,14.8,81.5,166.36,132.9
2018,7,26,6,30,196.0,27.0,2.4,15.1,75.0,136.02,110.2
2018,7,26,6,45,98.0,40.0,2.35,15.4,64.0,98.72,79.25
2018,7,26,7,0,0.0,53.0,2.3,15.7,53.0,51.2,37.85
2018,7,26,7,15,1.0,78.5,2.25,16.1,79.0,76.77,59.22
2018,7,26,7,30,2.0,104.0,2.2,16.5,105.0,103.26,80.93
2018,7,26,7,45,4.0,125.0,2.1,16.9,127.0,125.89,99.13
2018,7,26,8,0,6.0,146.0,2.0,17.3,149.0,148.63,117.11
2018,7,26,8,15,11.5,170.5,2.0,17.65,177.0,177.76,140.1
2018,7,26,8,30,17.0,195.0,2.0,18.0,205.0,207.16,162.95
2018,7,26,8,45,24.0,219.0,2.0,18.35,234.5,244.64,191.81
2018,7,26,9,0,31.0,243.0,2.0,18.7,264.0,275.74,215.27
2018,7,26,9,15,37.5,269.5,2.05,18.9,296.5,309.18,240.37
2018,7,26,9,30,44.0,296.0,2.1,19.1,329.0,342.6,265.14
2018,7,26,9,45,63.5,329.0,2.1,19.35,379.5,394.74,303.95
2018,7,26,10,0,83.0,362.0,2.1,19.6,430.0,447.02,342.07
2018,7,26,10,15,158.0,378.5,2.2,19.7,513.5,542.14,413.18
2018,7,26,10,30,233.0,395.0,2.3,19.8,597.0,637.21,482.21
2018,7,26,10,45,299.5,374.0,2.4,19.9,640.5,677.26,511.93
2018,7,26,11,0,366.0,353.0,2.5,20.0,684.0,723.15,545.72
2018,7,26,11,15,331.0,371.0,2.65,19.95,674.5,698.76,527.68
2018,7,26,11,30,296.0,389.0,2.8,19.9,665.0,679.07,513.19
2018,7,26,11,45,271.0,409.5,2.9,19.9,664.0,670.37,506.26
2018,7,26,12,0,246.0,430.0,3.0,19.9,663.0,660.75,498.64
2018,7,26,12,15,335.0,397.5,3.1,19.85,714.5,703.61,532.37
2018,7,26,12,30,424.0,365.0,3.2,19.8,766.0,745.11,564.43
2018,7,26,12,45,408.0,366.0,3.3,19.7,749.5,719.46,546.28
2018,7,26,13,0,392.0,367.0,3.4,19.6,733.0,693.36,528.1
2018,7,26,13,15,338.0,388.0,3.45,19.55,700.5,654.37,498.99
2018,7,26,13,30,284.0,409.0,3.5,19.5,668.0,617.42,471.22
2018,7,26,13,45,346.0,373.0,3.55,19.4,681.0,620.01,475.57
2018,7,26,14,0,408.0,337.0,3.6,19.3,694.0,616.54,475.1
2018,7,26,14,15,639.0,226.0,3.65,19.2,764.0,659.54,512.11
2018,7,26,14,30,870.0,115.0,3.7,19.1,834.0,689.11,537.66
2018,7,26,14,45,864.5,111.5,3.75,19.0,801.0,646.8,505.54
2018,7,26,15,0,859.0,108.0,3.8,18.9,768.0,603.37,472.23
2018,7,26,15,15,847.5,106.0,3.8,18.9,728.5,557.09,435.59
2018,7,26,15,30,836.0,104.0,3.8,18.9,689.0,510.57,397.88
2018,7,26,15,45,825.0,99.5,3.85,18.7,645.5,458.29,355.26
2018,7,26,16,0,814.0,95.0,3.9,18.5,602.0,409.68,314.25
2018,7,26,16,15,800.5,90.0,3.9,18.3,556.0,360.12,271.43
2018,7,26,16,30,787.0,85.0,3.9,18.1,510.0,311.39,228.41
2018,7,26,16,45,765.5,81.0,3.9,17.95,461.0,262.49,185.01
2018,7,26,17,0,744.0,77.0,3.9,17.8,412.0,215.57,143.54
2018,7,26,17,15,712.0,73.0,3.9,17.5,361.5,169.16,104.44
2018,7,26,17,30,680.0,69.0,3.9,17.2,311.0,122.85,68.53
2018,7,26,17,45,634.5,63.5,3.85,16.9,261.0,80.99,42.13
2018,7,26,18,0,589.0,58.0,3.8,16.6,211.0,43.96,33.37
2018,7,26,18,15,520.5,51.0,3.8,16.25,164.5,35.54,25.79
2018,7,26,18,30,452.0,44.0,3.8,15.9,118.0,32.28,22.59
2018,7,26,18,45,345.5,35.0,3.75,15.6,80.0,26.93,17.19
2018,7,26,19,0,239.0,26.0,3.7,15.3,42.0,21.27,6.52
2018,7,26,19,15,127.0,14.0,3.7,15.1,22.0,13.76,0.0
2018,7,26,19,30,15.0,2.0,3.7,14.9,2.0,0.0,0.0
2018,7,26,19,45,7.5,1.0,3.65,14.75,1.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,27,5,15,3.5,2.0,3.7,13.0,2.0,2.82,0.0
2018,7,27,5,30,7.0,4.0,3.7,13.2,4.0,6.14,0.0
2018,7,27,5,45,18.5,10.5,3.7,13.4,12.5,17.64,7.97
2018,7,27,6,0,30.0,17.0,3.7,13.6,21.0,29.92,19.14
2018,7,27,6,15,30.0,20.0,3.7,13.9,25.5,34.32,23.5
2018,7,27,6,30,30.0,23.0,3.7,14.2,30.0,38.77,27.69
2018,7,27,6,45,15.0,37.5,3.65,14.5,41.0,44.4,32.52
2018,7,27,7,0,0.0,52.0,3.6,14.8,52.0,50.23,37.2
2018,7,27,7,15,0.0,70.5,3.55,15.1,70.5,68.15,52.2
2018,7,27,7,30,0.0,89.0,3.5,15.4,89.0,86.55,67.36
2018,7,27,7,45,0.0,103.0,3.45,15.75,103.0,100.49,78.59
2018,7,27,8,0,0.0,117.0,3.4,16.1,117.0,114.41,89.67
2018,7,27,8,15,1.0,138.0,3.4,16.35,138.5,136.23,107.12
2018,7,27,8,30,2.0,159.0,3.4,16.6,160.0,158.08,124.39
2018,7,27,8,45,4.5,176.5,3.4,16.9,179.5,177.61,139.64
2018,7,27,9,0,7.0,194.0,3.4,17.2,199.0,197.23,154.81
2018,7,27,9,15,10.5,214.5,3.4,17.4,222.5,220.85,173.1
2018,7,27,9,30,14.0,235.0,3.4,17.6,246.0,244.54,191.26
2018,7,27,9,45,20.0,266.0,3.45,17.85,282.0,281.21,219.41
2018,7,27,10,0,26.0,297.0,3.5,18.1,318.0,325.5,253.0
2018,7,27,10,15,27.5,310.0,3.5,18.3,333.0,339.46,262.99
2018,7,27,10,30,29.0,323.0,3.5,18.5,348.0,353.26,272.9
2018,7,27,10,45,28.0,327.0,3.55,18.65,351.5,355.22,273.87
2018,7,27,11,0,27.0,331.0,3.6,18.8,355.0,357.05,274.83
2018,7,27,11,15,28.0,341.5,3.6,18.9,367.0,367.24,282.19
2018,7,27,11,30,29.0,352.0,3.6,19.0,379.0,377.18,289.35
2018,7,27,11,45,39.5,379.0,3.65,19.1,416.0,412.29,315.71
2018,7,27,12,0,50.0,406.0,3.7,19.2,453.0,446.65,341.22
2018,7,27,12,15,134.0,403.5,3.8,19.25,530.0,521.73,399.66
2018,7,27,12,30,218.0,401.0,3.9,19.3,607.0,591.68,453.19
2018,7,27,12,45,391.0,344.0,3.95,19.3,710.0,682.94,524.46
2018,7,27,13,0,564.0,287.0,4.0,19.3,813.0,763.95,586.7
2018,7,27,13,15,570.5,281.0,4.05,19.3,806.5,745.94,573.66
2018,7,27,13,30,577.0,275.0,4.1,19.3,800.0,726.23,559.9
2018,7,27,13,45,468.5,302.5,4.15,19.3,722.0,647.89,500.86
2018,7,27,14,0,360.0,330.0,4.2,19.3,644.0,573.96,444.51
2018,7,27,14,15,629.0,219.5,4.2,19.25,747.0,645.51,503.58
2018,7,27,14,30,898.0,109.0,4.2,19.2,850.0,700.88,547.99
2018,7,27,14,45,891.0,106.5,4.15,19.15,816.0,657.4,514.31
2018,7,27,15,0,884.0,104.0,4.1,19.1,782.0,612.86,479.68
2018,7,27,15,15,872.5,102.5,4.1,19.1,742.0,565.92,442.44
2018,7,27,15,30,861.0,101.0,4.1,19.1,702.0,518.7,404.06
2018,7,27,15,45,848.0,98.0,4.05,18.95,658.0,469.4,363.3
2018,7,27,16,0,835.0,95.0,4.0,18.8,614.0,416.44,318.74
2018,7,27,16,15,797.0,97.0,4.0,18.6,560.5,363.42,273.52
2018,7,27,16,30,759.0,99.0,4.0,18.4,507.0,313.63,230.31
2018,7,27,16,45,744.5,92.0,4.0,18.2,459.5,265.2,187.41
2018,7,27,17,0,730.0,85.0,4.0,18.0,412.0,218.08,145.81
2018,7,27,17,15,689.5,81.5,4.05,17.6,360.0,168.01,104.37
2018,7,27,17,30,649.0,78.0,4.1,17.2,308.0,125.4,72.13
2018,7,27,17,45,555.0,74.5,4.15,16.75,249.0,84.21,47.92
2018,7,27,18,0,461.0,71.0,4.2,16.3,190.0,52.78,41.2
2018,7,27,18,15,407.0,61.0,4.2,15.85,149.0,44.61,33.82
2018,7,27,18,30,353.0,51.0,4.2,15.4,108.0,38.3,27.87
2018,7,27,18,45,236.5,37.0,4.2,14.95,69.5,28.38,18.38
2018,7,27,19,0,120.0,23.0,4.2,14.5,31.0,17.95,3.69
2018,7,27,19,15,64.0,12.0,4.2,14.25,16.0,11.8,0.0
2018,7,27,19,30,8.0,1.0,4.2,14.0,1.0,0.0,0.0
2018,7,27,19,45,4.0,0.5,4.15,13.75,0.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,7,28,5,15,16.0,5.5,2.5,12.2,6.5,9.29,0.0
2018,7,28,5,30,32.0,11.0,2.5,12.5,13.0,23.92,0.0
2018,7,28,5,45,68.0,27.5,2.5,12.75,36.0,61.97,41.71
2018,7,28,6,0,104.0,44.0,2.5,13.0,59.0,97.78,74.73
2018,7,28,6,15,103.0,58.0,2.4,13.25,78.0,111.17,88.01
2018,7,28,6,30,102.0,72.0,2.3,13.5,97.0,130.03,105.13
2018,7,28,6,45,60.5,93.5,2.25,13.75,109.0,130.32,105.63
2018,7,28,7,0,19.0,115.0,2.2,14.0,121.0,127.04,102.29
2018,7,28,7,15,42.5,141.5,2.15,14.3,159.0,175.6,142.74
2018,7,28,7,30,66.0,168.0,2.1,14.6,197.0,220.68,179.48
2018,7,28,7,45,71.5,189.0,2.05,14.9,223.5,248.5,201.21
2018,7,28,8,0,77.0,210.0,2.0,15.2,250.0,276.48,222.71
2018,7,28,8,15,70.5,231.5,1.95,15.5,271.0,295.99,236.79
2018,7,28,8,30,64.0,253.0,1.9,15.8,292.0,314.78,250.1
2018,7,28,8,45,80.5,279.5,1.9,16.05,332.0,357.35,282.43
2018,7,28,9,0,97.0,306.0,1.9,16.3,372.0,400.42,314.5
2018,7,28,9,15,167.5,317.5,1.95,16.55,440.5,483.49,377.95
2018,7,28,9,30,238.0,329.0,2.0,16.8,509.0,569.18,441.46
2018,7,28,9,45,328.5,326.5,2.05,17.05,587.0,651.05,501.59
2018,7,28,10,0,419.0,324.0,2.1,17.3,665.0,742.7,566.95
2018,7,28,10,15,455.0,325.5,2.2,17.55,708.5,780.58,592.78
2018,7,28,10,30,491.0,327.0,2.3,17.8,752.0,817.56,618.25
2018,7,28,10,45,458.0,346.5,2.35,18.05,751.0,805.82,607.87
2018,7,28,11,0,425.0,366.0,2.4,18.3,750.0,791.84,596.44
2018,7,28,11,15,443.0,363.0,2.5,18.55,769.0,802.12,603.84
2018,7,28,11,30,461.0,360.0,2.6,18.8,788.0,810.72,609.91
2018,7,28,11,45,442.5,371.0,2.7,19.0,785.0,796.91,599.55
2018,7,28,12,0,424.0,382.0,2.8,19.2,782.0,781.69,588.4
2018,7,28,12,15,539.5,329.5,2.9,19.3,838.5,826.77,623.54
2018,7,28,12,30,655.0,277.0,3.0,19.4,895.0,866.75,654.32
2018,7,28,12,45,729.5,234.0,3.05,19.5,917.5,874.72,661.05
2018,7,28,13,0,804.0,191.0,3.1,19.6,940.0,877.03,662.88
2018,7,28,13,15,806.0,186.0,3.2,19.55,927.5,851.13,646.09
2018,7,28,13,30,808.0,181.0,3.3,19.5,915.0,823.06,627.89
2018,7,28,13,45,810.0,174.5,3.35,19.5,895.5,791.49,606.72
2018,7,28,14,0,812.0,168.0,3.4,19.5,876.0,757.94,584.01
2018,7,28,14,15,806.5,164.5,3.45,19.4,848.5,719.99,556.95
2018,7,28,14,30,801.0,161.0,3.5,19.3,821.0,680.79,528.37
2018,7,28,14,45,794.0,156.5,3.55,19.2,787.5,638.65,497.02
2018,7,28,15,0,787.0,152.0,3.6,19.1,754.0,595.71,464.33
2018,7,28,15,15,773.0,149.0,3.6,19.1,714.5,549.76,428.24
2018,7,28,15,30,759.0,146.0,3.6,19.1,675.0,500.89,389.19
2018,7,28,15,45,722.0,147.0,3.65,18.85,624.0,448.45,346.93
2018,7,28,16,0,685.0,148.0,3.7,18.6,573.0,398.78,306.0
2018,7,28,16,15,659.5,143.0,3.7,18.35,525.5,350.87,265.59
2018,7,28,16,30,634.0,138.0,3.7,18.1,478.0,305.12,226.33
2018,7,28,16,45,582.0,134.0,3.7,17.9,422.0,255.96,184.96
2018,7,28,17,0,530.0,130.0,3.7,17.7,366.0,212.19,148.63
2018,7,28,17,15,507.5,117.0,3.7,17.3,320.5,169.8,113.66
2018,7,28,17,30,485.0,104.0,3.7,16.9,275.0,129.83,82.88
2018,7,28,17,45,457.5,92.5,3.65,16.55,233.0,93.27,59.03
2018,7,28,18,0,430.0,81.0,3.6,16.2,191.0,59.67,47.28
2018,7,28,18,15,362.5,68.0,3.6,15.8,146.5,50.14,38.68
2018,7,28,18,30,295.0,55.0,3.6,15.4,102.0,41.61,30.72
2018,7,28,18,45,209.0,39.0,3.55,15.0,66.5,30.1,19.73
2018,7,28,19,0,123.0,23.0,3.5,14.6,31.0,18.01,2.51
2018,7,28,19,15,64.5,12.0,3.5,14.4,16.0,11.8,0.0
2018,7,28,19,30,6.0,1.0,3.5,14.2,1.0,0.0,0.0
2018,7,28,19,45,3.0,0.5,3.5,14.0,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,29,5,15,28.0,7.5,2.6,12.6,9.0,14.11,0.0
2018,7,29,5,30,56.0,15.0,2.6,12.7,18.0,36.29,0.0
2018,7,29,5,45,100.5,31.5,2.6,12.85,43.5,79.13,53.85
2018,7,29,6,0,145.0,48.0,2.6,13.0,69.0,119.02,91.6
2018,7,29,6,15,145.5,63.0,2.6,13.15,91.0,141.96,113.42
2018,7,29,6,30,146.0,78.0,2.6,13.3,113.0,164.85,134.36
2018,7,29,6,45,93.0,99.0,2.6,13.5,123.0,160.16,130.98
2018,7,29,7,0,40.0,120.0,2.6,13.7,133.0,150.04,121.98
2018,7,29,7,15,55.5,144.5,2.6,14.0,166.5,187.11,152.75
2018,7,29,7,30,71.0,169.0,2.6,14.3,200.0,225.12,183.65
2018,7,29,7,45,79.0,193.5,2.55,14.6,231.5,258.86,210.31
2018,7,29,8,0,87.0,218.0,2.5,14.9,263.0,292.85,236.67
2018,7,29,8,15,95.0,241.5,2.5,15.2,295.0,325.9,261.89
2018,7,29,8,30,103.0,265.0,2.5,15.5,327.0,359.11,286.82
2018,7,29,8,45,142.5,288.0,2.45,15.85,381.0,426.51,338.38
2018,7,29,9,0,182.0,311.0,2.4,16.2,435.0,486.88,383.36
2018,7,29,9,15,292.5,300.0,2.45,16.4,514.0,582.27,456.3
2018,7,29,9,30,403.0,289.0,2.5,16.6,593.0,681.63,529.91
2018,7,29,9,45,555.0,243.5,2.5,16.8,683.0,777.16,600.48
2018,7,29,10,0,707.0,198.0,2.5,17.0,773.0,879.58,671.99
2018,7,29,10,15,731.5,193.5,2.55,16.95,807.5,904.21,687.48
2018,7,29,10,30,756.0,189.0,2.6,16.9,842.0,926.9,702.4
2018,7,29,10,45,678.5,233.5,2.65,16.9,831.0,901.2,684.29
2018,7,29,11,0,601.0,278.0,2.7,16.9,820.0,871.02,661.59
2018,7,29,11,15,714.0,223.0,2.75,16.8,877.5,919.75,697.41
2018,7,29,11,30,827.0,168.0,2.8,16.7,935.0,962.75,726.44
2018,7,29,11,45,836.5,164.0,2.85,16.65,945.5,959.29,723.95
2018,7,29,12,0,846.0,160.0,2.9,16.6,956.0,953.01,720.09
2018,7,29,12,15,780.5,193.5,3.0,16.5,928.5,911.85,693.01
2018,7,29,12,30,715.0,227.0,3.1,16.4,901.0,871.53,666.48
2018,7,29,12,45,607.0,281.0,3.15,16.3,850.0,810.85,622.55
2018,7,29,13,0,499.0,335.0,3.2,16.2,799.0,753.12,579.17
2018,7,29,13,15,476.5,338.0,3.25,16.15,775.5,720.74,556.18
2018,7,29,13,30,454.0,341.0,3.3,16.1,752.0,688.33,532.75
2018,7,29,13,45,383.0,368.5,3.35,16.0,709.5,642.69,498.1
2018,7,29,14,0,312.0,396.0,3.4,15.9,667.0,599.48,465.03
2018,7,29,14,15,302.0,385.5,3.45,15.85,641.0,568.44,442.43
2018,7,29,14,30,292.0,375.0,3.5,15.8,615.0,537.67,419.7
2018,7,29,14,45,281.5,359.5,3.55,15.75,583.0,502.53,393.47
2018,7,29,15,0,271.0,344.0,3.6,15.7,551.0,467.96,367.34
2018,7,29,15,15,300.0,312.5,3.6,15.7,530.5,441.33,347.24
2018,7,29,15,30,329.0,281.0,3.6,15.7,510.0,412.07,324.44
2018,7,29,15,45,367.5,255.0,3.7,15.6,495.0,389.06,305.86
2018,7,29,16,0,406.0,229.0,3.8,15.5,480.0,358.14,280.14
2018,7,29,16,15,342.5,221.0,3.85,15.35,421.0,311.5,242.44
2018,7,29,16,30,279.0,213.0,3.9,15.2,362.0,266.59,206.45
2018,7,29,16,45,249.5,192.5,3.95,15.1,316.0,226.02,173.33
2018,7,29,17,0,220.0,172.0,4.0,15.0,270.0,188.49,142.9
2018,7,29,17,15,298.5,141.0,4.0,14.8,256.0,161.86,117.29
2018,7,29,17,30,377.0,110.0,4.0,14.6,242.0,122.63,82.3
2018,7,29,17,45,401.5,92.0,4.0,14.4,212.0,88.76,57.88
2018,7,29,18,0,426.0,74.0,4.0,14.2,182.0,52.96,41.69
2018,7,29,18,15,339.5,63.0,3.9,14.0,136.5,46.27,35.52
2018,7,29,18,30,253.0,52.0,3.8,13.8,91.0,39.24,28.81
2018,7,29,18,45,186.0,37.0,3.7,13.6,60.0,28.52,18.4
2018,7,29,19,0,119.0,22.0,3.6,13.4,29.0,17.23,0.73
2018,7,29,19,15,59.5,11.0,3.55,13.3,14.5,10.81,0.0
2018,7,29,19,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,7,30,5,15,22.0,7.0,2.95,12.05,8.0,12.14,0.0
2018,7,30,5,30,44.0,14.0,3.0,12.2,16.0,31.32,0.0
2018,7,30,5,45,99.0,33.5,3.0,12.4,45.0,81.98,55.44
2018,7,30,6,0,154.0,53.0,3.0,12.6,74.0,129.48,100.03
2018,7,30,6,15,145.0,60.0,2.95,12.85,86.5,137.75,109.98
2018,7,30,6,30,136.0,67.0,2.9,13.1,99.0,146.2,118.91
2018,7,30,6,45,73.0,83.0,2.85,13.35,100.5,130.36,106.02
2018,7,30,7,0,10.0,99.0,2.8,13.6,102.0,104.4,83.37
2018,7,30,7,15,15.5,121.5,2.75,13.95,127.5,131.12,105.63
2018,7,30,7,30,21.0,144.0,2.7,14.3,153.0,158.15,127.69
2018,7,30,7,45,38.5,168.5,2.65,14.65,187.5,202.45,163.82
2018,7,30,8,0,56.0,193.0,2.6,15.0,222.0,242.03,195.44
2018,7,30,8,15,69.5,222.5,2.55,15.35,262.0,285.11,229.13
2018,7,30,8,30,83.0,252.0,2.5,15.7,302.0,328.69,262.56
2018,7,30,8,45,108.0,279.5,2.45,16.05,350.0,379.86,301.6
2018,7,30,9,0,133.0,307.0,2.4,16.4,398.0,440.77,347.11
2018,7,30,9,15,166.0,322.0,2.45,16.6,442.5,486.79,381.45
2018,7,30,9,30,199.0,337.0,2.5,16.8,487.0,533.7,416.07
2018,7,30,9,45,231.5,350.0,2.55,17.05,532.0,587.18,454.78
2018,7,30,10,0,264.0,363.0,2.6,17.3,577.0,632.0,486.76
2018,7,30,10,15,317.5,364.5,2.7,17.45,631.5,684.18,524.9
2018,7,30,10,30,371.0,366.0,2.8,17.6,686.0,736.38,562.53
2018,7,30,10,45,466.0,335.0,2.85,17.75,747.5,800.52,609.4
2018,7,30,11,0,561.0,304.0,2.9,17.9,809.0,857.45,650.6
2018,7,30,11,15,580.5,300.0,2.95,17.95,830.5,868.81,658.18
2018,7,30,11,30,600.0,296.0,3.0,18.0,852.0,877.54,664.39
2018,7,30,11,45,665.0,265.0,3.05,18.05,886.0,900.26,681.81
2018,7,30,12,0,730.0,234.0,3.1,18.1,920.0,919.67,695.48
2018,7,30,12,15,598.5,301.5,3.15,18.15,864.0,851.43,645.63
2018,7,30,12,30,467.0,369.0,3.2,18.2,808.0,785.24,595.86
2018,7,30,12,45,377.0,403.5,3.25,18.25,756.5,724.84,551.15
2018,7,30,13,0,287.0,438.0,3.3,18.3,705.0,668.29,508.54
2018,7,30,13,15,414.5,372.5,3.3,18.25,751.0,700.81,536.39
2018,7,30,13,30,542.0,307.0,3.3,18.2,797.0,726.38,558.23
2018,7,30,13,45,492.0,321.5,3.3,18.2,758.5,681.19,524.31
2018,7,30,14,0,442.0,336.0,3.3,18.2,720.0,637.85,491.91
2018,7,30,14,15,500.0,302.0,3.35,18.15,723.0,628.4,486.76
2018,7,30,14,30,558.0,268.0,3.4,18.1,726.0,614.02,477.37
2018,7,30,14,45,659.0,213.0,3.4,18.05,731.5,601.09,469.18
2018,7,30,15,0,760.0,158.0,3.4,18.0,737.0,582.53,455.75
2018,7,30,15,15,745.5,154.5,3.4,18.0,697.5,534.07,417.58
2018,7,30,15,30,731.0,151.0,3.4,18.0,658.0,488.44,380.79
2018,7,30,15,45,704.5,149.5,3.4,17.8,612.0,439.76,341.11
2018,7,30,16,0,678.0,148.0,3.4,17.6,566.0,392.91,302.02
2018,7,30,16,15,636.5,148.5,3.45,17.35,515.5,344.71,261.55
2018,7,30,16,30,595.0,149.0,3.5,17.1,465.0,300.32,223.79
2018,7,30,16,45,549.5,144.5,3.5,16.85,414.0,254.57,185.18
2018,7,30,17,0,504.0,140.0,3.5,16.6,363.0,212.57,150.27
2018,7,30,17,15,455.5,130.5,3.5,16.2,312.5,170.5,116.87
2018,7,30,17,30,407.0,121.0,3.5,15.8,262.0,133.35,89.69
2018,7,30,17,45,347.5,107.0,3.5,15.4,213.5,97.0,66.53
2018,7,30,18,0,288.0,93.0,3.5,15.0,165.0,72.2,58.56
2018,7,30,18,15,232.0,73.5,3.5,14.65,123.0,58.2,45.92
2018,7,30,18,30,176.0,54.0,3.5,14.3,81.0,43.65,32.55
2018,7,30,18,45,117.0,35.5,3.5,13.95,50.5,29.32,18.91
2018,7,30,19,0,58.0,17.0,3.5,13.6,20.0,14.46,0.0
2018,7,30,19,15,29.0,8.5,3.5,13.45,10.0,8.36,0.0
2018,7,30,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,7,31,5,15,19.0,5.5,2.5,11.75,6.5,9.91,0.0
2018,7,31,5,30,38.0,11.0,2.5,12.0,13.0,21.53,0.0
2018,7,31,5,45,86.0,30.0,2.55,12.3,40.0,72.42,47.68
2018,7,31,6,0,134.0,49.0,2.6,12.6,67.0,116.29,89.24
2018,7,31,6,15,126.5,56.5,2.55,12.85,79.5,125.21,99.49
2018,7,31,6,30,119.0,64.0,2.5,13.1,92.0,134.29,108.8
2018,7,31,6,45,62.5,75.5,2.4,13.35,90.5,115.97,93.77
2018,7,31,7,0,6.0,87.0,2.3,13.6,89.0,89.23,70.51
2018,7,31,7,15,18.5,114.5,2.3,13.85,122.0,125.39,100.95
2018,7,31,7,30,31.0,142.0,2.3,14.1,155.0,168.18,136.28
2018,7,31,7,45,44.5,169.5,2.25,14.4,191.0,207.73,168.28
2018,7,31,8,0,58.0,197.0,2.2,14.7,227.0,247.99,200.25
2018,7,31,8,15,58.5,215.5,2.2,15.0,248.5,268.93,215.98
2018,7,31,8,30,59.0,234.0,2.2,15.3,270.0,289.7,231.42
2018,7,31,8,45,80.5,259.0,2.2,15.6,311.5,334.61,266.18
2018,7,31,9,0,102.0,284.0,2.2,15.9,353.0,380.33,300.86
2018,7,31,9,15,171.0,299.0,2.2,16.2,423.5,465.86,366.59
2018,7,31,9,30,240.0,314.0,2.2,16.5,494.0,553.92,432.14
2018,7,31,9,45,403.5,282.0,2.25,16.85,602.0,678.92,525.98
2018,7,31,10,0,567.0,250.0,2.3,17.2,710.0,802.5,615.27
2018,7,31,10,15,635.0,231.0,2.35,17.4,763.5,851.27,648.84
2018,7,31,10,30,703.0,212.0,2.4,17.6,817.0,899.03,680.49
2018,7,31,10,45,740.0,200.5,2.45,17.8,852.0,923.68,695.91
2018,7,31,11,0,777.0,189.0,2.5,18.0,887.0,942.93,707.92
2018,7,31,11,15,784.0,188.0,2.55,18.1,903.0,945.56,709.16
2018,7,31,11,30,791.0,187.0,2.6,18.2,919.0,945.52,708.87
2018,7,31,11,45,797.5,184.5,2.7,18.3,928.0,940.83,706.02
2018,7,31,12,0,804.0,182.0,2.8,18.4,937.0,933.46,701.47
2018,7,31,12,15,810.5,178.0,2.85,18.4,939.5,921.96,694.07
