Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,12,30,817.0,174.0,2.9,18.4,942.0,907.82,684.98
2018,7,31,12,45,823.5,168.0,3.0,18.4,937.0,889.15,673.2
2018,7,31,13,0,830.0,162.0,3.1,18.4,932.0,867.91,659.64
2018,7,31,13,15,830.5,158.5,3.15,18.35,919.0,841.56,642.3
2018,7,31,13,30,831.0,155.0,3.2,18.3,906.0,813.02,623.38
2018,7,31,13,45,831.0,150.0,3.25,18.25,885.5,780.6,601.6
2018,7,31,14,0,831.0,145.0,3.3,18.2,865.0,746.23,578.27
2018,7,31,14,15,827.0,141.0,3.35,18.15,838.0,708.17,551.5
2018,7,31,14,30,823.0,137.0,3.4,18.1,811.0,668.69,522.36
2018,7,31,14,45,818.0,132.5,3.4,18.0,778.5,626.87,490.78
2018,7,31,15,0,813.0,128.0,3.4,17.9,746.0,584.04,457.7
2018,7,31,15,15,800.0,125.0,3.4,17.9,706.0,537.46,420.77
2018,7,31,15,30,787.0,122.0,3.4,17.9,666.0,490.92,382.99
2018,7,31,15,45,775.5,117.0,3.45,17.65,623.5,443.48,344.0
2018,7,31,16,0,764.0,112.0,3.5,17.4,581.0,396.35,304.17
2018,7,31,16,15,749.5,105.5,3.55,17.2,534.5,347.34,261.88
2018,7,31,16,30,735.0,99.0,3.6,17.0,488.0,299.31,219.6
2018,7,31,16,45,711.0,93.5,3.6,16.75,439.0,247.65,174.38
2018,7,31,17,0,687.0,88.0,3.6,16.5,390.0,201.47,134.04
2018,7,31,17,15,652.0,82.5,3.6,16.2,340.0,156.13,96.56
2018,7,31,17,30,617.0,77.0,3.6,15.9,290.0,114.45,65.52
2018,7,31,17,45,568.5,70.0,3.6,15.6,241.0,74.68,42.12
2018,7,31,18,0,520.0,63.0,3.6,15.3,192.0,43.55,33.16
2018,7,31,18,15,445.0,54.0,3.55,14.95,146.5,38.96,28.9
2018,7,31,18,30,370.0,45.0,3.5,14.6,101.0,34.08,24.14
2018,7,31,18,45,262.0,33.0,3.45,14.25,65.5,25.86,15.86
2018,7,31,19,0,154.0,21.0,3.4,13.9,30.0,16.52,0.0
2018,7,31,19,15,77.0,10.5,3.4,13.7,15.0,10.32,0.0
2018,7,31,19,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,8,1,5,15,39.5,8.0,2.7,11.75,9.5,7.86,0.0
2018,8,1,5,30,79.0,16.0,2.7,12.0,19.0,37.85,0.0
2018,8,1,5,45,165.5,32.0,2.7,12.25,50.5,108.22,71.84
2018,8,1,6,0,252.0,48.0,2.7,12.5,82.0,165.75,127.98
2018,8,1,6,15,230.0,47.5,2.6,12.8,88.5,164.93,131.9
2018,8,1,6,30,208.0,47.0,2.5,13.1,95.0,162.5,132.6
2018,8,1,6,45,104.0,52.5,2.45,13.35,76.5,116.04,94.31
2018,8,1,7,0,0.0,58.0,2.4,13.6,58.0,56.04,42.31
2018,8,1,7,15,0.5,79.5,2.35,13.95,79.5,77.59,60.45
2018,8,1,7,30,1.0,101.0,2.3,14.3,101.0,99.64,78.65
2018,8,1,7,45,7.5,123.5,2.25,14.65,127.0,126.87,101.02
2018,8,1,8,0,14.0,146.0,2.2,15.0,153.0,154.54,123.4
2018,8,1,8,15,63.5,160.5,2.25,15.35,198.0,212.27,171.27
2018,8,1,8,30,113.0,175.0,2.3,15.7,243.0,275.47,222.48
2018,8,1,8,45,76.0,212.0,2.35,16.1,259.0,279.67,223.26
2018,8,1,9,0,39.0,249.0,2.4,16.5,275.0,289.0,228.09
2018,8,1,9,15,42.5,270.5,2.45,16.75,300.5,314.58,247.24
2018,8,1,9,30,46.0,292.0,2.5,17.0,326.0,340.04,266.05
2018,8,1,9,45,97.5,304.0,2.6,17.3,381.5,407.13,318.22
2018,8,1,10,0,149.0,316.0,2.7,17.6,437.0,467.01,363.95
2018,8,1,10,15,148.0,354.5,2.8,17.75,478.0,506.47,391.88
2018,8,1,10,30,147.0,393.0,2.9,17.9,519.0,544.87,418.85
2018,8,1,10,45,394.0,305.0,3.0,18.1,655.5,700.14,539.21
2018,8,1,11,0,641.0,217.0,3.1,18.3,792.0,844.74,646.35
2018,8,1,11,15,674.0,208.0,3.2,18.4,822.0,863.5,658.1
2018,8,1,11,30,707.0,199.0,3.3,18.5,852.0,879.89,669.28
2018,8,1,11,45,730.0,194.5,3.35,18.6,874.0,886.27,673.33
2018,8,1,12,0,753.0,190.0,3.4,18.7,896.0,892.87,677.71
2018,8,1,12,15,782.5,178.0,3.5,18.8,912.0,895.18,679.52
2018,8,1,12,30,812.0,166.0,3.6,18.9,928.0,894.3,679.26
2018,8,1,12,45,861.5,140.5,3.65,19.0,943.5,892.48,678.18
2018,8,1,13,0,911.0,115.0,3.7,19.1,959.0,889.37,676.32
2018,8,1,13,15,909.0,114.0,3.75,19.15,945.0,862.1,657.88
2018,8,1,13,30,907.0,113.0,3.8,19.2,931.0,832.5,637.91
2018,8,1,13,45,904.0,111.0,3.85,19.25,909.5,798.99,615.08
2018,8,1,14,0,901.0,109.0,3.9,19.3,888.0,763.47,590.68
2018,8,1,14,15,894.5,107.5,3.9,19.25,859.5,724.11,563.35
2018,8,1,14,30,888.0,106.0,3.9,19.2,831.0,683.3,533.56
2018,8,1,14,45,879.5,104.0,3.95,19.15,796.5,639.53,500.37
2018,8,1,15,0,871.0,102.0,4.0,19.1,762.0,594.84,465.7
2018,8,1,15,15,859.5,100.0,4.0,19.1,722.0,547.83,428.21
2018,8,1,15,30,848.0,98.0,4.0,19.1,682.0,500.57,389.59
2018,8,1,15,45,831.5,95.5,4.05,18.85,637.0,450.63,348.37
2018,8,1,16,0,815.0,93.0,4.1,18.6,592.0,397.33,303.52
2018,8,1,16,15,789.5,92.0,4.1,18.3,543.0,347.01,260.07
2018,8,1,16,30,764.0,91.0,4.1,18.0,494.0,298.69,217.57
2018,8,1,16,45,731.5,89.0,4.15,17.75,443.0,250.02,174.89
2018,8,1,17,0,699.0,87.0,4.2,17.5,392.0,200.98,132.61
2018,8,1,17,15,654.0,83.5,4.2,17.05,340.0,155.36,95.59
2018,8,1,17,30,609.0,80.0,4.2,16.6,288.0,114.44,65.96
2018,8,1,17,45,547.0,74.0,4.2,16.15,237.5,75.5,44.01
2018,8,1,18,0,485.0,68.0,4.2,15.7,187.0,48.15,37.16
2018,8,1,18,15,406.5,58.0,4.15,15.25,141.5,42.86,32.26
2018,8,1,18,30,328.0,48.0,4.1,14.8,96.0,36.32,26.02
2018,8,1,18,45,224.5,34.0,4.05,14.35,61.0,26.29,16.02
2018,8,1,19,0,121.0,20.0,4.0,13.9,26.0,15.74,0.0
2018,8,1,19,15,60.5,10.0,4.0,13.7,13.0,9.83,0.0
2018,8,1,19,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,2,5,15,38.0,7.5,3.0,11.55,9.0,0.0,0.0
2018,8,2,5,30,76.0,15.0,3.1,11.8,18.0,35.88,0.0
2018,8,2,5,45,166.5,31.5,3.15,12.05,50.0,107.04,69.52
2018,8,2,6,0,257.0,48.0,3.2,12.3,82.0,167.32,129.06
2018,8,2,6,15,236.5,51.0,3.15,12.6,93.0,171.91,137.65
2018,8,2,6,30,216.0,54.0,3.1,12.9,104.0,174.98,143.07
2018,8,2,6,45,112.5,69.5,3.1,13.15,96.0,140.87,115.28
2018,8,2,7,0,9.0,85.0,3.1,13.4,88.0,88.84,70.31
2018,8,2,7,15,47.5,103.5,3.1,13.75,123.0,135.22,109.98
2018,8,2,7,30,86.0,122.0,3.1,14.1,158.0,187.93,154.25
2018,8,2,7,45,133.5,131.0,3.15,14.45,195.5,232.47,191.46
2018,8,2,8,0,181.0,140.0,3.2,14.8,233.0,288.13,237.04
2018,8,2,8,15,195.0,164.0,3.25,15.1,273.0,330.74,270.4
2018,8,2,8,30,209.0,188.0,3.3,15.4,313.0,373.49,303.33
2018,8,2,8,45,225.0,212.5,3.35,15.7,356.5,418.43,337.45
2018,8,2,9,0,241.0,237.0,3.4,16.0,400.0,463.34,370.98
2018,8,2,9,15,265.0,259.0,3.45,16.25,448.5,512.23,407.36
2018,8,2,9,30,289.0,281.0,3.5,16.5,497.0,561.12,443.16
2018,8,2,9,45,389.5,271.0,3.55,16.8,577.0,653.49,512.9
2018,8,2,10,0,490.0,261.0,3.6,17.1,657.0,739.24,576.11
2018,8,2,10,15,607.5,230.0,3.65,17.25,738.5,822.8,637.56
2018,8,2,10,30,725.0,199.0,3.7,17.4,820.0,904.19,694.04
2018,8,2,10,45,788.0,175.0,3.75,17.6,866.5,937.3,715.39
2018,8,2,11,0,851.0,151.0,3.8,17.8,913.0,972.17,738.21
2018,8,2,11,15,872.5,142.5,3.85,17.85,935.5,976.27,740.36
2018,8,2,11,30,894.0,134.0,3.9,17.9,958.0,982.74,744.5
2018,8,2,11,45,899.5,132.0,3.95,17.95,967.5,977.62,740.8
2018,8,2,12,0,905.0,130.0,4.0,18.0,977.0,969.55,735.29
2018,8,2,12,15,908.5,128.0,4.0,18.05,978.5,956.73,726.34
2018,8,2,12,30,912.0,126.0,4.0,18.1,980.0,941.06,715.54
2018,8,2,12,45,914.5,123.0,4.05,18.1,974.0,920.73,702.03
2018,8,2,13,0,917.0,120.0,4.1,18.1,968.0,897.7,686.67
2018,8,2,13,15,915.5,118.5,4.1,18.05,954.0,870.13,668.01
2018,8,2,13,30,914.0,117.0,4.1,18.0,940.0,840.19,647.66
2018,8,2,13,45,912.0,114.5,4.1,18.0,919.0,806.68,624.57
2018,8,2,14,0,910.0,112.0,4.1,18.0,898.0,771.08,599.87
2018,8,2,14,15,903.0,111.5,4.05,17.9,869.5,731.9,572.46
2018,8,2,14,30,896.0,111.0,4.0,17.8,841.0,691.28,542.35
2018,8,2,14,45,886.5,109.0,4.0,17.75,805.5,646.49,508.08
2018,8,2,15,0,877.0,107.0,4.0,17.7,770.0,600.85,472.4
2018,8,2,15,15,865.0,105.0,4.0,17.7,729.5,553.24,434.27
2018,8,2,15,30,853.0,103.0,4.0,17.7,689.0,505.41,395.02
2018,8,2,15,45,834.0,102.0,4.0,17.45,643.5,451.68,350.67
2018,8,2,16,0,815.0,101.0,4.0,17.2,598.0,402.39,308.62
2018,8,2,16,15,785.0,101.5,4.05,16.95,548.0,351.89,264.92
2018,8,2,16,30,755.0,102.0,4.1,16.7,498.0,303.87,222.65
2018,8,2,16,45,718.0,99.5,4.15,16.45,445.5,250.5,176.31
2018,8,2,17,0,681.0,97.0,4.2,16.2,393.0,204.09,136.35
2018,8,2,17,15,631.0,93.5,4.2,15.85,340.0,158.81,99.88
2018,8,2,17,30,581.0,90.0,4.2,15.5,287.0,118.82,71.34
2018,8,2,17,45,512.0,83.0,4.2,15.1,235.0,80.45,50.01
2018,8,2,18,0,443.0,76.0,4.2,14.7,183.0,54.95,43.33
2018,8,2,18,15,365.5,63.5,4.1,14.35,138.0,47.12,36.12
2018,8,2,18,30,288.0,51.0,4.0,14.0,93.0,38.86,28.27
2018,8,2,18,45,192.5,35.0,3.9,13.65,58.5,27.2,16.61
2018,8,2,19,0,97.0,19.0,3.8,13.3,24.0,14.95,0.0
2018,8,2,19,15,48.5,9.5,3.75,13.15,12.0,9.34,0.0
2018,8,2,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,3,5,15,9.5,3.5,2.55,11.4,4.0,0.0,0.0
2018,8,3,5,30,19.0,7.0,2.6,11.7,8.0,12.13,0.0
2018,8,3,5,45,49.0,22.5,2.6,12.0,28.0,43.47,24.67
2018,8,3,6,0,79.0,38.0,2.6,12.3,48.0,80.38,60.02
2018,8,3,6,15,108.5,61.5,2.55,12.55,82.0,118.14,93.5
2018,8,3,6,30,138.0,85.0,2.5,12.8,116.0,163.2,132.83
2018,8,3,6,45,161.5,106.0,2.45,13.1,151.5,204.01,168.0
2018,8,3,7,0,185.0,127.0,2.4,13.4,187.0,246.48,203.74
2018,8,3,7,15,179.0,148.5,2.3,13.7,215.0,273.42,225.46
2018,8,3,7,30,173.0,170.0,2.2,14.0,243.0,299.36,245.68
2018,8,3,7,45,221.0,190.0,2.1,14.3,295.0,359.32,293.49
2018,8,3,8,0,269.0,210.0,2.0,14.6,347.0,430.86,348.77
2018,8,3,8,15,291.5,232.5,1.9,15.1,394.5,480.48,384.93
2018,8,3,8,30,314.0,255.0,1.8,15.6,442.0,530.64,420.61
2018,8,3,8,45,344.0,269.5,1.75,16.1,489.0,578.34,454.11
2018,8,3,9,0,374.0,284.0,1.7,16.6,536.0,626.67,487.28
2018,8,3,9,15,453.5,273.0,1.65,17.15,597.5,698.97,538.04
2018,8,3,9,30,533.0,262.0,1.6,17.7,659.0,765.52,583.28
2018,8,3,9,45,515.5,271.5,1.6,18.25,670.5,767.49,581.35
2018,8,3,10,0,498.0,281.0,1.6,18.8,682.0,767.03,578.49
2018,8,3,10,15,478.5,297.0,1.6,19.2,694.0,769.19,577.6
2018,8,3,10,30,459.0,313.0,1.6,19.6,706.0,769.02,575.17
2018,8,3,10,45,571.0,277.0,1.6,20.0,779.0,838.96,623.99
2018,8,3,11,0,683.0,241.0,1.6,20.4,852.0,907.26,669.46
2018,8,3,11,15,731.5,221.0,1.75,20.6,885.5,929.26,683.91
2018,8,3,11,30,780.0,201.0,1.9,20.8,919.0,945.6,695.19
2018,8,3,11,45,785.0,199.5,2.0,20.95,927.5,940.4,692.05
2018,8,3,12,0,790.0,198.0,2.1,21.1,936.0,932.56,687.45
2018,8,3,12,15,777.5,205.5,2.25,21.1,932.0,914.9,677.29
2018,8,3,12,30,765.0,213.0,2.4,21.1,928.0,896.93,666.88
2018,8,3,12,45,747.5,221.5,2.55,21.15,916.0,871.49,651.18
2018,8,3,13,0,730.0,230.0,2.7,21.2,904.0,844.5,634.28
2018,8,3,13,15,727.5,227.5,2.8,21.1,890.0,818.14,617.41
2018,8,3,13,30,725.0,225.0,2.9,21.0,876.0,790.04,598.81
2018,8,3,13,45,721.0,220.5,3.05,20.95,855.0,757.33,576.83
2018,8,3,14,0,717.0,216.0,3.2,20.9,834.0,723.24,553.4
2018,8,3,14,15,712.0,210.0,3.25,20.75,806.5,685.84,526.92
2018,8,3,14,30,707.0,204.0,3.3,20.6,779.0,647.41,499.15
2018,8,3,14,45,699.0,197.5,3.4,20.5,745.5,605.81,468.49
2018,8,3,15,0,691.0,191.0,3.5,20.4,712.0,563.74,436.73
2018,8,3,15,15,676.0,185.5,3.5,20.4,672.5,518.58,401.45
2018,8,3,15,30,661.0,180.0,3.5,20.4,633.0,473.89,365.78
2018,8,3,15,45,647.5,170.0,3.6,20.0,589.0,426.49,327.96
2018,8,3,16,0,634.0,160.0,3.7,19.6,545.0,379.82,289.69
2018,8,3,16,15,618.5,150.0,3.75,19.3,500.0,333.37,250.57
2018,8,3,16,30,603.0,140.0,3.8,19.0,455.0,288.16,211.8
2018,8,3,16,45,576.5,132.0,3.8,18.7,408.0,243.54,173.61
2018,8,3,17,0,550.0,124.0,3.8,18.4,361.0,201.87,138.39
2018,8,3,17,15,507.5,114.5,3.8,17.95,311.5,158.78,104.33
2018,8,3,17,30,465.0,105.0,3.8,17.5,262.0,120.06,76.65
2018,8,3,17,45,410.5,93.0,3.8,17.05,214.0,83.32,55.11
2018,8,3,18,0,356.0,81.0,3.8,16.6,166.0,58.93,46.48
2018,8,3,18,15,290.0,65.0,3.7,16.25,123.5,48.4,36.92
2018,8,3,18,30,224.0,49.0,3.6,15.9,81.0,37.29,26.64
2018,8,3,18,45,146.5,32.0,3.55,15.55,49.5,24.77,14.24
2018,8,3,19,0,69.0,15.0,3.5,15.2,18.0,11.66,0.0
2018,8,3,19,15,34.5,7.5,3.45,15.05,9.0,7.37,0.0
2018,8,3,19,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,4,5,15,10.5,3.5,2.35,13.25,4.0,0.0,0.0
2018,8,4,5,30,21.0,7.0,2.4,13.5,8.0,12.64,0.0
2018,8,4,5,45,55.0,23.0,2.45,13.8,29.0,50.89,28.61
2018,8,4,6,0,89.0,39.0,2.5,14.1,50.0,85.59,63.55
2018,8,4,6,15,129.0,62.5,2.5,14.35,87.0,134.08,105.79
2018,8,4,6,30,169.0,86.0,2.5,14.6,124.0,185.2,150.0
2018,8,4,6,45,194.5,107.0,2.5,14.85,161.5,228.75,187.31
2018,8,4,7,0,220.0,128.0,2.5,15.1,199.0,274.12,225.21
2018,8,4,7,15,273.5,147.5,2.5,15.4,251.5,336.14,275.88
2018,8,4,7,30,327.0,167.0,2.5,15.7,304.0,402.06,328.35
2018,8,4,7,45,376.0,181.0,2.55,16.0,357.5,462.09,375.08
2018,8,4,8,0,425.0,195.0,2.6,16.3,411.0,533.43,429.19
2018,8,4,8,15,463.5,202.0,2.6,16.8,459.0,583.64,465.76
2018,8,4,8,30,502.0,209.0,2.6,17.3,507.0,635.17,502.58
2018,8,4,8,45,540.5,210.0,2.65,17.75,554.0,681.08,535.03
2018,8,4,9,0,579.0,211.0,2.7,18.2,601.0,727.59,567.39
2018,8,4,9,15,634.0,200.5,2.8,18.65,651.5,779.73,604.0
2018,8,4,9,30,689.0,190.0,2.9,19.1,702.0,829.28,637.36
2018,8,4,9,45,739.5,171.5,3.0,19.55,745.0,865.88,660.74
2018,8,4,10,0,790.0,153.0,3.1,20.0,788.0,898.69,681.44
2018,8,4,10,15,684.5,197.5,3.2,20.15,762.0,858.66,652.81
2018,8,4,10,30,579.0,242.0,3.3,20.3,736.0,809.59,616.94
2018,8,4,10,45,672.0,215.5,3.4,20.45,804.0,870.79,660.74
2018,8,4,11,0,765.0,189.0,3.5,20.6,872.0,927.07,698.48
2018,8,4,11,15,795.0,179.0,3.6,20.6,899.5,942.29,708.49
2018,8,4,11,30,825.0,169.0,3.7,20.6,927.0,954.74,717.03
2018,8,4,11,45,837.0,165.5,3.85,20.6,940.5,953.91,716.98
2018,8,4,12,0,849.0,162.0,4.0,20.6,954.0,950.18,715.14
2018,8,4,12,15,883.0,142.5,4.05,20.55,966.5,944.65,711.74
2018,8,4,12,30,917.0,123.0,4.1,20.5,979.0,939.56,708.76
2018,8,4,12,45,918.0,121.5,4.2,20.5,973.0,919.19,695.49
2018,8,4,13,0,919.0,120.0,4.3,20.5,967.0,896.13,680.44
2018,8,4,13,15,909.0,123.0,4.35,20.45,949.5,865.67,660.09
2018,8,4,13,30,899.0,126.0,4.4,20.4,932.0,833.26,638.36
2018,8,4,13,45,898.0,123.0,4.45,20.35,911.5,800.35,616.24
2018,8,4,14,0,897.0,120.0,4.5,20.3,891.0,765.33,592.43
2018,8,4,14,15,885.0,121.5,4.55,20.15,861.0,724.85,564.58
2018,8,4,14,30,873.0,123.0,4.6,20.0,831.0,683.31,533.69
2018,8,4,14,45,854.5,125.5,4.65,19.9,793.5,635.53,497.38
2018,8,4,15,0,836.0,128.0,4.7,19.8,756.0,589.7,461.68
2018,8,4,15,15,823.0,124.5,4.7,19.8,715.0,541.52,423.17
2018,8,4,15,30,810.0,121.0,4.7,19.8,674.0,493.36,383.76
2018,8,4,15,45,777.5,123.5,4.65,19.35,625.5,442.46,341.88
2018,8,4,16,0,745.0,126.0,4.6,18.9,577.0,390.38,298.3
2018,8,4,16,15,707.0,126.0,4.6,18.6,525.5,339.85,255.22
2018,8,4,16,30,669.0,126.0,4.6,18.3,474.0,292.68,214.47
2018,8,4,16,45,634.0,120.5,4.55,18.0,423.0,244.98,173.37
2018,8,4,17,0,599.0,115.0,4.5,17.7,372.0,200.77,135.94
2018,8,4,17,15,569.0,104.0,4.4,17.3,322.5,155.97,99.73
2018,8,4,17,30,539.0,93.0,4.3,16.9,273.0,114.4,69.57
2018,8,4,17,45,498.5,81.5,4.2,16.55,225.5,75.36,47.35
2018,8,4,18,0,458.0,70.0,4.1,16.2,178.0,50.7,39.3
2018,8,4,18,15,398.5,57.0,4.0,15.8,134.5,42.64,31.92
2018,8,4,18,30,339.0,44.0,3.9,15.4,91.0,34.01,23.8
2018,8,4,18,45,241.5,31.0,3.8,15.0,57.5,24.05,13.41
2018,8,4,19,0,144.0,18.0,3.7,14.6,24.0,17.69,0.0
2018,8,4,19,15,72.0,9.0,3.7,14.4,12.0,8.85,0.0
2018,8,4,19,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,5,5,15,11.0,4.0,2.75,11.85,4.5,0.0,0.0
2018,8,5,5,30,22.0,8.0,2.8,12.1,9.0,13.85,0.0
2018,8,5,5,45,50.5,20.0,2.85,12.35,25.5,44.71,23.53
2018,8,5,6,0,79.0,32.0,2.9,12.6,42.0,72.11,52.87
2018,8,5,6,15,115.0,46.0,2.85,12.85,68.0,106.33,83.4
2018,8,5,6,30,151.0,60.0,2.8,13.1,94.0,143.63,116.43
2018,8,5,6,45,75.5,61.5,2.75,13.4,78.5,105.98,85.42
2018,8,5,7,0,0.0,63.0,2.7,13.7,63.0,60.89,46.42
2018,8,5,7,15,9.5,92.5,2.6,14.0,96.5,96.62,76.71
2018,8,5,7,30,19.0,122.0,2.5,14.3,130.0,133.37,107.27
2018,8,5,7,45,56.0,150.0,2.45,14.65,177.5,193.62,157.3
2018,8,5,8,0,93.0,178.0,2.4,15.0,225.0,259.46,210.67
2018,8,5,8,15,204.0,197.0,2.4,15.35,314.0,373.97,303.17
2018,8,5,8,30,315.0,216.0,2.4,15.7,403.0,486.85,391.13
2018,8,5,8,45,408.0,221.0,2.35,16.1,482.5,584.77,464.37
2018,8,5,9,0,501.0,226.0,2.3,16.5,562.0,677.67,531.76
2018,8,5,9,15,563.0,223.5,2.35,16.85,623.5,738.9,574.94
2018,8,5,9,30,625.0,221.0,2.4,17.2,685.0,804.31,620.36
2018,8,5,9,45,669.0,213.5,2.45,17.55,731.5,845.92,648.23
2018,8,5,10,0,713.0,206.0,2.5,17.9,778.0,886.61,674.33
2018,8,5,10,15,722.5,208.5,2.55,18.25,806.5,904.5,684.67
2018,8,5,10,30,732.0,211.0,2.6,18.6,835.0,920.07,693.69
2018,8,5,10,45,737.0,213.0,2.65,18.9,855.5,928.45,698.06
2018,8,5,11,0,742.0,215.0,2.7,19.2,876.0,934.27,700.88
2018,8,5,11,15,747.5,216.0,2.75,19.35,892.0,936.94,702.11
2018,8,5,11,30,753.0,217.0,2.8,19.5,908.0,937.0,701.72
2018,8,5,11,45,712.5,238.0,2.85,19.65,896.0,911.57,684.25
2018,8,5,12,0,672.0,259.0,2.9,19.8,884.0,884.02,665.1
2018,8,5,12,15,714.0,237.5,2.95,19.9,902.0,888.24,668.69
2018,8,5,12,30,756.0,216.0,3.0,20.0,920.0,889.14,669.4
2018,8,5,12,45,804.0,188.5,3.05,20.1,932.0,884.9,666.73
2018,8,5,13,0,852.0,161.0,3.1,20.2,944.0,878.23,662.52
2018,8,5,13,15,851.0,158.5,3.15,20.25,930.0,850.78,644.25
2018,8,5,13,30,850.0,156.0,3.2,20.3,916.0,821.15,624.53
2018,8,5,13,45,845.0,154.0,3.25,20.35,894.0,786.88,601.46
2018,8,5,14,0,840.0,152.0,3.3,20.4,872.0,750.91,577.03
2018,8,5,14,15,832.5,149.5,3.35,20.35,843.0,711.21,548.65
2018,8,5,14,30,825.0,147.0,3.4,20.3,814.0,670.34,518.64
2018,8,5,14,45,815.0,144.0,3.45,20.25,779.0,626.48,485.76
2018,8,5,15,0,805.0,141.0,3.5,20.2,744.0,582.02,451.65
2018,8,5,15,15,788.5,138.5,3.5,20.2,702.5,534.23,413.99
2018,8,5,15,30,772.0,136.0,3.5,20.2,661.0,486.83,375.74
2018,8,5,15,45,753.0,132.5,3.55,19.9,616.0,434.75,333.58
2018,8,5,16,0,734.0,129.0,3.6,19.6,571.0,386.74,293.45
2018,8,5,16,15,693.0,128.5,3.6,19.35,518.0,335.37,250.15
2018,8,5,16,30,652.0,128.0,3.6,19.1,465.0,287.69,209.47
2018,8,5,16,45,609.0,124.5,3.6,18.85,413.5,240.83,169.76
2018,8,5,17,0,566.0,121.0,3.6,18.6,362.0,198.35,134.49
2018,8,5,17,15,514.0,113.5,3.55,18.1,310.5,155.44,101.29
2018,8,5,17,30,462.0,106.0,3.5,17.6,259.0,117.43,75.14
2018,8,5,17,45,396.0,94.0,3.45,17.15,209.0,80.75,54.61
2018,8,5,18,0,330.0,82.0,3.4,16.7,159.0,60.0,47.37
2018,8,5,18,15,262.0,65.0,3.35,16.25,116.5,48.65,37.08
2018,8,5,18,30,194.0,48.0,3.3,15.8,74.0,36.69,26.0
2018,8,5,18,45,122.5,30.5,3.25,15.3,44.5,25.34,14.02
2018,8,5,19,0,51.0,13.0,3.2,14.8,15.0,12.78,0.0
2018,8,5,19,15,25.5,6.5,3.2,14.6,7.5,6.39,0.0
2018,8,5,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,6,5,15,5.5,2.5,2.1,12.1,2.5,0.0,0.0
2018,8,6,5,30,11.0,5.0,2.1,12.4,5.0,7.89,0.0
2018,8,6,5,45,34.5,18.0,2.05,12.65,21.5,32.29,14.54
2018,8,6,6,0,58.0,31.0,2.0,12.9,38.0,57.73,41.15
2018,8,6,6,15,73.5,50.5,1.9,13.2,64.0,89.14,69.02
2018,8,6,6,30,89.0,70.0,1.8,13.5,90.0,121.22,97.18
2018,8,6,6,45,77.0,92.0,1.7,13.8,112.5,143.36,116.35
2018,8,6,7,0,65.0,114.0,1.6,14.1,135.0,157.31,128.01
2018,8,6,7,15,88.5,140.0,1.55,14.45,173.5,201.85,164.84
2018,8,6,7,30,112.0,166.0,1.5,14.8,212.0,255.35,207.95
2018,8,6,7,45,137.0,190.0,1.45,15.15,254.0,301.85,244.48
2018,8,6,8,0,162.0,214.0,1.4,15.5,296.0,349.73,281.25
2018,8,6,8,15,251.0,233.5,1.4,16.05,375.0,450.18,358.56
2018,8,6,8,30,340.0,253.0,1.4,16.6,454.0,547.4,430.45
2018,8,6,8,45,380.0,266.0,1.4,17.1,507.0,602.17,468.49
2018,8,6,9,0,420.0,279.0,1.4,17.6,560.0,658.08,506.78
2018,8,6,9,15,446.0,285.5,1.45,18.1,600.5,703.72,537.13
2018,8,6,9,30,472.0,292.0,1.5,18.6,641.0,741.11,561.58
2018,8,6,9,45,498.5,292.5,1.55,19.15,677.0,772.02,581.43
2018,8,6,10,0,525.0,293.0,1.6,19.7,713.0,802.09,600.55
2018,8,6,10,15,542.5,295.5,1.7,20.1,743.5,824.77,615.18
2018,8,6,10,30,560.0,298.0,1.8,20.5,774.0,845.88,628.76
2018,8,6,10,45,577.0,297.0,1.9,20.95,799.0,861.14,638.39
2018,8,6,11,0,594.0,296.0,2.0,21.4,824.0,875.19,647.25
2018,8,6,11,15,606.5,294.0,2.15,21.6,841.5,881.16,651.83
2018,8,6,11,30,619.0,292.0,2.3,21.8,859.0,884.9,654.98
2018,8,6,11,45,632.0,287.0,2.4,22.0,870.0,883.86,654.65
2018,8,6,12,0,645.0,282.0,2.5,22.2,881.0,880.48,652.8
2018,8,6,12,15,681.0,260.0,2.65,22.3,893.0,879.04,653.76
2018,8,6,12,30,717.0,238.0,2.8,22.4,905.0,874.54,652.14
2018,8,6,12,45,762.5,209.0,2.95,22.55,913.0,868.24,648.7
2018,8,6,13,0,808.0,180.0,3.1,22.7,921.0,857.65,642.38
2018,8,6,13,15,809.5,175.5,3.15,22.65,908.0,831.33,625.21
2018,8,6,13,30,811.0,171.0,3.2,22.6,895.0,802.82,606.56
2018,8,6,13,45,809.0,167.5,3.3,22.6,874.5,770.51,585.27
2018,8,6,14,0,807.0,164.0,3.4,22.6,854.0,736.41,562.06
2018,8,6,14,15,781.5,170.0,3.45,22.5,820.0,693.38,530.93
2018,8,6,14,30,756.0,176.0,3.5,22.4,786.0,648.52,498.03
2018,8,6,14,45,753.0,169.0,3.55,22.3,754.0,607.54,467.68
2018,8,6,15,0,750.0,162.0,3.6,22.2,722.0,565.55,435.81
2018,8,6,15,15,732.5,158.0,3.6,22.2,680.5,517.89,398.55
2018,8,6,15,30,715.0,154.0,3.6,22.2,639.0,470.82,360.93
2018,8,6,15,45,677.5,154.0,3.65,21.75,588.5,419.61,320.07
2018,8,6,16,0,640.0,154.0,3.7,21.3,538.0,371.35,280.69
2018,8,6,16,15,594.0,154.5,3.65,20.9,487.5,324.0,241.5
2018,8,6,16,30,548.0,155.0,3.6,20.5,437.0,281.01,205.64
2018,8,6,16,45,496.0,151.5,3.55,20.1,386.5,236.83,169.43
2018,8,6,17,0,444.0,148.0,3.5,19.7,336.0,197.74,138.25
2018,8,6,17,15,395.5,135.0,3.45,19.1,286.0,156.42,106.81
2018,8,6,17,30,347.0,122.0,3.4,18.5,236.0,120.11,81.68
2018,8,6,17,45,289.5,105.0,3.35,17.85,188.5,89.77,64.59
2018,8,6,18,0,232.0,88.0,3.3,17.2,141.0,68.65,54.82
2018,8,6,18,15,178.5,66.0,3.25,16.75,101.0,52.64,40.43
2018,8,6,18,30,125.0,44.0,3.2,16.3,61.0,35.98,25.27
2018,8,6,18,45,76.0,26.5,3.15,15.8,35.5,22.17,11.11
2018,8,6,19,0,27.0,9.0,3.1,15.3,10.0,8.85,0.0
2018,8,6,19,15,13.5,4.5,3.1,15.1,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,7,5,15,17.0,4.0,2.2,12.1,4.5,0.0,0.0
2018,8,7,5,30,34.0,8.0,2.2,12.4,9.0,16.98,0.0
2018,8,7,5,45,97.0,25.0,2.25,12.7,35.0,66.62,33.18
2018,8,7,6,0,160.0,42.0,2.3,13.0,61.0,116.15,87.0
2018,8,7,6,15,206.5,59.5,2.25,13.25,96.5,161.96,128.29
2018,8,7,6,30,253.0,77.0,2.2,13.5,132.0,211.84,172.21
2018,8,7,6,45,228.0,97.0,2.15,13.7,156.5,232.66,191.15
2018,8,7,7,0,203.0,117.0,2.1,13.9,181.0,250.64,206.57
2018,8,7,7,15,205.5,139.0,2.05,14.2,214.0,284.61,234.26
2018,8,7,7,30,208.0,161.0,2.0,14.5,247.0,318.16,260.71
2018,8,7,7,45,203.0,182.5,2.0,14.8,275.5,337.46,275.18
2018,8,7,8,0,198.0,204.0,2.0,15.1,304.0,363.65,294.64
2018,8,7,8,15,202.5,227.5,2.0,15.45,338.5,398.22,320.27
2018,8,7,8,30,207.0,251.0,2.0,15.8,373.0,432.37,345.04
2018,8,7,8,45,280.5,259.5,2.05,16.2,438.5,513.99,407.1
2018,8,7,9,0,354.0,268.0,2.1,16.6,504.0,590.21,463.45
2018,8,7,9,15,373.0,284.0,2.15,16.75,546.5,630.52,491.55
2018,8,7,9,30,392.0,300.0,2.2,16.9,589.0,670.37,519.24
2018,8,7,9,45,345.5,330.5,2.25,17.1,594.5,666.25,513.28
2018,8,7,10,0,299.0,361.0,2.3,17.3,600.0,658.98,505.43
2018,8,7,10,15,351.5,359.5,2.4,17.35,650.5,706.78,540.69
2018,8,7,10,30,404.0,358.0,2.5,17.4,701.0,760.92,579.46
2018,8,7,10,45,447.5,352.0,2.6,17.45,741.5,794.81,603.76
2018,8,7,11,0,491.0,346.0,2.7,17.5,782.0,827.4,627.21
2018,8,7,11,15,519.0,340.0,2.8,17.55,808.0,843.73,639.06
2018,8,7,11,30,547.0,334.0,2.9,17.6,834.0,858.1,649.71
2018,8,7,11,45,562.0,329.0,2.95,17.6,846.5,859.23,650.81
2018,8,7,12,0,577.0,324.0,3.0,17.6,859.0,858.22,650.58
2018,8,7,12,15,600.5,313.5,3.05,17.65,870.5,856.66,650.22
2018,8,7,12,30,624.0,303.0,3.1,17.7,882.0,853.3,648.6
2018,8,7,12,45,634.5,294.5,3.15,17.75,879.5,837.95,638.38
2018,8,7,13,0,645.0,286.0,3.2,17.8,877.0,820.42,626.67
2018,8,7,13,15,643.0,281.5,3.2,17.85,862.5,794.29,608.25
2018,8,7,13,30,641.0,277.0,3.2,17.9,848.0,766.67,588.67
2018,8,7,13,45,595.5,286.5,3.25,17.95,806.5,717.85,553.04
2018,8,7,14,0,550.0,296.0,3.3,18.0,765.0,671.33,518.72
2018,8,7,14,15,599.5,266.5,3.35,17.95,762.0,654.45,507.78
2018,8,7,14,30,649.0,237.0,3.4,17.9,759.0,633.56,493.2
2018,8,7,14,45,646.0,227.0,3.45,17.85,727.5,593.88,463.34
2018,8,7,15,0,643.0,217.0,3.5,17.8,696.0,553.46,432.33
2018,8,7,15,15,626.5,210.5,3.5,17.8,656.0,508.62,396.99
2018,8,7,15,30,610.0,204.0,3.5,17.8,616.0,464.52,361.51
2018,8,7,15,45,598.0,194.0,3.55,17.55,575.0,420.07,325.41
2018,8,7,16,0,586.0,184.0,3.6,17.3,534.0,376.3,288.98
2018,8,7,16,15,572.0,171.5,3.55,17.05,489.5,330.26,250.01
2018,8,7,16,30,558.0,159.0,3.5,16.8,445.0,285.36,211.43
2018,8,7,16,45,532.5,147.5,3.5,16.6,397.0,239.98,172.74
2018,8,7,17,0,507.0,136.0,3.5,16.4,349.0,197.12,136.8
2018,8,7,17,15,469.0,123.5,3.4,16.05,300.0,154.52,103.39
2018,8,7,17,30,431.0,111.0,3.3,15.7,251.0,115.89,76.27
2018,8,7,17,45,382.5,96.0,3.25,15.3,204.0,79.04,55.35
2018,8,7,18,0,334.0,81.0,3.2,14.9,157.0,59.53,47.26
2018,8,7,18,15,269.0,63.5,3.15,14.55,114.5,47.72,36.45
2018,8,7,18,30,204.0,46.0,3.1,14.2,72.0,35.28,24.82
2018,8,7,18,45,130.5,29.0,3.05,13.85,43.0,22.62,11.01
2018,8,7,19,0,57.0,12.0,3.0,13.5,14.0,11.8,0.0
2018,8,7,19,15,28.5,6.0,3.0,13.35,7.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,8,5,15,15.5,4.0,2.0,11.9,4.5,0.0,0.0
2018,8,8,5,30,31.0,8.0,2.0,12.2,9.0,16.11,0.0
2018,8,8,5,45,89.5,25.5,1.95,12.5,34.5,64.76,29.54
2018,8,8,6,0,148.0,43.0,1.9,12.8,60.0,113.33,84.59
2018,8,8,6,15,197.5,62.0,1.8,13.05,97.0,161.52,127.77
2018,8,8,6,30,247.0,81.0,1.7,13.3,134.0,213.98,173.63
2018,8,8,6,45,240.0,100.0,1.65,13.55,163.0,242.18,198.61
2018,8,8,7,0,233.0,119.0,1.6,13.8,192.0,269.29,221.55
2018,8,8,7,15,195.0,140.5,1.5,14.15,209.0,272.45,223.63
2018,8,8,7,30,157.0,162.0,1.4,14.5,226.0,278.97,227.66
2018,8,8,7,45,165.5,183.0,1.35,14.8,258.5,312.61,253.78
2018,8,8,8,0,174.0,204.0,1.3,15.1,291.0,346.4,279.25
2018,8,8,8,15,242.0,216.0,1.3,15.45,350.5,422.96,338.5
2018,8,8,8,30,310.0,228.0,1.3,15.8,410.0,495.05,392.58
2018,8,8,8,45,364.5,236.5,1.25,16.15,467.0,555.74,436.34
2018,8,8,9,0,419.0,245.0,1.2,16.5,524.0,627.49,486.69
2018,8,8,9,15,504.0,235.5,1.25,16.85,592.0,698.62,537.21
2018,8,8,9,30,589.0,226.0,1.3,17.2,660.0,774.82,589.95
2018,8,8,9,45,617.5,229.0,1.3,17.5,703.5,812.62,613.72
2018,8,8,10,0,646.0,232.0,1.3,17.8,747.0,849.17,636.74
2018,8,8,10,15,621.0,250.0,1.35,18.05,760.0,850.14,635.3
2018,8,8,10,30,596.0,268.0,1.4,18.3,773.0,848.1,632.35
2018,8,8,10,45,563.0,288.0,1.45,18.5,775.0,836.75,623.22
2018,8,8,11,0,530.0,308.0,1.5,18.7,777.0,824.55,613.61
2018,8,8,11,15,621.0,273.0,1.55,18.85,832.0,871.82,647.66
2018,8,8,11,30,712.0,238.0,1.6,19.0,887.0,915.92,677.74
2018,8,8,11,45,728.5,232.0,1.65,19.15,901.0,916.57,677.61
2018,8,8,12,0,745.0,226.0,1.7,19.3,915.0,914.56,676.33
2018,8,8,12,15,745.5,226.0,1.75,19.35,916.0,901.29,667.99
2018,8,8,12,30,746.0,226.0,1.8,19.4,917.0,885.67,658.25
2018,8,8,12,45,743.5,225.5,1.85,19.5,909.5,864.71,644.84
2018,8,8,13,0,741.0,225.0,1.9,19.6,902.0,841.71,630.08
2018,8,8,13,15,740.0,221.5,1.95,19.6,888.5,815.16,612.93
2018,8,8,13,30,739.0,218.0,2.0,19.6,875.0,786.77,593.99
2018,8,8,13,45,736.5,213.5,2.1,19.6,854.5,754.57,572.49
2018,8,8,14,0,734.0,209.0,2.2,19.6,834.0,720.85,549.46
2018,8,8,14,15,727.0,204.5,2.25,19.5,806.0,682.66,522.6
2018,8,8,14,30,720.0,200.0,2.3,19.4,778.0,643.55,494.49
2018,8,8,14,45,711.5,194.0,2.4,19.3,744.0,601.42,463.75
2018,8,8,15,0,703.0,188.0,2.5,19.2,710.0,558.82,431.82
2018,8,8,15,15,687.0,183.5,2.5,19.2,670.0,513.43,396.43
2018,8,8,15,30,671.0,179.0,2.5,19.2,630.0,468.6,360.67
2018,8,8,15,45,654.0,171.5,2.6,18.85,586.5,421.43,322.98
2018,8,8,16,0,637.0,164.0,2.7,18.5,543.0,375.32,285.09
2018,8,8,16,15,615.5,155.5,2.75,18.25,496.0,328.11,245.44
2018,8,8,16,30,594.0,147.0,2.8,18.0,449.0,282.77,206.76
2018,8,8,16,45,563.5,137.5,2.85,17.75,400.0,236.62,167.74
2018,8,8,17,0,533.0,128.0,2.9,17.5,351.0,193.12,131.66
2018,8,8,17,15,492.5,116.5,2.9,17.1,301.0,149.88,98.17
2018,8,8,17,30,452.0,105.0,2.9,16.7,251.0,110.86,71.41
2018,8,8,17,45,399.5,91.5,2.9,16.25,203.5,74.27,51.76
2018,8,8,18,0,347.0,78.0,2.9,15.8,156.0,57.31,45.12
2018,8,8,18,15,278.5,61.5,2.85,15.4,113.5,46.24,34.99
2018,8,8,18,30,210.0,45.0,2.8,15.0,71.0,34.57,24.05
2018,8,8,18,45,131.5,27.5,2.75,14.6,41.5,21.45,9.43
2018,8,8,19,0,53.0,10.0,2.7,14.2,12.0,9.83,0.0
2018,8,8,19,15,26.5,5.0,2.7,14.0,6.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,9,5,15,14.5,3.0,1.75,11.95,3.5,0.0,0.0
2018,8,9,5,30,29.0,6.0,1.7,12.3,7.0,13.56,0.0
2018,8,9,5,45,82.5,21.0,1.65,12.65,29.5,55.46,21.65
2018,8,9,6,0,136.0,36.0,1.6,13.0,52.0,98.76,72.69
2018,8,9,6,15,189.5,56.0,1.55,13.3,90.0,149.98,118.08
2018,8,9,6,30,243.0,76.0,1.5,13.6,128.0,205.42,166.26
2018,8,9,6,45,267.0,93.0,1.45,13.9,164.5,246.68,201.99
2018,8,9,7,0,291.0,110.0,1.4,14.2,201.0,289.71,238.04
2018,8,9,7,15,305.5,131.0,1.35,14.65,241.5,333.48,273.17
2018,8,9,7,30,320.0,152.0,1.3,15.1,282.0,377.7,307.42
2018,8,9,7,45,337.0,170.5,1.25,15.5,324.0,421.02,340.02
2018,8,9,8,0,354.0,189.0,1.2,15.9,366.0,464.76,371.97
2018,8,9,8,15,397.5,201.0,1.2,16.35,418.5,529.84,419.52
2018,8,9,8,30,441.0,213.0,1.2,16.8,471.0,588.28,460.9
2018,8,9,8,45,489.0,218.5,1.2,17.2,525.5,644.64,500.13
2018,8,9,9,0,537.0,224.0,1.2,17.6,580.0,702.25,539.31
2018,8,9,9,15,565.5,226.0,1.2,18.05,622.0,740.16,563.67
2018,8,9,9,30,594.0,228.0,1.2,18.5,664.0,780.27,589.22
2018,8,9,9,45,614.5,230.0,1.2,18.95,700.5,809.92,607.22
2018,8,9,10,0,635.0,232.0,1.2,19.4,737.0,838.05,624.1
2018,8,9,10,15,671.5,225.5,1.2,19.75,777.5,870.44,644.18
2018,8,9,10,30,708.0,219.0,1.2,20.1,818.0,901.19,662.19
2018,8,9,10,45,723.5,218.0,1.25,20.5,844.0,916.02,670.41
2018,8,9,11,0,739.0,217.0,1.3,20.9,870.0,928.43,677.33
2018,8,9,11,15,744.5,218.0,1.35,21.1,886.0,930.96,678.5
2018,8,9,11,30,750.0,219.0,1.4,21.3,902.0,930.86,678.21
2018,8,9,11,45,753.5,219.5,1.5,21.5,910.5,925.78,675.51
2018,8,9,12,0,757.0,220.0,1.6,21.7,919.0,918.1,671.2
2018,8,9,12,15,758.5,219.0,1.7,21.75,919.5,904.6,663.51
2018,8,9,12,30,760.0,218.0,1.8,21.8,920.0,888.68,654.25
2018,8,9,12,45,760.0,216.0,1.9,21.85,913.5,868.16,641.91
2018,8,9,13,0,760.0,214.0,2.0,21.9,907.0,845.47,628.05
2018,8,9,13,15,758.0,211.5,2.1,21.9,893.0,818.6,611.37
2018,8,9,13,30,756.0,209.0,2.2,21.9,879.0,789.86,592.86
2018,8,9,13,45,742.0,209.5,2.3,21.9,853.5,753.19,568.03
2018,8,9,14,0,728.0,210.0,2.4,21.9,828.0,715.67,542.14
2018,8,9,14,15,695.0,215.0,2.5,21.85,789.0,668.78,508.89
2018,8,9,14,30,662.0,220.0,2.6,21.8,750.0,622.91,475.73
2018,8,9,14,45,655.5,212.5,2.65,21.8,717.5,582.86,446.25
2018,8,9,15,0,649.0,205.0,2.7,21.8,685.0,542.31,415.66
2018,8,9,15,15,635.5,197.5,2.7,21.8,646.0,497.84,381.28
2018,8,9,15,30,622.0,190.0,2.7,21.8,607.0,453.82,346.48
2018,8,9,15,45,605.0,181.5,2.75,21.6,564.0,408.05,309.96
2018,8,9,16,0,588.0,173.0,2.8,21.4,521.0,363.42,273.47
2018,8,9,16,15,545.5,166.0,2.8,21.15,467.5,313.4,232.65
2018,8,9,16,30,503.0,159.0,2.8,20.9,414.0,266.87,194.42
2018,8,9,16,45,484.5,144.5,2.75,20.65,368.5,223.34,157.98
2018,8,9,17,0,466.0,130.0,2.7,20.4,323.0,181.7,123.67
2018,8,9,17,15,449.5,114.5,2.65,19.9,280.0,141.44,92.14
2018,8,9,17,30,433.0,99.0,2.6,19.4,237.0,103.07,65.31
2018,8,9,17,45,393.0,85.0,2.55,18.85,193.0,67.46,46.67
2018,8,9,18,0,353.0,71.0,2.5,18.3,149.0,51.92,39.93
2018,8,9,18,15,285.5,56.5,2.5,17.8,109.0,42.33,31.2
2018,8,9,18,30,218.0,42.0,2.5,17.3,69.0,32.21,21.71
2018,8,9,18,45,133.5,26.5,2.5,16.85,40.5,20.7,7.93
2018,8,9,19,0,49.0,11.0,2.5,16.4,12.0,10.81,0.0
2018,8,9,19,15,24.5,5.5,2.55,16.15,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,10,5,15,34.5,5.0,2.05,12.75,5.5,0.0,0.0
2018,8,10,5,30,69.0,10.0,2.1,13.1,11.0,27.91,0.0
2018,8,10,5,45,167.0,23.0,2.15,13.45,38.5,89.27,32.19
2018,8,10,6,0,265.0,36.0,2.2,13.8,66.0,152.0,112.56
2018,8,10,6,15,270.0,49.0,2.15,14.05,93.0,180.44,141.87
2018,8,10,6,30,275.0,62.0,2.1,14.3,120.0,209.43,169.26
2018,8,10,6,45,194.5,90.5,2.0,14.6,137.0,207.01,169.05
2018,8,10,7,0,114.0,119.0,1.9,14.9,154.0,196.89,160.7
2018,8,10,7,15,140.0,141.5,1.9,15.3,192.5,240.95,197.04
2018,8,10,7,30,166.0,164.0,1.9,15.7,231.0,286.73,233.78
2018,8,10,7,45,189.5,185.0,1.9,16.1,271.5,330.65,268.18
2018,8,10,8,0,213.0,206.0,1.9,16.5,312.0,375.84,302.79
2018,8,10,8,15,216.0,228.5,1.9,17.0,345.5,408.62,326.49
2018,8,10,8,30,219.0,251.0,1.9,17.5,379.0,440.87,349.35
2018,8,10,8,45,224.5,273.5,1.9,18.0,413.5,474.54,372.91
2018,8,10,9,0,230.0,296.0,1.9,18.5,448.0,507.7,395.64
2018,8,10,9,15,261.0,309.0,1.95,18.9,492.0,560.44,433.35
2018,8,10,9,30,292.0,322.0,2.0,19.3,536.0,604.81,464.4
2018,8,10,9,45,430.0,283.5,2.0,19.65,616.0,698.02,532.91
2018,8,10,10,0,568.0,245.0,2.0,20.0,696.0,786.96,596.24
2018,8,10,10,15,602.5,242.0,2.1,20.25,736.0,822.74,620.03
2018,8,10,10,30,637.0,239.0,2.2,20.5,776.0,854.59,641.55
2018,8,10,10,45,719.5,204.0,2.25,20.75,826.0,896.45,669.15
2018,8,10,11,0,802.0,169.0,2.3,21.0,876.0,933.62,692.71
2018,8,10,11,15,827.5,156.5,2.4,21.05,897.5,941.59,697.91
