Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,11,30,853.0,144.0,2.5,21.1,919.0,942.5,698.81
2018,8,10,11,45,855.5,144.0,2.6,21.2,927.0,936.48,695.12
2018,8,10,12,0,858.0,144.0,2.7,21.3,935.0,927.65,689.68
2018,8,10,12,15,854.0,147.0,2.8,21.25,934.5,913.1,680.87
2018,8,10,12,30,850.0,150.0,2.9,21.2,934.0,895.99,670.37
2018,8,10,12,45,842.5,152.5,3.0,21.2,924.5,875.05,657.13
2018,8,10,13,0,835.0,155.0,3.1,21.2,915.0,849.36,640.61
2018,8,10,13,15,833.5,152.5,3.2,21.1,900.5,821.74,622.91
2018,8,10,13,30,832.0,150.0,3.3,21.0,886.0,791.99,603.57
2018,8,10,13,45,830.0,146.5,3.4,20.95,865.0,758.9,581.6
2018,8,10,14,0,828.0,143.0,3.5,20.9,844.0,723.97,558.04
2018,8,10,14,15,822.5,140.0,3.6,20.8,816.5,685.42,530.26
2018,8,10,14,30,817.0,137.0,3.7,20.7,789.0,645.56,500.88
2018,8,10,14,45,794.5,139.0,3.75,20.6,749.5,599.03,465.53
2018,8,10,15,0,772.0,141.0,3.8,20.5,710.0,552.96,429.76
2018,8,10,15,15,755.0,138.0,3.8,20.5,669.0,505.83,392.25
2018,8,10,15,30,738.0,135.0,3.8,20.5,628.0,456.12,351.97
2018,8,10,15,45,620.0,159.5,3.9,20.2,554.0,392.59,301.22
2018,8,10,16,0,502.0,184.0,4.0,19.9,480.0,340.04,259.14
2018,8,10,16,15,595.0,145.0,4.0,19.7,466.0,308.23,229.64
2018,8,10,16,30,688.0,106.0,4.0,19.5,452.0,267.46,191.05
2018,8,10,16,45,665.5,98.5,4.0,19.3,404.0,220.09,149.86
2018,8,10,17,0,643.0,91.0,4.0,19.1,356.0,174.91,111.58
2018,8,10,17,15,589.5,86.0,3.9,18.75,303.0,130.74,78.1
2018,8,10,17,30,536.0,81.0,3.8,18.4,250.0,92.23,53.67
2018,8,10,17,45,497.5,70.5,3.75,18.05,205.0,54.83,36.49
2018,8,10,18,0,459.0,60.0,3.7,17.7,160.0,43.1,32.29
2018,8,10,18,15,379.0,50.0,3.55,17.3,117.5,37.55,27.07
2018,8,10,18,30,299.0,40.0,3.4,16.9,75.0,30.71,20.36
2018,8,10,18,45,189.0,26.0,3.25,16.55,44.5,20.39,6.63
2018,8,10,19,0,79.0,12.0,3.1,16.2,14.0,11.8,0.0
2018,8,10,19,15,39.5,6.0,3.05,16.05,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,11,5,15,16.0,3.5,2.7,13.95,4.0,0.0,0.0
2018,8,11,5,30,32.0,7.0,2.8,14.2,8.0,15.2,0.0
2018,8,11,5,45,142.0,22.5,2.9,14.4,37.0,80.18,22.47
2018,8,11,6,0,252.0,38.0,3.0,14.6,66.0,149.82,110.2
2018,8,11,6,15,335.0,51.0,3.0,14.9,108.5,208.86,163.9
2018,8,11,6,30,418.0,64.0,3.0,15.2,151.0,277.32,223.73
2018,8,11,6,45,475.5,74.0,3.0,15.45,199.0,336.63,275.22
2018,8,11,7,0,533.0,84.0,3.0,15.7,247.0,400.3,328.73
2018,8,11,7,15,574.5,92.0,3.0,16.15,297.5,456.43,374.35
2018,8,11,7,30,616.0,100.0,3.0,16.6,348.0,514.84,420.26
2018,8,11,7,45,646.0,106.5,3.05,17.0,397.5,565.88,459.27
2018,8,11,8,0,676.0,113.0,3.1,17.4,447.0,617.67,497.81
2018,8,11,8,15,699.0,118.5,3.15,17.8,495.0,663.61,530.97
2018,8,11,8,30,722.0,124.0,3.2,18.2,543.0,709.22,562.18
2018,8,11,8,45,738.5,129.5,3.25,18.65,588.0,749.04,588.55
2018,8,11,9,0,755.0,135.0,3.3,19.1,633.0,787.61,613.7
2018,8,11,9,15,767.0,139.5,3.3,19.35,673.0,816.73,632.06
2018,8,11,9,30,779.0,144.0,3.3,19.6,713.0,847.09,651.24
2018,8,11,9,45,786.5,149.0,3.3,19.9,747.5,871.9,666.28
2018,8,11,10,0,794.0,154.0,3.3,20.2,782.0,894.32,679.67
2018,8,11,10,15,802.5,156.0,3.35,20.35,811.5,912.01,690.52
2018,8,11,10,30,811.0,158.0,3.4,20.5,841.0,927.13,699.72
2018,8,11,10,45,817.0,160.0,3.4,20.65,863.5,937.24,705.29
2018,8,11,11,0,823.0,162.0,3.4,20.8,886.0,944.57,709.1
2018,8,11,11,15,827.0,163.0,3.5,20.8,901.5,946.18,710.25
2018,8,11,11,30,831.0,164.0,3.6,20.8,917.0,944.95,709.63
2018,8,11,11,45,833.5,164.0,3.65,20.85,925.0,938.48,705.12
2018,8,11,12,0,836.0,164.0,3.7,20.9,933.0,929.23,698.86
2018,8,11,12,15,837.5,163.0,3.75,20.9,933.5,915.35,689.67
2018,8,11,12,30,839.0,162.0,3.8,20.9,934.0,898.81,678.76
2018,8,11,12,45,838.5,160.5,3.85,20.95,927.0,877.5,664.48
2018,8,11,13,0,838.0,159.0,3.9,21.0,920.0,853.78,648.56
2018,8,11,13,15,833.5,158.5,3.9,20.95,904.5,825.48,629.44
2018,8,11,13,30,829.0,158.0,3.9,20.9,889.0,795.19,608.88
2018,8,11,13,45,822.0,156.5,3.95,20.9,866.0,760.26,585.01
2018,8,11,14,0,815.0,155.0,4.0,20.9,843.0,723.8,559.26
2018,8,11,14,15,806.0,153.0,4.0,20.8,814.0,684.19,530.14
2018,8,11,14,30,797.0,151.0,4.0,20.7,785.0,643.56,499.72
2018,8,11,14,45,785.5,148.0,4.0,20.6,749.5,599.71,466.29
2018,8,11,15,0,774.0,145.0,4.0,20.5,714.0,555.45,431.81
2018,8,11,15,15,759.0,142.0,4.0,20.5,674.0,509.22,394.87
2018,8,11,15,30,744.0,139.0,4.0,20.5,634.0,460.1,354.94
2018,8,11,15,45,724.0,134.5,3.95,20.2,588.5,410.99,314.45
2018,8,11,16,0,704.0,130.0,3.9,19.9,543.0,363.11,274.03
2018,8,11,16,15,678.5,125.5,3.9,19.65,495.0,314.95,232.79
2018,8,11,16,30,653.0,121.0,3.9,19.4,447.0,268.97,192.95
2018,8,11,16,45,620.5,114.0,3.85,19.15,397.0,221.71,152.6
2018,8,11,17,0,588.0,107.0,3.8,18.9,347.0,177.71,116.11
2018,8,11,17,15,544.0,99.0,3.75,18.5,297.0,135.01,83.78
2018,8,11,17,30,500.0,91.0,3.7,18.1,247.0,97.07,59.56
2018,8,11,17,45,440.5,80.5,3.65,17.75,199.0,61.06,48.22
2018,8,11,18,0,381.0,70.0,3.6,17.4,151.0,51.45,39.62
2018,8,11,18,15,302.0,55.5,3.6,17.0,109.0,41.8,30.75
2018,8,11,18,30,223.0,41.0,3.6,16.6,67.0,31.63,21.04
2018,8,11,18,45,135.5,25.5,3.55,16.2,39.0,20.05,4.99
2018,8,11,19,0,48.0,10.0,3.5,15.8,11.0,9.83,0.0
2018,8,11,19,15,24.0,5.0,3.5,15.55,5.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,12,5,15,10.0,3.0,2.1,13.25,3.0,0.0,0.0
2018,8,12,5,30,20.0,6.0,2.1,13.5,6.0,11.06,0.0
2018,8,12,5,45,74.0,21.5,2.1,13.75,28.5,52.89,8.39
2018,8,12,6,0,128.0,37.0,2.1,14.0,51.0,97.65,70.5
2018,8,12,6,15,186.5,57.0,2.0,14.25,89.0,149.81,117.07
2018,8,12,6,30,245.0,77.0,1.9,14.5,127.0,206.82,166.6
2018,8,12,6,45,255.5,92.0,1.8,14.75,157.5,238.68,194.81
2018,8,12,7,0,266.0,107.0,1.7,15.0,188.0,271.29,222.56
2018,8,12,7,15,246.0,132.0,1.65,15.4,217.5,298.61,244.42
2018,8,12,7,30,226.0,157.0,1.6,15.8,247.0,323.4,263.26
2018,8,12,7,45,240.0,176.5,1.55,16.2,284.0,361.97,292.86
2018,8,12,8,0,254.0,196.0,1.5,16.6,321.0,400.95,321.91
2018,8,12,8,15,285.5,212.0,1.5,17.0,366.0,449.09,357.8
2018,8,12,8,30,317.0,228.0,1.5,17.4,411.0,498.54,393.8
2018,8,12,8,45,356.0,239.5,1.5,17.8,461.0,549.97,430.71
2018,8,12,9,0,395.0,251.0,1.5,18.2,511.0,611.25,473.69
2018,8,12,9,15,485.5,237.0,1.6,18.5,577.0,681.07,524.43
2018,8,12,9,30,576.0,223.0,1.7,18.8,643.0,753.39,575.83
2018,8,12,9,45,592.5,225.5,1.75,19.1,676.0,782.39,594.24
2018,8,12,10,0,609.0,228.0,1.8,19.4,709.0,806.96,609.99
2018,8,12,10,15,575.0,253.0,1.9,19.55,720.5,806.53,607.97
2018,8,12,10,30,541.0,278.0,2.0,19.7,732.0,801.55,603.17
2018,8,12,10,45,535.5,287.5,2.15,19.9,747.0,806.46,606.39
2018,8,12,11,0,530.0,297.0,2.3,20.1,762.0,809.26,608.08
2018,8,12,11,15,512.5,300.0,2.4,20.1,756.5,792.24,596.28
2018,8,12,11,30,495.0,303.0,2.5,20.1,751.0,773.44,583.38
2018,8,12,11,45,558.0,280.0,2.65,20.15,789.0,801.61,605.31
2018,8,12,12,0,621.0,257.0,2.8,20.2,827.0,826.54,624.54
2018,8,12,12,15,648.5,243.0,2.9,20.15,838.5,825.1,624.7
2018,8,12,12,30,676.0,229.0,3.0,20.1,850.0,820.91,623.14
2018,8,12,12,45,751.5,193.5,3.1,20.05,878.5,833.07,632.47
2018,8,12,13,0,827.0,158.0,3.2,20.0,907.0,841.71,639.34
2018,8,12,13,15,826.5,155.0,3.25,19.85,893.0,814.5,621.31
2018,8,12,13,30,826.0,152.0,3.3,19.7,879.0,785.11,601.93
2018,8,12,13,45,824.5,148.5,3.4,19.55,858.5,752.46,580.32
2018,8,12,14,0,823.0,145.0,3.5,19.4,838.0,717.94,556.77
2018,8,12,14,15,818.0,141.5,3.55,19.2,810.0,679.33,528.75
2018,8,12,14,30,813.0,138.0,3.6,19.0,782.0,639.38,499.11
2018,8,12,14,45,806.0,133.5,3.65,18.85,748.0,596.16,466.24
2018,8,12,15,0,799.0,129.0,3.7,18.7,714.0,552.12,431.9
2018,8,12,15,15,785.0,126.0,3.7,18.7,673.5,505.29,394.17
2018,8,12,15,30,771.0,123.0,3.7,18.7,633.0,458.63,355.68
2018,8,12,15,45,755.0,118.0,3.75,18.3,588.5,409.74,315.12
2018,8,12,16,0,739.0,113.0,3.8,17.9,544.0,358.4,271.64
2018,8,12,16,15,718.5,107.5,3.8,17.65,496.5,309.25,228.87
2018,8,12,16,30,698.0,102.0,3.8,17.4,449.0,261.74,186.99
2018,8,12,16,45,668.0,97.0,3.8,17.15,399.5,214.51,145.94
2018,8,12,17,0,638.0,92.0,3.8,16.9,350.0,170.24,108.69
2018,8,12,17,15,596.0,85.0,3.8,16.6,299.5,126.11,75.05
2018,8,12,17,30,554.0,78.0,3.8,16.3,249.0,86.47,50.09
2018,8,12,17,45,495.0,69.5,3.75,15.95,201.0,50.05,38.84
2018,8,12,18,0,436.0,61.0,3.7,15.6,153.0,44.57,33.83
2018,8,12,18,15,349.5,50.0,3.65,15.3,110.5,37.51,27.19
2018,8,12,18,30,263.0,39.0,3.6,15.0,68.0,30.1,19.76
2018,8,12,18,45,154.5,24.0,3.5,14.7,39.0,18.88,2.6
2018,8,12,19,0,46.0,9.0,3.4,14.4,10.0,8.85,0.0
2018,8,12,19,15,23.0,4.5,3.35,14.25,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,13,5,15,13.5,3.5,2.65,12.35,3.5,0.0,0.0
2018,8,13,5,30,27.0,7.0,2.7,12.6,7.0,13.8,0.0
2018,8,13,5,45,99.5,23.0,2.75,12.85,32.0,62.66,3.99
2018,8,13,6,0,172.0,39.0,2.8,13.1,57.0,122.55,89.24
2018,8,13,6,15,218.0,52.5,2.85,13.4,88.5,163.0,127.88
2018,8,13,6,30,264.0,66.0,2.9,13.7,120.0,208.18,168.46
2018,8,13,6,45,132.0,67.0,2.9,14.0,94.0,146.23,118.95
2018,8,13,7,0,0.0,68.0,2.9,14.3,68.0,66.24,50.81
2018,8,13,7,15,0.0,77.0,2.9,14.6,77.0,74.99,58.16
2018,8,13,7,30,0.0,86.0,2.9,14.9,86.0,83.78,65.32
2018,8,13,7,45,0.0,98.0,2.85,15.15,98.0,95.67,74.96
2018,8,13,8,0,0.0,110.0,2.8,15.4,110.0,107.55,84.45
2018,8,13,8,15,1.5,135.0,2.8,15.6,136.0,133.84,105.72
2018,8,13,8,30,3.0,160.0,2.8,15.8,162.0,160.22,126.76
2018,8,13,8,45,9.5,192.5,2.8,16.05,198.5,198.38,157.14
2018,8,13,9,0,16.0,225.0,2.8,16.3,235.0,236.84,187.25
2018,8,13,9,15,18.0,240.5,2.8,16.45,253.0,254.06,200.19
2018,8,13,9,30,20.0,256.0,2.8,16.6,271.0,271.27,213.1
2018,8,13,9,45,19.5,265.0,2.85,16.75,280.0,279.6,218.98
2018,8,13,10,0,19.0,274.0,2.9,16.9,289.0,287.86,224.83
2018,8,13,10,15,22.0,293.5,2.9,17.0,311.5,309.88,241.42
2018,8,13,10,30,25.0,313.0,2.9,17.1,334.0,338.72,263.05
2018,8,13,10,45,26.0,325.0,2.95,17.25,347.5,350.72,271.67
2018,8,13,11,0,27.0,337.0,3.0,17.4,361.0,362.51,280.19
2018,8,13,11,15,142.5,323.0,3.05,17.4,451.5,459.69,357.81
2018,8,13,11,30,258.0,309.0,3.1,17.4,542.0,554.13,431.16
2018,8,13,11,45,260.5,315.0,3.15,17.45,552.0,557.7,433.04
2018,8,13,12,0,263.0,321.0,3.2,17.5,562.0,560.2,434.67
2018,8,13,12,15,151.5,349.5,3.25,17.5,488.5,479.92,371.45
2018,8,13,12,30,40.0,378.0,3.3,17.5,415.0,403.15,310.2
2018,8,13,12,45,44.0,384.0,3.35,17.5,424.0,409.63,315.58
2018,8,13,13,0,48.0,390.0,3.4,17.5,433.0,415.67,320.33
2018,8,13,13,15,73.0,370.5,3.5,17.45,435.0,413.94,320.29
2018,8,13,13,30,98.0,351.0,3.6,17.4,437.0,410.23,318.72
2018,8,13,13,45,151.5,323.0,3.65,17.4,452.0,418.28,326.72
2018,8,13,14,0,205.0,295.0,3.7,17.4,467.0,420.46,329.97
2018,8,13,14,15,512.0,215.5,3.75,17.3,625.0,539.59,426.39
2018,8,13,14,30,819.0,136.0,3.8,17.2,783.0,638.93,503.56
2018,8,13,14,45,811.5,132.0,3.85,17.15,748.5,595.59,469.25
2018,8,13,15,0,804.0,128.0,3.9,17.1,714.0,551.45,434.3
2018,8,13,15,15,789.5,125.0,3.9,17.1,673.5,504.12,395.84
2018,8,13,15,30,775.0,122.0,3.9,17.1,633.0,457.01,356.63
2018,8,13,15,45,758.5,117.5,3.95,16.8,588.0,408.17,315.6
2018,8,13,16,0,742.0,113.0,4.0,16.5,543.0,356.9,271.69
2018,8,13,16,15,719.5,108.0,4.0,16.3,495.0,307.43,228.34
2018,8,13,16,30,697.0,103.0,4.0,16.1,447.0,259.81,186.13
2018,8,13,16,45,630.0,103.5,4.0,15.9,388.5,209.9,144.13
2018,8,13,17,0,563.0,104.0,4.0,15.7,330.0,166.84,109.58
2018,8,13,17,15,503.5,96.5,3.95,15.4,277.5,124.53,78.22
2018,8,13,17,30,444.0,89.0,3.9,15.1,225.0,88.62,56.24
2018,8,13,17,45,383.5,77.5,3.9,14.8,179.0,55.46,43.82
2018,8,13,18,0,323.0,66.0,3.9,14.5,133.0,48.55,37.48
2018,8,13,18,15,232.0,50.5,3.8,14.25,91.5,37.98,27.67
2018,8,13,18,30,141.0,35.0,3.7,14.0,50.0,28.95,18.72
2018,8,13,18,45,82.5,21.0,3.65,13.7,28.5,17.68,0.0
2018,8,13,19,0,24.0,7.0,3.6,13.4,7.0,6.88,0.0
2018,8,13,19,15,12.0,3.5,3.55,13.3,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,14,5,15,2.0,1.5,3.0,13.0,1.5,0.0,0.0
2018,8,14,5,30,4.0,3.0,3.1,13.2,3.0,3.97,0.0
2018,8,14,5,45,14.0,14.5,3.15,13.4,15.5,18.62,0.0
2018,8,14,6,0,24.0,26.0,3.2,13.6,28.0,35.28,22.03
2018,8,14,6,15,56.0,45.0,3.25,13.85,55.0,75.4,56.86
2018,8,14,6,30,88.0,64.0,3.3,14.1,82.0,113.22,89.87
2018,8,14,6,45,44.0,73.0,3.35,14.35,82.0,98.08,77.94
2018,8,14,7,0,0.0,82.0,3.4,14.6,82.0,81.28,63.51
2018,8,14,7,15,0.0,92.5,3.4,14.85,92.5,91.37,71.89
2018,8,14,7,30,0.0,103.0,3.4,15.1,103.0,101.53,80.13
2018,8,14,7,45,0.0,109.0,3.4,15.35,109.0,107.06,84.38
2018,8,14,8,0,0.0,115.0,3.4,15.6,115.0,112.7,88.67
2018,8,14,8,15,0.0,132.5,3.4,15.8,132.5,130.19,102.66
2018,8,14,8,30,0.0,150.0,3.4,16.0,150.0,147.65,116.45
2018,8,14,8,45,3.0,167.0,3.35,16.2,169.0,166.94,131.7
2018,8,14,9,0,6.0,184.0,3.3,16.4,188.0,186.36,146.89
2018,8,14,9,15,7.5,199.0,3.3,16.6,204.5,202.56,159.33
2018,8,14,9,30,9.0,214.0,3.3,16.8,221.0,218.76,171.7
2018,8,14,9,45,10.5,226.5,3.3,16.95,234.5,232.42,182.03
2018,8,14,10,0,12.0,239.0,3.3,17.1,248.0,246.07,192.31
2018,8,14,10,15,14.0,255.0,3.35,17.25,266.0,263.66,205.65
2018,8,14,10,30,16.0,271.0,3.4,17.4,284.0,281.17,218.86
2018,8,14,10,45,17.0,283.5,3.4,17.5,298.0,294.14,228.49
2018,8,14,11,0,18.0,296.0,3.4,17.6,312.0,307.0,238.03
2018,8,14,11,15,17.5,293.0,3.45,17.65,308.5,302.96,234.68
2018,8,14,11,30,17.0,290.0,3.5,17.7,305.0,298.91,231.41
2018,8,14,11,45,20.0,310.0,3.5,17.75,328.0,320.64,247.97
2018,8,14,12,0,23.0,330.0,3.5,17.8,351.0,342.07,264.17
2018,8,14,12,15,24.0,337.0,3.55,17.8,359.0,351.19,271.02
2018,8,14,12,30,25.0,344.0,3.6,17.8,367.0,356.91,275.39
2018,8,14,12,45,29.5,354.0,3.65,17.8,381.0,368.26,284.19
2018,8,14,13,0,34.0,364.0,3.7,17.8,395.0,379.13,292.62
2018,8,14,13,15,37.0,365.0,3.75,17.75,398.0,379.77,293.39
2018,8,14,13,30,40.0,366.0,3.8,17.7,401.0,380.07,293.96
2018,8,14,13,45,75.0,335.0,3.85,17.65,398.5,373.82,290.75
2018,8,14,14,0,110.0,304.0,3.9,17.6,396.0,363.83,284.52
2018,8,14,14,15,409.0,233.5,3.9,17.55,558.0,487.06,385.12
2018,8,14,14,30,708.0,163.0,3.9,17.5,720.0,590.03,465.75
2018,8,14,14,45,662.5,168.5,3.95,17.4,671.0,537.25,423.93
2018,8,14,15,0,617.0,174.0,4.0,17.3,622.0,487.1,384.24
2018,8,14,15,15,563.0,169.0,4.0,17.3,560.0,426.34,335.73
2018,8,14,15,30,509.0,164.0,4.0,17.3,498.0,369.82,289.93
2018,8,14,15,45,611.5,143.0,3.95,17.05,516.0,366.19,283.94
2018,8,14,16,0,714.0,122.0,3.9,16.8,534.0,352.28,267.87
2018,8,14,16,15,662.5,121.5,3.9,16.6,477.0,299.39,222.62
2018,8,14,16,30,611.0,121.0,3.9,16.4,420.0,251.33,181.45
2018,8,14,16,45,610.5,109.0,3.9,16.2,380.0,208.4,143.25
2018,8,14,17,0,610.0,97.0,3.9,16.0,340.0,165.5,106.25
2018,8,14,17,15,566.5,89.5,3.85,15.7,290.0,122.48,74.05
2018,8,14,17,30,523.0,82.0,3.8,15.4,240.0,84.14,50.86
2018,8,14,17,45,444.0,71.5,3.8,15.1,187.5,50.7,39.54
2018,8,14,18,0,365.0,61.0,3.8,14.8,135.0,44.78,34.07
2018,8,14,18,15,288.0,48.0,3.65,14.55,96.0,36.12,25.96
2018,8,14,18,30,211.0,35.0,3.5,14.3,57.0,26.99,16.86
2018,8,14,18,45,123.0,21.0,3.4,14.1,32.0,16.52,0.0
2018,8,14,19,0,35.0,7.0,3.3,13.9,7.0,6.88,0.0
2018,8,14,19,15,17.5,3.5,3.25,13.75,3.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,15,5,15,5.5,2.0,2.6,13.55,2.0,0.0,0.0
2018,8,15,5,30,11.0,4.0,2.7,13.8,4.0,6.71,0.0
2018,8,15,5,45,29.0,13.0,2.8,14.0,15.5,23.57,0.0
2018,8,15,6,0,47.0,22.0,2.9,14.2,27.0,42.28,26.93
2018,8,15,6,15,91.0,36.5,2.95,14.45,52.5,83.6,63.16
2018,8,15,6,30,135.0,51.0,3.0,14.7,78.0,123.47,98.12
2018,8,15,6,45,67.5,63.5,3.05,14.95,77.0,103.81,82.71
2018,8,15,7,0,0.0,76.0,3.1,15.2,76.0,74.85,57.93
2018,8,15,7,15,0.0,94.5,3.05,15.45,94.5,93.57,73.57
2018,8,15,7,30,0.0,113.0,3.0,15.7,113.0,112.2,88.82
2018,8,15,7,45,2.5,132.5,2.95,15.95,133.5,133.47,106.06
2018,8,15,8,0,5.0,152.0,2.9,16.2,154.0,154.85,123.14
2018,8,15,8,15,7.5,168.0,2.85,16.45,172.0,172.64,137.09
2018,8,15,8,30,10.0,184.0,2.8,16.7,190.0,190.57,150.98
2018,8,15,8,45,13.5,203.0,2.75,16.9,211.5,212.51,167.99
2018,8,15,9,0,17.0,222.0,2.7,17.1,233.0,234.56,184.9
2018,8,15,9,15,40.0,265.0,2.7,17.3,293.5,306.29,241.04
2018,8,15,9,30,63.0,308.0,2.7,17.5,354.0,371.61,290.9
2018,8,15,9,45,80.0,336.0,2.7,17.65,397.0,415.84,323.85
2018,8,15,10,0,97.0,364.0,2.7,17.8,440.0,460.09,356.44
2018,8,15,10,15,112.0,383.0,2.75,17.9,474.0,500.58,385.95
2018,8,15,10,30,127.0,402.0,2.8,18.0,508.0,532.6,409.07
2018,8,15,10,45,153.5,415.0,2.9,18.1,546.5,568.48,435.5
2018,8,15,11,0,180.0,428.0,3.0,18.2,585.0,603.8,461.3
2018,8,15,11,15,167.0,436.5,3.05,18.2,584.0,597.15,455.55
2018,8,15,11,30,154.0,445.0,3.1,18.2,583.0,589.83,449.63
2018,8,15,11,45,170.5,447.5,3.2,18.25,601.5,602.88,459.6
2018,8,15,12,0,187.0,450.0,3.3,18.3,620.0,614.97,468.77
2018,8,15,12,15,282.0,408.0,3.35,18.3,665.0,654.37,500.48
2018,8,15,12,30,377.0,366.0,3.4,18.3,710.0,688.99,528.27
2018,8,15,12,45,618.5,249.0,3.45,18.3,807.5,769.36,592.91
2018,8,15,13,0,860.0,132.0,3.5,18.3,905.0,836.67,642.31
2018,8,15,13,15,870.0,125.0,3.5,18.25,895.5,813.76,626.16
2018,8,15,13,30,880.0,118.0,3.5,18.2,886.0,787.98,608.62
2018,8,15,13,45,876.0,116.0,3.55,18.2,864.0,753.74,585.09
2018,8,15,14,0,872.0,114.0,3.6,18.2,842.0,717.6,560.05
2018,8,15,14,15,865.5,112.0,3.6,18.15,813.0,678.07,530.99
2018,8,15,14,30,859.0,110.0,3.6,18.1,784.0,637.14,499.79
2018,8,15,14,45,850.5,107.5,3.6,18.05,749.0,593.39,465.78
2018,8,15,15,0,842.0,105.0,3.6,18.0,714.0,548.78,430.3
2018,8,15,15,15,829.0,102.5,3.6,18.0,673.5,501.29,391.66
2018,8,15,15,30,816.0,100.0,3.6,18.0,633.0,450.12,349.28
2018,8,15,15,45,800.0,96.5,3.6,17.8,588.0,400.46,307.24
2018,8,15,16,0,784.0,93.0,3.6,17.6,543.0,351.52,264.75
2018,8,15,16,15,763.5,89.5,3.6,17.4,495.5,302.18,221.28
2018,8,15,16,30,743.0,86.0,3.6,17.2,448.0,254.44,178.78
2018,8,15,16,45,713.5,82.0,3.55,17.05,398.0,206.28,136.75
2018,8,15,17,0,684.0,78.0,3.5,16.9,348.0,157.59,96.11
2018,8,15,17,15,642.5,72.5,3.45,16.6,297.0,112.76,62.91
2018,8,15,17,30,601.0,67.0,3.4,16.3,246.0,72.34,39.58
2018,8,15,17,45,541.0,60.0,3.35,16.0,197.5,40.96,30.77
2018,8,15,18,0,481.0,53.0,3.3,15.7,149.0,38.11,28.05
2018,8,15,18,15,389.5,43.0,3.2,15.4,106.0,32.28,22.47
2018,8,15,18,30,298.0,33.0,3.1,15.1,63.0,26.07,15.81
2018,8,15,18,45,178.0,20.5,3.05,14.8,35.5,16.75,0.0
2018,8,15,19,0,58.0,8.0,3.0,14.5,8.0,7.86,0.0
2018,8,15,19,15,29.0,4.0,3.0,14.35,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,16,5,15,24.5,3.5,2.0,12.65,3.5,0.0,0.0
2018,8,16,5,30,49.0,7.0,2.1,13.0,7.0,19.15,0.0
2018,8,16,5,45,161.0,20.5,2.2,13.4,33.5,79.83,0.0
2018,8,16,6,0,273.0,34.0,2.3,13.8,60.0,149.7,105.81
2018,8,16,6,15,365.0,44.5,2.35,14.1,102.0,210.9,164.02
2018,8,16,6,30,457.0,55.0,2.4,14.4,144.0,280.59,225.35
2018,8,16,6,45,519.5,63.0,2.4,14.7,193.0,341.17,278.28
2018,8,16,7,0,582.0,71.0,2.4,15.0,242.0,406.58,333.45
2018,8,16,7,15,464.0,95.5,2.4,15.3,248.5,387.84,318.91
2018,8,16,7,30,346.0,120.0,2.4,15.6,255.0,361.56,296.94
2018,8,16,7,45,210.5,155.5,2.4,15.85,241.0,316.74,258.57
2018,8,16,8,0,75.0,191.0,2.4,16.1,227.0,253.13,203.96
2018,8,16,8,15,94.0,213.0,2.35,16.35,263.0,292.02,234.77
2018,8,16,8,30,113.0,235.0,2.3,16.6,299.0,340.19,271.88
2018,8,16,8,45,137.5,254.5,2.3,16.9,339.0,382.45,303.98
2018,8,16,9,0,162.0,274.0,2.3,17.2,379.0,425.57,336.23
2018,8,16,9,15,225.5,272.0,2.25,17.4,428.5,487.39,383.35
2018,8,16,9,30,289.0,270.0,2.2,17.6,478.0,542.76,424.76
2018,8,16,9,45,335.5,283.5,2.15,17.85,537.0,601.5,466.94
2018,8,16,10,0,382.0,297.0,2.1,18.1,596.0,668.39,513.8
2018,8,16,10,15,450.0,292.5,2.1,18.3,657.5,727.54,555.6
2018,8,16,10,30,518.0,288.0,2.1,18.5,719.0,786.46,596.51
2018,8,16,10,45,659.5,227.0,2.15,18.7,791.0,856.27,647.3
2018,8,16,11,0,801.0,166.0,2.2,18.9,863.0,919.97,689.02
2018,8,16,11,15,852.5,142.0,2.25,19.0,895.5,935.23,698.26
2018,8,16,11,30,904.0,118.0,2.3,19.1,928.0,952.76,709.59
2018,8,16,11,45,906.0,118.0,2.4,19.2,936.0,945.82,705.21
2018,8,16,12,0,908.0,118.0,2.5,19.3,944.0,935.88,699.12
2018,8,16,12,15,908.5,118.0,2.6,19.3,944.0,921.66,690.49
2018,8,16,12,30,909.0,118.0,2.7,19.3,944.0,904.58,679.95
2018,8,16,12,45,908.5,116.5,2.75,19.3,936.5,882.43,665.59
2018,8,16,13,0,908.0,115.0,2.8,19.3,929.0,857.63,649.42
2018,8,16,13,15,904.5,114.5,2.85,19.25,913.5,828.86,630.58
2018,8,16,13,30,901.0,114.0,2.9,19.2,898.0,797.81,610.06
2018,8,16,13,45,895.5,112.5,2.95,19.1,874.5,762.22,586.29
2018,8,16,14,0,890.0,111.0,3.0,19.0,851.0,724.78,560.99
2018,8,16,14,15,882.5,109.5,3.05,18.9,821.5,684.33,531.98
2018,8,16,14,30,875.0,108.0,3.1,18.8,792.0,642.53,500.72
2018,8,16,14,45,866.0,105.5,3.15,18.65,756.5,597.78,466.59
2018,8,16,15,0,857.0,103.0,3.2,18.5,721.0,552.19,430.9
2018,8,16,15,15,843.5,101.0,3.2,18.5,679.5,504.21,392.04
2018,8,16,15,30,830.0,99.0,3.2,18.5,638.0,452.54,349.43
2018,8,16,15,45,814.0,95.5,3.2,18.25,592.5,402.19,307.05
2018,8,16,16,0,798.0,92.0,3.2,18.0,547.0,352.56,264.16
2018,8,16,16,15,776.0,88.5,3.2,17.8,498.5,302.1,219.9
2018,8,16,16,30,754.0,85.0,3.2,17.6,450.0,253.37,176.75
2018,8,16,16,45,724.5,80.5,3.2,17.4,399.0,204.27,134.15
2018,8,16,17,0,695.0,76.0,3.2,17.2,348.0,154.71,93.1
2018,8,16,17,15,651.5,71.0,3.15,16.9,296.5,109.67,60.29
2018,8,16,17,30,608.0,66.0,3.1,16.6,245.0,69.24,37.87
2018,8,16,17,45,544.5,59.0,3.05,16.3,195.5,40.36,30.19
2018,8,16,18,0,481.0,52.0,3.0,16.0,146.0,37.47,27.43
2018,8,16,18,15,385.5,42.0,2.9,15.7,103.0,31.6,21.81
2018,8,16,18,30,290.0,32.0,2.8,15.4,60.0,25.36,14.93
2018,8,16,18,45,165.5,19.0,2.7,15.05,33.0,15.46,0.0
2018,8,16,19,0,41.0,6.0,2.6,14.7,6.0,5.9,0.0
2018,8,16,19,15,20.5,3.0,2.65,14.55,3.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,17,5,15,10.5,2.0,1.7,12.6,2.0,0.0,0.0
2018,8,17,5,30,21.0,4.0,1.8,13.0,4.0,9.15,0.0
2018,8,17,5,45,69.0,13.0,1.85,13.35,18.5,41.7,0.0
2018,8,17,6,0,117.0,22.0,1.9,13.7,33.0,78.88,53.35
2018,8,17,6,15,143.5,29.0,1.85,14.05,51.0,101.1,76.9
2018,8,17,6,30,170.0,36.0,1.8,14.4,69.0,126.52,100.42
2018,8,17,6,45,85.0,37.0,1.7,14.75,53.5,85.81,67.7
2018,8,17,7,0,0.0,38.0,1.6,15.1,38.0,36.69,25.67
2018,8,17,7,15,0.0,45.5,1.55,15.45,45.5,43.94,31.8
2018,8,17,7,30,0.0,53.0,1.5,15.8,53.0,51.2,37.8
2018,8,17,7,45,1.5,78.0,1.5,16.15,78.5,76.41,58.73
2018,8,17,8,0,3.0,103.0,1.5,16.5,104.0,102.55,80.06
2018,8,17,8,15,17.0,153.5,1.45,16.9,163.0,164.41,130.34
2018,8,17,8,30,31.0,204.0,1.4,17.3,222.0,234.87,185.9
2018,8,17,8,45,24.0,212.5,1.4,17.65,227.0,230.77,181.39
2018,8,17,9,0,17.0,221.0,1.4,18.0,232.0,233.54,182.55
2018,8,17,9,15,23.5,243.5,1.45,18.3,260.0,261.79,204.03
2018,8,17,9,30,30.0,266.0,1.5,18.6,288.0,297.92,231.14
2018,8,17,9,45,89.0,300.5,1.5,18.95,369.0,385.58,298.33
2018,8,17,10,0,148.0,335.0,1.5,19.3,450.0,482.62,369.91
2018,8,17,10,15,216.0,344.5,1.55,19.5,520.0,553.82,421.97
2018,8,17,10,30,284.0,354.0,1.6,19.7,590.0,632.81,478.39
2018,8,17,10,45,261.0,384.5,1.65,19.95,606.0,641.87,482.2
2018,8,17,11,0,238.0,415.0,1.7,20.2,622.0,649.25,485.47
2018,8,17,11,15,286.5,391.5,1.8,20.35,644.5,666.03,498.89
2018,8,17,11,30,335.0,368.0,1.9,20.5,667.0,681.89,511.55
2018,8,17,11,45,355.5,365.5,1.95,20.65,685.5,691.96,518.7
2018,8,17,12,0,376.0,363.0,2.0,20.8,704.0,703.55,526.89
2018,8,17,12,15,389.5,361.5,2.05,20.8,714.5,704.43,527.87
2018,8,17,12,30,403.0,360.0,2.1,20.8,725.0,703.62,527.78
2018,8,17,12,45,410.0,354.0,2.2,20.85,723.0,691.32,519.89
2018,8,17,13,0,417.0,348.0,2.3,20.9,721.0,677.62,511.01
2018,8,17,13,15,403.0,345.0,2.35,20.85,700.0,648.71,490.79
2018,8,17,13,30,389.0,342.0,2.4,20.8,679.0,619.61,470.33
2018,8,17,13,45,393.5,330.5,2.45,20.8,664.0,596.13,454.06
2018,8,17,14,0,398.0,319.0,2.5,20.8,649.0,571.62,436.74
2018,8,17,14,15,658.0,207.0,2.55,20.7,729.5,621.05,477.71
2018,8,17,14,30,918.0,95.0,2.6,20.6,810.0,654.27,504.6
2018,8,17,14,45,901.0,96.5,2.65,20.5,771.0,606.82,468.26
2018,8,17,15,0,884.0,98.0,2.7,20.4,732.0,559.09,431.3
2018,8,17,15,15,872.5,95.0,2.7,20.4,690.5,509.96,392.05
2018,8,17,15,30,861.0,92.0,2.7,20.4,649.0,460.59,351.51
2018,8,17,15,45,852.0,87.5,2.7,20.05,605.0,410.84,309.98
2018,8,17,16,0,843.0,83.0,2.7,19.7,561.0,361.03,267.2
2018,8,17,16,15,821.0,81.5,2.65,19.4,512.0,305.98,219.61
2018,8,17,16,30,799.0,80.0,2.6,19.1,463.0,256.76,176.24
2018,8,17,16,45,768.0,76.0,2.55,18.85,410.0,205.57,132.26
2018,8,17,17,0,737.0,72.0,2.5,18.6,357.0,157.43,92.9
2018,8,17,17,15,671.5,69.5,2.45,18.15,300.0,107.39,57.74
2018,8,17,17,30,606.0,67.0,2.4,17.7,243.0,67.4,37.42
2018,8,17,17,45,548.0,59.5,2.3,17.3,194.5,41.05,30.66
2018,8,17,18,0,490.0,52.0,2.2,16.9,146.0,37.76,27.54
2018,8,17,18,15,399.5,42.0,2.1,16.45,103.0,31.9,21.94
2018,8,17,18,30,309.0,32.0,2.0,16.0,60.0,25.68,14.79
2018,8,17,18,45,175.0,18.5,1.95,15.55,32.5,15.2,0.0
2018,8,17,19,0,41.0,5.0,1.9,15.1,5.0,4.91,0.0
2018,8,17,19,15,20.5,2.5,1.9,14.95,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,18,5,15,12.5,2.5,1.7,12.45,2.5,0.0,0.0
2018,8,18,5,30,25.0,5.0,1.7,12.9,5.0,4.91,0.0
2018,8,18,5,45,118.5,20.0,1.7,13.3,29.5,54.23,0.0
2018,8,18,6,0,212.0,35.0,1.7,13.7,54.0,130.47,89.73
2018,8,18,6,15,292.5,49.5,1.65,14.1,94.5,186.75,144.38
2018,8,18,6,30,373.0,64.0,1.6,14.5,135.0,251.17,200.71
2018,8,18,6,45,326.5,82.0,1.55,14.85,158.0,265.81,215.8
2018,8,18,7,0,280.0,100.0,1.5,15.2,181.0,267.76,218.97
2018,8,18,7,15,278.0,121.5,1.45,15.65,215.5,302.15,247.05
2018,8,18,7,30,276.0,143.0,1.4,16.1,250.0,335.58,273.11
2018,8,18,7,45,263.5,167.5,1.35,16.55,281.0,364.68,294.62
2018,8,18,8,0,251.0,192.0,1.3,17.0,312.0,391.91,313.95
2018,8,18,8,15,248.0,215.0,1.3,17.4,344.5,422.52,335.73
2018,8,18,8,30,245.0,238.0,1.3,17.8,377.0,452.03,356.16
2018,8,18,8,45,236.5,261.5,1.25,18.2,404.5,476.63,372.19
2018,8,18,9,0,228.0,285.0,1.2,18.6,432.0,491.04,380.59
2018,8,18,9,15,227.5,305.0,1.25,18.95,460.0,515.7,397.13
2018,8,18,9,30,227.0,325.0,1.3,19.3,488.0,539.44,412.76
2018,8,18,9,45,209.5,346.5,1.3,19.65,502.5,548.91,417.27
2018,8,18,10,0,192.0,368.0,1.3,20.0,517.0,556.85,420.8
2018,8,18,10,15,210.5,381.5,1.4,20.25,550.5,587.5,442.36
2018,8,18,10,30,229.0,395.0,1.5,20.5,584.0,617.64,463.22
2018,8,18,10,45,237.0,404.0,1.55,20.8,604.5,632.74,472.87
2018,8,18,11,0,245.0,413.0,1.6,21.1,625.0,653.06,486.14
2018,8,18,11,15,206.0,424.0,1.7,21.2,604.5,619.03,461.26
2018,8,18,11,30,167.0,435.0,1.8,21.3,584.0,590.44,440.3
2018,8,18,11,45,165.0,440.0,1.9,21.35,588.0,589.08,439.62
2018,8,18,12,0,163.0,445.0,2.0,21.4,592.0,587.07,438.31
2018,8,18,12,15,231.0,423.5,2.1,21.35,632.0,622.44,465.87
2018,8,18,12,30,299.0,402.0,2.2,21.3,672.0,652.04,488.95
2018,8,18,12,45,291.5,399.5,2.3,21.25,661.0,633.33,475.95
2018,8,18,13,0,284.0,397.0,2.4,21.2,650.0,614.15,462.88
2018,8,18,13,15,220.5,409.0,2.45,21.05,603.5,564.73,426.52
2018,8,18,13,30,157.0,421.0,2.5,20.9,557.0,518.1,391.96
2018,8,18,13,45,190.5,395.5,2.6,20.8,556.0,510.73,388.45
2018,8,18,14,0,224.0,370.0,2.7,20.7,555.0,501.02,382.81
2018,8,18,14,15,447.5,287.5,2.7,20.5,640.5,555.92,427.85
2018,8,18,14,30,671.0,205.0,2.7,20.3,726.0,596.64,460.33
2018,8,18,14,45,664.5,198.0,2.75,20.1,693.5,556.4,429.76
2018,8,18,15,0,658.0,191.0,2.8,19.9,661.0,515.63,398.52
2018,8,18,15,15,649.5,182.5,2.8,19.9,623.5,472.19,364.05
2018,8,18,15,30,641.0,174.0,2.8,19.9,586.0,428.72,328.74
2018,8,18,15,45,637.5,162.5,2.85,19.45,547.0,384.62,292.63
2018,8,18,16,0,634.0,151.0,2.9,19.0,508.0,340.34,255.34
2018,8,18,16,15,607.0,143.0,2.85,18.75,459.5,292.41,214.67
2018,8,18,16,30,580.0,135.0,2.8,18.5,411.0,246.95,175.89
2018,8,18,16,45,550.0,124.5,2.8,18.25,362.0,201.55,137.89
2018,8,18,17,0,520.0,114.0,2.8,18.0,313.0,158.71,103.58
2018,8,18,17,15,485.0,101.5,2.75,17.6,265.5,116.95,73.53
2018,8,18,17,30,450.0,89.0,2.7,17.2,218.0,78.93,51.66
2018,8,18,17,45,391.5,76.0,2.6,16.85,171.5,55.16,43.11
2018,8,18,18,0,333.0,63.0,2.5,16.5,125.0,46.97,35.61
2018,8,18,18,15,250.5,47.5,2.45,16.1,86.0,36.25,25.63
2018,8,18,18,30,168.0,32.0,2.4,15.7,47.0,24.95,13.76
2018,8,18,18,45,93.0,18.0,2.35,15.3,25.5,17.69,0.0
2018,8,18,19,0,18.0,4.0,2.3,14.9,4.0,0.0,0.0
2018,8,18,19,15,9.0,2.0,2.3,14.75,2.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,19,5,15,0.5,0.5,2.25,12.25,0.5,0.0,0.0
2018,8,19,5,30,1.0,1.0,2.3,12.6,1.0,0.98,0.0
2018,8,19,5,45,0.5,6.5,2.35,12.95,6.5,6.53,0.0
2018,8,19,6,0,0.0,12.0,2.4,13.3,12.0,11.57,3.07
2018,8,19,6,15,0.0,20.5,2.4,13.6,20.5,19.78,10.83
2018,8,19,6,30,0.0,29.0,2.4,13.9,29.0,27.99,18.1
2018,8,19,6,45,0.0,38.0,2.35,14.2,38.0,36.69,25.7
2018,8,19,7,0,0.0,47.0,2.3,14.5,47.0,45.4,33.17
2018,8,19,7,15,0.0,54.0,2.25,14.8,54.0,52.17,38.86
2018,8,19,7,30,0.0,61.0,2.2,15.1,61.0,58.95,44.45
2018,8,19,7,45,0.0,70.0,2.15,15.35,70.0,67.67,51.58
2018,8,19,8,0,0.0,79.0,2.1,15.6,79.0,76.4,58.61
2018,8,19,8,15,0.0,93.5,2.1,15.9,93.5,90.66,70.13
2018,8,19,8,30,0.0,108.0,2.1,16.2,108.0,105.06,81.62
2018,8,19,8,45,0.5,130.5,2.05,16.45,131.0,127.91,99.87
2018,8,19,9,0,1.0,153.0,2.0,16.7,154.0,150.79,117.89
2018,8,19,9,15,4.5,177.5,2.05,17.0,181.0,178.2,139.43
2018,8,19,9,30,8.0,202.0,2.1,17.3,208.0,205.71,160.77
2018,8,19,9,45,9.5,216.5,2.15,17.55,224.0,221.39,172.57
2018,8,19,10,0,11.0,231.0,2.2,17.8,240.0,237.04,184.32
2018,8,19,10,15,13.0,249.0,2.2,18.0,259.5,256.62,199.04
2018,8,19,10,30,15.0,267.0,2.2,18.2,279.0,276.11,213.58
2018,8,19,10,45,16.0,276.5,2.25,18.45,290.0,286.07,220.74
2018,8,19,11,0,17.0,286.0,2.3,18.7,301.0,295.93,227.85
2018,8,19,11,15,16.5,283.5,2.35,18.8,298.0,292.42,224.91
2018,8,19,11,30,16.0,281.0,2.4,18.9,295.0,288.9,222.05
2018,8,19,11,45,19.0,302.5,2.4,19.05,319.5,312.08,239.47
2018,8,19,12,0,22.0,324.0,2.4,19.2,344.0,334.97,256.47
2018,8,19,12,15,24.0,333.5,2.45,19.2,355.0,347.31,265.71
2018,8,19,12,30,26.0,343.0,2.5,19.2,366.0,356.31,272.5
2018,8,19,12,45,26.5,340.0,2.55,19.25,363.5,351.67,269.08
2018,8,19,13,0,27.0,337.0,2.6,19.3,361.0,346.97,265.69
2018,8,19,13,15,42.5,351.5,2.65,19.2,388.5,370.52,284.14
2018,8,19,13,30,58.0,366.0,2.7,19.1,416.0,392.75,301.39
2018,8,19,13,45,120.5,350.0,2.7,19.0,450.5,417.79,322.12
2018,8,19,14,0,183.0,334.0,2.7,18.9,485.0,439.33,339.83
2018,8,19,14,15,521.5,232.0,2.75,18.75,640.0,551.93,430.22
2018,8,19,14,30,860.0,130.0,2.8,18.6,795.0,642.7,500.01
2018,8,19,14,45,791.0,146.5,2.85,18.45,736.0,581.38,452.31
2018,8,19,15,0,722.0,163.0,2.9,18.3,677.0,521.42,405.82
2018,8,19,15,15,552.5,194.0,2.9,18.3,573.5,434.59,337.82
2018,8,19,15,30,383.0,225.0,2.9,18.3,470.0,360.71,279.82
2018,8,19,15,45,325.5,213.0,2.9,17.85,410.5,311.8,241.35
2018,8,19,16,0,268.0,201.0,2.9,17.4,351.0,264.25,203.78
2018,8,19,16,15,354.0,174.5,2.9,17.1,353.5,245.98,185.82
2018,8,19,16,30,440.0,148.0,2.9,16.8,356.0,223.47,162.9
2018,8,19,16,45,404.0,137.5,2.95,16.55,311.5,183.67,130.14
2018,8,19,17,0,368.0,127.0,3.0,16.3,267.0,147.51,101.74
2018,8,19,17,15,441.0,104.5,3.0,15.9,247.0,113.77,73.51
2018,8,19,17,30,514.0,82.0,3.0,15.5,227.0,72.91,46.87
2018,8,19,17,45,416.0,72.0,2.95,15.15,173.5,52.23,40.81
2018,8,19,18,0,318.0,62.0,2.9,14.8,120.0,46.33,35.25
2018,8,19,18,15,251.0,47.0,2.85,14.5,83.5,35.98,25.5
2018,8,19,18,30,184.0,32.0,2.8,14.2,47.0,25.08,13.34
2018,8,19,18,45,100.5,17.5,2.75,13.95,25.0,17.2,0.0
2018,8,19,19,0,17.0,3.0,2.7,13.7,3.0,0.0,0.0
2018,8,19,19,15,8.5,1.5,2.65,13.6,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,20,5,15,3.5,1.0,2.15,12.6,1.0,0.0,0.0
2018,8,20,5,30,7.0,2.0,2.2,12.8,2.0,0.0,0.0
2018,8,20,5,45,37.0,13.0,2.25,13.0,16.0,23.41,0.0
2018,8,20,6,0,67.0,24.0,2.3,13.2,30.0,57.85,36.07
2018,8,20,6,15,65.5,31.0,2.25,13.4,40.0,66.26,48.7
2018,8,20,6,30,64.0,38.0,2.2,13.6,50.0,70.05,53.5
2018,8,20,6,45,36.5,39.5,2.15,13.75,47.0,60.44,46.16
2018,8,20,7,0,9.0,41.0,2.1,13.9,44.0,44.88,32.92
2018,8,20,7,15,4.5,41.5,2.0,14.15,43.0,42.63,30.94
2018,8,20,7,30,0.0,42.0,1.9,14.4,42.0,40.56,29.0
2018,8,20,7,45,0.0,50.0,1.85,14.65,50.0,48.31,35.42
2018,8,20,8,0,0.0,58.0,1.8,14.9,58.0,56.06,41.77
2018,8,20,8,15,0.0,70.5,1.75,15.15,70.5,68.17,51.68
2018,8,20,8,30,0.0,83.0,1.7,15.4,83.0,80.29,61.48
