Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,8,45,0.0,96.0,1.65,15.65,96.0,92.99,71.64
2018,8,20,9,0,0.0,109.0,1.6,15.9,109.0,105.86,81.83
2018,8,20,9,15,1.0,131.5,1.65,16.15,132.0,129.01,100.3
2018,8,20,9,30,2.0,154.0,1.7,16.4,155.0,152.22,118.57
2018,8,20,9,45,4.0,171.0,1.7,16.65,174.0,170.8,133.02
2018,8,20,10,0,6.0,188.0,1.7,16.9,193.0,189.41,147.35
2018,8,20,10,15,8.5,209.0,1.75,17.05,216.0,212.44,165.13
2018,8,20,10,30,11.0,230.0,1.8,17.2,239.0,235.41,182.71
2018,8,20,10,45,12.5,246.5,1.85,17.35,257.0,252.9,195.89
2018,8,20,11,0,14.0,263.0,1.9,17.5,275.0,270.28,208.94
2018,8,20,11,15,13.5,258.0,1.95,17.55,270.0,264.41,204.21
2018,8,20,11,30,13.0,253.0,2.0,17.6,265.0,258.55,199.61
2018,8,20,11,45,13.5,257.0,2.1,17.65,269.5,262.43,202.57
2018,8,20,12,0,14.0,261.0,2.2,17.7,274.0,266.22,205.46
2018,8,20,12,15,15.0,272.0,2.25,17.7,285.5,277.16,213.85
2018,8,20,12,30,16.0,283.0,2.3,17.7,297.0,287.92,222.1
2018,8,20,12,45,17.0,289.0,2.35,17.7,304.0,293.66,226.55
2018,8,20,13,0,18.0,295.0,2.4,17.7,311.0,299.24,230.92
2018,8,20,13,15,17.5,285.0,2.45,17.6,300.5,288.18,222.71
2018,8,20,13,30,17.0,275.0,2.5,17.5,290.0,277.17,214.57
2018,8,20,13,45,74.0,241.5,2.55,17.45,302.5,283.23,221.42
2018,8,20,14,0,131.0,208.0,2.6,17.4,315.0,284.91,224.51
2018,8,20,14,15,458.5,171.0,2.65,17.25,527.0,452.73,359.39
2018,8,20,14,30,786.0,134.0,2.7,17.1,739.0,598.67,470.22
2018,8,20,14,45,453.5,143.0,2.75,16.95,488.5,383.07,303.53
2018,8,20,15,0,121.0,152.0,2.8,16.8,238.0,201.53,158.7
2018,8,20,15,15,61.0,153.5,2.8,16.8,197.0,171.33,134.35
2018,8,20,15,30,1.0,155.0,2.8,16.8,156.0,148.62,116.18
2018,8,20,15,45,163.5,145.5,2.85,16.4,236.5,191.08,149.36
2018,8,20,16,0,326.0,136.0,2.9,16.0,317.0,222.18,170.58
2018,8,20,16,15,354.5,128.0,2.95,15.7,308.5,205.23,154.04
2018,8,20,16,30,383.0,120.0,3.0,15.4,300.0,185.2,134.65
2018,8,20,16,45,381.5,120.5,3.0,15.15,282.0,163.84,115.46
2018,8,20,17,0,380.0,121.0,3.0,14.9,264.0,142.38,97.61
2018,8,20,17,15,392.0,103.5,3.0,14.55,231.0,107.35,70.79
2018,8,20,17,30,404.0,86.0,3.0,14.2,198.0,71.34,48.85
2018,8,20,17,45,364.5,71.5,3.0,13.9,156.5,51.98,40.77
2018,8,20,18,0,325.0,57.0,3.0,13.6,115.0,42.47,31.98
2018,8,20,18,15,216.5,42.5,2.95,13.4,76.0,32.4,22.43
2018,8,20,18,30,108.0,28.0,2.9,13.2,37.0,23.33,11.31
2018,8,20,18,45,56.0,14.5,2.8,13.0,19.0,14.25,0.0
2018,8,20,19,0,4.0,1.0,2.7,12.8,1.0,0.0,0.0
2018,8,20,19,15,2.0,0.5,2.7,12.75,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,21,5,15,1.0,1.0,2.05,12.8,1.0,0.0,0.0
2018,8,21,5,30,2.0,2.0,2.1,13.0,2.0,0.0,0.0
2018,8,21,5,45,1.0,12.5,2.2,13.2,12.5,12.57,0.0
2018,8,21,6,0,0.0,23.0,2.3,13.4,23.0,22.56,10.68
2018,8,21,6,15,6.5,42.5,2.3,13.6,43.5,46.23,32.58
2018,8,21,6,30,13.0,62.0,2.3,13.8,64.0,69.58,53.04
2018,8,21,6,45,23.5,82.0,2.3,13.95,88.0,99.96,79.27
2018,8,21,7,0,34.0,102.0,2.3,14.1,112.0,127.32,102.67
2018,8,21,7,15,30.0,119.0,2.25,14.35,129.0,143.57,116.13
2018,8,21,7,30,26.0,136.0,2.2,14.6,146.0,159.43,128.89
2018,8,21,7,45,20.0,149.5,2.15,14.8,158.0,163.51,131.65
2018,8,21,8,0,14.0,163.0,2.1,15.0,170.0,173.08,138.77
2018,8,21,8,15,13.0,175.0,2.1,15.25,182.0,184.24,147.19
2018,8,21,8,30,12.0,187.0,2.1,15.5,194.0,195.38,155.49
2018,8,21,8,45,15.0,205.5,2.05,15.75,215.0,216.4,171.7
2018,8,21,9,0,18.0,224.0,2.0,16.0,236.0,237.49,187.76
2018,8,21,9,15,21.0,243.5,2.0,16.25,258.0,259.67,204.52
2018,8,21,9,30,24.0,263.0,2.0,16.5,280.0,281.85,221.11
2018,8,21,9,45,31.5,289.0,2.0,16.7,312.5,322.6,251.98
2018,8,21,10,0,39.0,315.0,2.0,16.9,345.0,355.59,276.46
2018,8,21,10,15,41.0,330.0,2.05,17.1,362.5,371.88,288.06
2018,8,21,10,30,43.0,345.0,2.1,17.3,380.0,387.93,299.53
2018,8,21,10,45,43.5,353.5,2.15,17.45,390.0,395.62,304.75
2018,8,21,11,0,44.0,362.0,2.2,17.6,400.0,403.08,309.89
2018,8,21,11,15,31.0,327.5,2.25,17.7,354.5,354.43,272.82
2018,8,21,11,30,18.0,293.0,2.3,17.8,309.0,302.45,233.09
2018,8,21,11,45,16.0,280.0,2.3,17.9,294.5,287.18,221.41
2018,8,21,12,0,14.0,267.0,2.3,18.0,280.0,272.03,209.68
2018,8,21,12,15,14.0,263.5,2.35,18.0,276.5,267.97,206.64
2018,8,21,12,30,14.0,260.0,2.4,18.0,273.0,263.88,203.57
2018,8,21,12,45,13.0,251.5,2.45,18.05,263.5,254.11,196.08
2018,8,21,13,0,12.0,243.0,2.5,18.1,254.0,244.41,188.67
2018,8,21,13,15,11.5,239.5,2.5,18.0,249.5,239.94,185.4
2018,8,21,13,30,11.0,236.0,2.5,17.9,245.0,235.49,182.15
2018,8,21,13,45,27.5,227.0,2.55,17.85,249.5,236.84,183.98
2018,8,21,14,0,44.0,218.0,2.6,17.8,254.0,237.83,185.43
2018,8,21,14,15,144.0,230.0,2.6,17.65,341.5,308.94,243.01
2018,8,21,14,30,244.0,242.0,2.6,17.5,429.0,369.67,290.88
2018,8,21,14,45,236.5,234.5,2.6,17.35,408.5,346.48,272.46
2018,8,21,15,0,229.0,227.0,2.6,17.2,388.0,323.59,254.41
2018,8,21,15,15,220.5,223.0,2.6,17.2,370.5,303.65,238.25
2018,8,21,15,30,212.0,219.0,2.6,17.2,353.0,284.14,222.27
2018,8,21,15,45,203.5,215.0,2.6,16.85,336.0,265.09,206.78
2018,8,21,16,0,195.0,211.0,2.6,16.5,319.0,251.22,195.26
2018,8,21,16,15,198.5,202.5,2.6,16.25,303.5,232.74,179.64
2018,8,21,16,30,202.0,194.0,2.6,16.0,288.0,213.5,163.32
2018,8,21,16,45,221.0,172.0,2.55,15.8,263.5,181.15,135.78
2018,8,21,17,0,240.0,150.0,2.5,15.6,239.0,151.58,110.97
2018,8,21,17,15,224.0,133.0,2.45,15.35,206.0,121.59,88.86
2018,8,21,17,30,208.0,116.0,2.4,15.1,173.0,93.21,70.66
2018,8,21,17,45,170.0,90.5,2.35,14.9,130.5,70.4,56.81
2018,8,21,18,0,132.0,65.0,2.3,14.7,88.0,51.87,40.01
2018,8,21,18,15,91.5,42.5,2.25,14.55,56.0,34.79,24.25
2018,8,21,18,30,51.0,20.0,2.2,14.4,24.0,16.94,5.85
2018,8,21,18,45,26.5,10.5,2.15,14.25,12.5,10.32,0.0
2018,8,21,19,0,2.0,1.0,2.1,14.1,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.05,14.1,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,5,15,0.5,0.5,1.05,13.5,0.5,0.0,0.0
2018,8,22,5,30,1.0,1.0,1.1,13.7,1.0,0.0,0.0
2018,8,22,5,45,0.5,5.5,1.1,13.9,5.5,5.55,0.0
2018,8,22,6,0,0.0,10.0,1.1,14.1,10.0,9.64,1.14
2018,8,22,6,15,0.0,18.5,1.15,14.3,18.5,17.84,9.13
2018,8,22,6,30,0.0,27.0,1.2,14.5,27.0,26.06,16.4
2018,8,22,6,45,0.0,38.0,1.2,14.65,38.0,36.69,25.65
2018,8,22,7,0,0.0,49.0,1.2,14.8,49.0,47.33,34.79
2018,8,22,7,15,0.0,60.5,1.2,15.0,60.5,58.47,44.18
2018,8,22,7,30,0.0,72.0,1.2,15.2,72.0,69.61,53.42
2018,8,22,7,45,0.0,86.0,1.15,15.45,86.0,83.56,64.83
2018,8,22,8,0,0.0,100.0,1.1,15.7,100.0,97.5,76.06
2018,8,22,8,15,1.0,125.5,1.15,15.9,126.0,123.91,97.39
2018,8,22,8,30,2.0,151.0,1.2,16.1,152.0,150.39,118.43
2018,8,22,8,45,3.5,164.5,1.2,16.3,166.5,164.91,129.6
2018,8,22,9,0,5.0,178.0,1.2,16.5,181.0,179.5,140.75
2018,8,22,9,15,8.5,201.5,1.25,16.7,207.0,205.99,161.3
2018,8,22,9,30,12.0,225.0,1.3,16.9,233.0,232.55,181.61
2018,8,22,9,45,14.0,240.5,1.35,17.15,250.5,249.66,194.32
2018,8,22,10,0,16.0,256.0,1.4,17.4,268.0,266.73,206.97
2018,8,22,10,15,14.5,252.0,1.45,17.55,263.5,260.93,202.01
2018,8,22,10,30,13.0,248.0,1.5,17.7,259.0,255.17,197.23
2018,8,22,10,45,12.0,240.0,1.6,17.9,250.0,245.92,189.85
2018,8,22,11,0,11.0,232.0,1.7,18.1,241.0,236.74,182.55
2018,8,22,11,15,8.5,206.5,1.75,18.15,213.5,209.01,160.96
2018,8,22,11,30,6.0,181.0,1.8,18.2,186.0,181.5,139.46
2018,8,22,11,45,9.5,216.5,1.9,18.3,225.0,219.11,168.8
2018,8,22,12,0,13.0,252.0,2.0,18.4,264.0,256.45,197.45
2018,8,22,12,15,26.0,304.5,2.05,18.35,328.0,320.35,246.36
2018,8,22,12,30,39.0,357.0,2.1,18.3,392.0,380.6,291.66
2018,8,22,12,45,59.5,384.5,2.15,18.3,437.0,421.43,322.37
2018,8,22,13,0,80.0,412.0,2.2,18.3,482.0,460.57,351.63
2018,8,22,13,15,78.5,402.5,2.25,18.2,470.5,445.94,341.03
2018,8,22,13,30,77.0,393.0,2.3,18.1,459.0,431.31,330.68
2018,8,22,13,45,141.0,371.5,2.35,18.0,488.0,450.67,347.35
2018,8,22,14,0,205.0,350.0,2.4,17.9,517.0,466.66,360.97
2018,8,22,14,15,487.5,257.5,2.4,17.7,635.0,547.89,426.65
2018,8,22,14,30,770.0,165.0,2.4,17.5,753.0,609.87,474.9
2018,8,22,14,45,722.5,170.0,2.4,17.35,700.5,553.61,431.17
2018,8,22,15,0,675.0,175.0,2.4,17.2,648.0,500.13,389.51
2018,8,22,15,15,660.5,168.5,2.4,17.2,608.5,454.86,353.18
2018,8,22,15,30,646.0,162.0,2.4,17.2,569.0,410.11,316.32
2018,8,22,15,45,649.0,152.0,2.45,16.75,534.5,369.4,282.1
2018,8,22,16,0,652.0,142.0,2.5,16.3,500.0,327.84,246.13
2018,8,22,16,15,630.5,134.5,2.5,16.05,454.0,281.17,205.76
2018,8,22,16,30,609.0,127.0,2.5,15.8,408.0,236.41,166.94
2018,8,22,16,45,570.0,119.5,2.45,15.55,357.5,190.83,129.04
2018,8,22,17,0,531.0,112.0,2.4,15.3,307.0,148.94,96.46
2018,8,22,17,15,478.0,101.5,2.4,15.0,256.5,107.48,68.7
2018,8,22,17,30,425.0,91.0,2.4,14.7,206.0,71.55,51.23
2018,8,22,17,45,354.5,77.0,2.35,14.45,158.5,56.71,44.81
2018,8,22,18,0,284.0,63.0,2.3,14.2,111.0,47.68,36.37
2018,8,22,18,15,202.5,45.0,2.2,14.0,73.5,34.78,24.17
2018,8,22,18,30,121.0,27.0,2.1,13.8,36.0,21.2,7.45
2018,8,22,18,45,63.0,14.0,2.0,13.55,18.5,13.76,0.0
2018,8,22,19,0,5.0,1.0,1.9,13.3,1.0,0.0,0.0
2018,8,22,19,15,2.5,0.5,1.85,13.25,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,1.75,13.15,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,1.8,13.4,1.0,0.0,0.0
2018,8,23,5,45,0.0,8.5,1.9,13.65,8.5,8.36,0.0
2018,8,23,6,0,0.0,16.0,2.0,13.9,16.0,15.44,4.86
2018,8,23,6,15,0.0,30.5,2.05,14.1,30.5,29.46,18.65
2018,8,23,6,30,0.0,45.0,2.1,14.3,45.0,44.18,31.62
2018,8,23,6,45,0.0,64.0,2.15,14.5,64.0,63.78,48.54
2018,8,23,7,0,0.0,83.0,2.2,14.7,83.0,83.14,65.03
2018,8,23,7,15,2.0,102.5,2.2,14.9,103.0,104.01,82.51
2018,8,23,7,30,4.0,122.0,2.2,15.1,123.0,124.93,99.72
2018,8,23,7,45,12.0,145.0,2.15,15.25,150.0,153.56,123.16
2018,8,23,8,0,20.0,168.0,2.1,15.4,177.0,182.66,146.59
2018,8,23,8,15,29.0,192.5,2.1,15.6,207.5,221.79,177.74
2018,8,23,8,30,38.0,217.0,2.1,15.8,238.0,254.67,203.38
2018,8,23,8,45,37.0,232.0,2.1,16.0,254.0,269.52,214.19
2018,8,23,9,0,36.0,247.0,2.1,16.2,270.0,284.2,224.83
2018,8,23,9,15,40.0,269.0,2.1,16.4,296.0,310.43,244.5
2018,8,23,9,30,44.0,291.0,2.1,16.6,322.0,336.53,263.81
2018,8,23,9,45,50.5,311.5,2.1,16.75,349.0,363.03,283.39
2018,8,23,10,0,57.0,332.0,2.1,16.9,376.0,389.39,302.68
2018,8,23,10,15,80.0,357.0,2.15,17.05,421.0,435.02,336.9
2018,8,23,10,30,103.0,382.0,2.2,17.2,466.0,480.54,370.49
2018,8,23,10,45,122.5,399.0,2.2,17.35,501.5,520.89,399.61
2018,8,23,11,0,142.0,416.0,2.2,17.5,537.0,553.43,422.85
2018,8,23,11,15,145.5,422.5,2.25,17.6,548.5,559.97,427.09
2018,8,23,11,30,149.0,429.0,2.3,17.7,560.0,565.85,431.08
2018,8,23,11,45,291.5,395.0,2.35,17.75,654.0,658.53,501.99
2018,8,23,12,0,434.0,361.0,2.4,17.8,748.0,746.2,567.02
2018,8,23,12,15,522.5,327.5,2.45,17.8,793.5,779.66,592.27
2018,8,23,12,30,611.0,294.0,2.5,17.8,839.0,808.55,614.54
2018,8,23,12,45,640.0,278.5,2.55,17.85,844.5,801.05,609.94
2018,8,23,13,0,669.0,263.0,2.6,17.9,850.0,790.49,603.43
2018,8,23,13,15,667.5,258.5,2.65,17.85,835.5,763.53,584.81
2018,8,23,13,30,666.0,254.0,2.7,17.8,821.0,734.94,564.91
2018,8,23,13,45,662.5,248.0,2.75,17.75,799.0,702.03,541.61
2018,8,23,14,0,659.0,242.0,2.8,17.7,777.0,667.88,517.0
2018,8,23,14,15,650.5,236.5,2.85,17.55,748.0,629.88,489.23
2018,8,23,14,30,642.0,231.0,2.9,17.4,719.0,591.3,460.44
2018,8,23,14,45,631.5,223.5,2.95,17.3,684.0,549.35,428.42
2018,8,23,15,0,621.0,216.0,3.0,17.2,649.0,507.32,395.59
2018,8,23,15,15,602.5,209.0,3.0,17.2,608.0,462.16,359.35
2018,8,23,15,30,584.0,202.0,3.0,17.2,567.0,417.68,322.92
2018,8,23,15,45,564.5,192.0,3.1,16.8,523.0,371.36,284.98
2018,8,23,16,0,545.0,182.0,3.2,16.4,479.0,326.47,247.38
2018,8,23,16,15,520.0,170.5,3.25,16.15,432.0,280.41,208.38
2018,8,23,16,30,495.0,159.0,3.3,15.9,385.0,236.65,171.3
2018,8,23,16,45,460.0,146.0,3.3,15.6,336.0,192.44,135.08
2018,8,23,17,0,425.0,133.0,3.3,15.3,287.0,151.82,103.67
2018,8,23,17,15,373.5,117.0,3.3,15.0,237.0,111.43,76.19
2018,8,23,17,30,322.0,101.0,3.3,14.7,187.0,76.5,62.48
2018,8,23,17,45,241.5,81.5,3.3,14.4,138.0,64.01,51.23
2018,8,23,18,0,161.0,62.0,3.3,14.1,89.0,49.64,38.02
2018,8,23,18,15,85.0,40.5,3.2,13.9,54.5,35.04,24.23
2018,8,23,18,30,9.0,19.0,3.1,13.7,20.0,18.05,3.93
2018,8,23,18,45,6.0,10.0,3.05,13.55,10.5,9.83,0.0
2018,8,23,19,0,3.0,1.0,3.0,13.4,1.0,0.0,0.0
2018,8,23,19,15,1.5,0.5,3.0,13.35,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,2.4,12.75,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,2.5,12.9,1.0,0.0,0.0
2018,8,24,5,45,0.0,7.0,2.55,13.05,7.0,6.88,0.0
2018,8,24,6,0,0.0,13.0,2.6,13.2,13.0,12.54,2.55
2018,8,24,6,15,3.5,26.5,2.6,13.4,27.0,26.9,16.51
2018,8,24,6,30,7.0,40.0,2.6,13.6,41.0,41.62,29.51
2018,8,24,6,45,3.5,54.0,2.6,13.8,54.5,54.4,40.74
2018,8,24,7,0,0.0,68.0,2.6,14.0,68.0,66.75,51.35
2018,8,24,7,15,0.0,72.5,2.5,14.25,72.5,70.64,54.61
2018,8,24,7,30,0.0,77.0,2.4,14.5,77.0,74.76,57.92
2018,8,24,7,45,0.0,86.0,2.35,14.7,86.0,83.59,65.11
2018,8,24,8,0,0.0,95.0,2.3,14.9,95.0,92.44,72.2
2018,8,24,8,15,0.0,113.5,2.25,15.2,113.5,110.95,87.16
2018,8,24,8,30,0.0,132.0,2.2,15.5,132.0,129.44,101.88
2018,8,24,8,45,1.0,150.5,2.15,15.75,151.0,148.67,117.08
2018,8,24,9,0,2.0,169.0,2.1,16.0,170.0,167.91,132.1
2018,8,24,9,15,4.0,180.5,2.1,16.2,183.0,180.86,142.04
2018,8,24,9,30,6.0,192.0,2.1,16.4,196.0,193.87,151.98
2018,8,24,9,45,7.5,201.0,2.15,16.6,206.5,203.96,159.56
2018,8,24,10,0,9.0,210.0,2.2,16.8,217.0,214.07,167.14
2018,8,24,10,15,11.5,232.5,2.25,16.95,241.5,238.59,186.02
2018,8,24,10,30,14.0,255.0,2.3,17.1,266.0,263.03,204.64
2018,8,24,10,45,20.0,288.0,2.35,17.25,304.5,301.02,233.63
2018,8,24,11,0,26.0,321.0,2.4,17.4,343.0,344.55,266.44
2018,8,24,11,15,25.0,324.0,2.4,17.5,345.5,345.19,266.37
2018,8,24,11,30,24.0,327.0,2.4,17.6,348.0,341.25,263.08
2018,8,24,11,45,25.5,333.5,2.45,17.65,356.0,351.84,271.01
2018,8,24,12,0,27.0,340.0,2.5,17.7,364.0,357.75,275.38
2018,8,24,12,15,42.0,348.5,2.55,17.75,386.0,377.0,290.37
2018,8,24,12,30,57.0,357.0,2.6,17.8,408.0,395.45,304.64
2018,8,24,12,45,72.5,360.5,2.65,17.8,424.5,408.55,314.98
2018,8,24,13,0,88.0,364.0,2.7,17.8,441.0,420.63,324.55
2018,8,24,13,15,64.5,359.5,2.75,17.75,415.5,394.02,304.05
2018,8,24,13,30,41.0,355.0,2.8,17.7,390.0,368.62,284.58
2018,8,24,13,45,78.5,331.5,2.8,17.65,396.0,370.03,287.17
2018,8,24,14,0,116.0,308.0,2.8,17.6,402.0,367.21,286.26
2018,8,24,14,15,363.0,275.0,2.85,17.5,553.0,481.54,377.47
2018,8,24,14,30,610.0,242.0,2.9,17.4,704.0,580.07,452.53
2018,8,24,14,45,536.0,238.5,2.95,17.25,630.0,508.3,397.1
2018,8,24,15,0,462.0,235.0,3.0,17.1,556.0,441.75,345.72
2018,8,24,15,15,372.5,229.0,3.0,17.1,477.5,371.87,290.89
2018,8,24,15,30,283.0,223.0,3.0,17.1,399.0,313.85,245.0
2018,8,24,15,45,284.0,216.0,3.05,16.75,381.0,292.18,227.09
2018,8,24,16,0,285.0,209.0,3.1,16.4,363.0,270.04,208.32
2018,8,24,16,15,307.0,192.0,3.1,16.15,343.5,244.73,186.03
2018,8,24,16,30,329.0,175.0,3.1,15.9,324.0,217.1,161.5
2018,8,24,16,45,341.0,153.0,3.1,15.6,291.0,181.6,131.2
2018,8,24,17,0,353.0,131.0,3.1,15.3,258.0,140.4,97.43
2018,8,24,17,15,314.0,114.5,3.1,15.0,214.0,108.84,76.5
2018,8,24,17,30,275.0,98.0,3.1,14.7,170.0,76.74,62.67
2018,8,24,17,45,232.5,79.0,3.05,14.4,130.5,62.2,49.58
2018,8,24,18,0,190.0,60.0,3.0,14.1,91.0,48.16,36.66
2018,8,24,18,15,117.0,38.0,2.9,13.85,55.0,31.28,20.87
2018,8,24,18,30,44.0,16.0,2.8,13.6,19.0,13.66,0.0
2018,8,24,18,45,22.0,8.0,2.7,13.4,9.5,7.86,0.0
2018,8,24,19,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,25,5,15,3.0,0.5,1.8,11.35,0.5,0.0,0.0
2018,8,25,5,30,6.0,1.0,1.8,11.7,1.0,0.0,0.0
2018,8,25,5,45,24.0,10.0,1.75,12.05,11.5,16.47,0.0
2018,8,25,6,0,42.0,19.0,1.7,12.4,22.0,36.52,16.5
2018,8,25,6,15,82.5,38.0,1.7,12.75,50.0,82.97,61.56
2018,8,25,6,30,123.0,57.0,1.7,13.1,78.0,125.31,98.94
2018,8,25,6,45,87.5,68.0,1.7,13.4,85.5,118.61,95.08
2018,8,25,7,0,52.0,79.0,1.7,13.7,93.0,109.18,87.69
2018,8,25,7,15,26.0,84.5,1.65,14.05,91.5,101.42,80.97
2018,8,25,7,30,0.0,90.0,1.6,14.4,90.0,88.3,69.28
2018,8,25,7,45,0.0,104.0,1.55,14.7,104.0,102.22,80.62
2018,8,25,8,0,0.0,118.0,1.5,15.0,118.0,116.11,91.71
2018,8,25,8,15,2.5,142.5,1.45,15.3,144.0,142.65,113.07
2018,8,25,8,30,5.0,167.0,1.4,15.6,170.0,169.31,134.12
2018,8,25,8,45,5.5,176.0,1.35,15.95,179.5,178.38,140.71
2018,8,25,9,0,6.0,185.0,1.3,16.3,189.0,187.52,147.35
2018,8,25,9,15,9.5,206.0,1.25,16.6,212.5,211.45,165.73
2018,8,25,9,30,13.0,227.0,1.2,16.9,236.0,235.43,183.84
2018,8,25,9,45,16.5,248.5,1.2,17.2,260.5,259.94,202.19
2018,8,25,10,0,20.0,270.0,1.2,17.5,285.0,284.42,220.29
2018,8,25,10,15,28.5,299.0,1.2,17.75,321.5,328.01,252.82
2018,8,25,10,30,37.0,328.0,1.2,18.0,358.0,364.5,279.43
2018,8,25,10,45,137.0,344.5,1.25,18.25,460.0,476.82,364.76
2018,8,25,11,0,237.0,361.0,1.3,18.5,562.0,587.89,445.65
2018,8,25,11,15,322.5,343.5,1.35,18.65,622.5,643.47,486.02
2018,8,25,11,30,408.0,326.0,1.4,18.8,683.0,702.31,528.35
2018,8,25,11,45,357.0,352.5,1.5,18.95,666.5,672.39,505.68
2018,8,25,12,0,306.0,379.0,1.6,19.1,650.0,646.49,486.39
2018,8,25,12,15,209.5,405.0,1.7,19.15,590.5,578.54,436.23
2018,8,25,12,30,113.0,431.0,1.8,19.2,531.0,515.71,389.03
2018,8,25,12,45,116.0,422.5,1.9,19.25,524.5,504.35,381.77
2018,8,25,13,0,119.0,414.0,2.0,19.3,518.0,492.65,373.87
2018,8,25,13,15,239.0,373.0,2.15,19.2,576.5,539.11,411.92
2018,8,25,13,30,359.0,332.0,2.3,19.1,635.0,578.55,443.88
2018,8,25,13,45,364.0,325.0,2.4,19.0,625.0,560.75,431.2
2018,8,25,14,0,369.0,318.0,2.5,18.9,615.0,541.83,417.84
2018,8,25,14,15,544.0,255.0,2.6,18.7,674.0,575.54,445.93
2018,8,25,14,30,719.0,192.0,2.7,18.5,733.0,595.9,462.61
2018,8,25,14,45,706.5,187.0,2.8,18.35,697.0,551.98,428.86
2018,8,25,15,0,694.0,182.0,2.9,18.2,661.0,507.98,394.52
2018,8,25,15,15,676.0,176.0,2.9,18.2,619.0,460.68,356.38
2018,8,25,15,30,658.0,170.0,2.9,18.2,577.0,414.21,318.04
2018,8,25,15,45,572.5,164.5,3.0,17.7,499.0,345.09,263.05
2018,8,25,16,0,487.0,159.0,3.1,17.2,421.0,284.12,214.14
2018,8,25,16,15,263.5,157.5,3.15,16.85,297.5,203.53,153.7
2018,8,25,16,30,40.0,156.0,3.2,16.5,174.0,149.6,117.26
2018,8,25,16,45,87.0,143.0,3.25,16.2,176.0,137.58,105.75
2018,8,25,17,0,134.0,130.0,3.3,15.9,178.0,124.78,93.69
2018,8,25,17,15,191.0,109.5,3.25,15.5,165.5,97.14,70.8
2018,8,25,17,30,248.0,89.0,3.2,15.1,153.0,69.26,55.97
2018,8,25,17,45,220.5,72.5,3.2,14.7,119.5,57.45,45.3
2018,8,25,18,0,193.0,56.0,3.2,14.3,86.0,45.17,33.94
2018,8,25,18,15,119.0,38.0,3.1,14.05,54.5,31.26,20.61
2018,8,25,18,30,45.0,20.0,3.0,13.8,23.0,17.85,0.0
2018,8,25,18,45,22.5,10.0,2.85,13.55,11.5,9.83,0.0
2018,8,25,19,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,5,15,3.0,0.5,2.15,11.15,0.5,0.0,0.0
2018,8,26,5,30,6.0,1.0,2.2,11.5,1.0,0.0,0.0
2018,8,26,5,45,6.0,4.0,2.25,11.85,4.0,5.58,0.0
2018,8,26,6,0,6.0,7.0,2.3,12.2,7.0,8.73,0.0
2018,8,26,6,15,3.0,11.5,2.3,12.5,11.5,12.2,4.37
2018,8,26,6,30,0.0,16.0,2.3,12.8,16.0,15.43,7.44
2018,8,26,6,45,0.0,21.0,2.3,13.15,21.0,20.26,11.71
2018,8,26,7,0,0.0,26.0,2.3,13.5,26.0,25.09,15.92
2018,8,26,7,15,0.0,28.5,2.25,13.75,28.5,27.5,17.99
2018,8,26,7,30,0.0,31.0,2.2,14.0,31.0,29.92,20.0
2018,8,26,7,45,0.0,41.0,2.15,14.3,41.0,39.6,28.13
2018,8,26,8,0,0.0,51.0,2.1,14.6,51.0,49.28,36.16
2018,8,26,8,15,0.0,71.5,2.05,14.85,71.5,69.14,52.61
2018,8,26,8,30,0.0,92.0,2.0,15.1,92.0,89.09,68.91
2018,8,26,8,45,0.0,111.0,1.95,15.4,111.0,107.97,84.1
2018,8,26,9,0,0.0,130.0,1.9,15.7,130.0,126.86,99.09
2018,8,26,9,15,2.0,153.5,1.95,15.95,155.0,151.91,119.0
2018,8,26,9,30,4.0,177.0,2.0,16.2,180.0,177.03,138.7
2018,8,26,9,45,6.0,190.0,2.0,16.45,194.5,191.58,149.83
2018,8,26,10,0,8.0,203.0,2.0,16.7,209.0,206.14,160.92
2018,8,26,10,15,9.0,211.0,2.1,16.9,218.0,214.79,167.36
2018,8,26,10,30,10.0,219.0,2.2,17.1,227.0,223.41,173.8
2018,8,26,10,45,12.0,237.0,2.25,17.3,247.0,242.82,188.62
2018,8,26,11,0,14.0,255.0,2.3,17.5,267.0,262.11,203.22
2018,8,26,11,15,12.5,241.0,2.35,17.55,252.0,246.48,190.89
2018,8,26,11,30,11.0,227.0,2.4,17.6,237.0,230.97,178.76
2018,8,26,11,45,12.0,240.5,2.5,17.7,251.0,244.67,189.33
2018,8,26,12,0,13.0,254.0,2.6,17.8,265.0,258.21,199.69
2018,8,26,12,15,13.5,256.5,2.65,17.8,268.0,260.46,201.41
2018,8,26,12,30,14.0,259.0,2.7,17.8,271.0,262.62,203.12
2018,8,26,12,45,14.5,265.5,2.8,17.8,278.0,268.55,207.79
2018,8,26,13,0,15.0,272.0,2.9,17.8,285.0,274.33,212.36
2018,8,26,13,15,16.5,277.0,2.95,17.75,291.0,279.29,216.39
2018,8,26,13,30,18.0,282.0,3.0,17.7,297.0,284.03,220.28
2018,8,26,13,45,49.0,275.0,3.1,17.65,314.5,296.19,230.87
2018,8,26,14,0,80.0,268.0,3.2,17.6,332.0,305.7,239.24
2018,8,26,14,15,320.5,221.0,3.25,17.5,463.5,403.15,319.13
2018,8,26,14,30,561.0,174.0,3.3,17.4,595.0,484.54,383.22
2018,8,26,14,45,684.5,144.5,3.4,17.25,632.5,498.77,393.36
2018,8,26,15,0,808.0,115.0,3.5,17.1,670.0,503.81,395.37
2018,8,26,15,15,807.0,109.5,3.5,17.1,634.5,459.94,358.36
2018,8,26,15,30,806.0,104.0,3.5,17.1,599.0,415.04,319.73
2018,8,26,15,45,774.5,102.5,3.55,16.8,548.0,362.09,274.58
2018,8,26,16,0,743.0,101.0,3.6,16.5,497.0,311.49,230.57
2018,8,26,16,15,624.5,111.0,3.65,16.3,421.5,247.86,178.46
2018,8,26,16,30,506.0,121.0,3.7,16.1,346.0,200.2,140.78
2018,8,26,16,45,488.0,108.5,3.7,15.9,303.5,159.11,106.31
2018,8,26,17,0,470.0,96.0,3.7,15.7,261.0,119.88,75.84
2018,8,26,17,15,470.0,82.5,3.7,15.4,224.5,81.94,50.56
2018,8,26,17,30,470.0,69.0,3.7,15.1,188.0,48.46,37.55
2018,8,26,17,45,376.0,59.0,3.65,14.75,140.0,43.22,32.7
2018,8,26,18,0,282.0,49.0,3.6,14.4,92.0,36.95,26.69
2018,8,26,18,15,189.0,34.5,3.55,14.2,58.5,26.61,16.47
2018,8,26,18,30,96.0,20.0,3.5,14.0,25.0,15.72,0.0
2018,8,26,18,45,48.0,10.0,3.4,13.8,12.5,9.83,0.0
2018,8,26,19,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,27,5,15,2.0,0.5,2.4,12.95,0.5,0.0,0.0
2018,8,27,5,30,4.0,1.0,2.5,13.2,1.0,0.0,0.0
2018,8,27,5,45,39.5,11.0,2.55,13.45,13.5,21.57,0.0
2018,8,27,6,0,75.0,21.0,2.6,13.7,26.0,54.1,21.95
2018,8,27,6,15,115.0,32.5,2.6,13.95,48.0,87.2,63.84
2018,8,27,6,30,155.0,44.0,2.6,14.2,70.0,121.1,94.79
2018,8,27,6,45,100.0,39.5,2.6,14.4,58.5,94.72,74.85
2018,8,27,7,0,45.0,35.0,2.6,14.6,47.0,60.37,46.31
2018,8,27,7,15,22.5,38.0,2.5,14.8,44.0,49.43,36.94
2018,8,27,7,30,0.0,41.0,2.4,15.0,41.0,39.59,28.11
2018,8,27,7,45,0.0,58.0,2.35,15.25,58.0,56.05,41.9
2018,8,27,8,0,0.0,75.0,2.3,15.5,75.0,72.52,55.5
2018,8,27,8,15,0.0,69.5,2.25,15.75,69.5,67.2,50.8
2018,8,27,8,30,0.0,64.0,2.2,16.0,64.0,61.88,46.15
2018,8,27,8,45,0.0,79.0,2.15,16.25,79.0,76.42,57.97
2018,8,27,9,0,0.0,94.0,2.1,16.5,94.0,91.0,69.67
2018,8,27,9,15,0.5,125.5,2.1,16.7,126.0,122.63,95.12
2018,8,27,9,30,1.0,157.0,2.1,16.9,158.0,154.39,120.28
2018,8,27,9,45,2.0,160.5,2.1,17.15,162.0,158.57,123.21
2018,8,27,10,0,3.0,164.0,2.1,17.4,166.0,162.78,126.24
2018,8,27,10,15,6.0,189.0,2.1,17.5,193.5,190.16,147.7
2018,8,27,10,30,9.0,214.0,2.1,17.6,221.0,217.51,168.87
2018,8,27,10,45,11.5,236.0,2.1,17.75,245.5,241.35,187.08
2018,8,27,11,0,14.0,258.0,2.1,17.9,270.0,265.05,205.04
2018,8,27,11,15,12.0,241.0,2.15,18.0,251.5,246.0,190.04
2018,8,27,11,30,10.0,224.0,2.2,18.1,233.0,227.09,175.29
2018,8,27,11,45,9.5,215.0,2.2,18.15,223.5,217.47,167.77
2018,8,27,12,0,9.0,206.0,2.2,18.2,214.0,207.89,160.27
2018,8,27,12,15,7.5,193.0,2.25,18.2,199.5,193.6,149.13
2018,8,27,12,30,6.0,180.0,2.3,18.2,185.0,179.42,138.06
2018,8,27,12,45,8.0,200.5,2.35,18.2,207.5,200.53,154.69
2018,8,27,13,0,10.0,221.0,2.4,18.2,230.0,221.37,170.99
2018,8,27,13,15,16.5,255.0,2.4,18.15,269.0,258.21,199.72
2018,8,27,13,30,23.0,289.0,2.4,18.1,308.0,293.05,226.66
2018,8,27,13,45,80.0,281.0,2.45,18.0,345.0,322.01,250.62
2018,8,27,14,0,137.0,273.0,2.5,17.9,382.0,347.44,271.5
2018,8,27,14,15,465.5,202.5,2.5,17.8,553.0,474.88,373.71
2018,8,27,14,30,794.0,132.0,2.5,17.7,724.0,580.98,454.33
2018,8,27,14,45,744.0,130.0,2.5,17.55,663.0,517.11,404.18
2018,8,27,15,0,694.0,128.0,2.5,17.4,602.0,453.71,354.49
2018,8,27,15,15,626.5,128.0,2.5,17.4,535.5,389.97,303.38
2018,8,27,15,30,559.0,128.0,2.5,17.4,469.0,331.68,255.85
2018,8,27,15,45,461.5,138.0,2.55,17.05,405.0,278.98,213.14
2018,8,27,16,0,364.0,148.0,2.6,16.7,341.0,233.46,176.59
2018,8,27,16,15,369.0,141.0,2.6,16.45,320.0,208.38,154.14
2018,8,27,16,30,374.0,134.0,2.6,16.2,299.0,182.56,131.1
2018,8,27,16,45,393.5,120.0,2.6,15.95,274.0,152.4,104.68
2018,8,27,17,0,413.0,106.0,2.6,15.7,249.0,120.25,78.71
2018,8,27,17,15,341.0,93.0,2.6,15.4,198.0,83.17,55.9
2018,8,27,17,30,269.0,80.0,2.6,15.1,147.0,57.66,45.69
2018,8,27,17,45,202.0,63.0,2.6,14.8,106.5,50.42,39.01
2018,8,27,18,0,135.0,46.0,2.6,14.5,66.0,37.55,27.13
2018,8,27,18,15,80.5,30.5,2.6,14.3,41.0,25.38,15.16
2018,8,27,18,30,26.0,15.0,2.6,14.1,16.0,13.66,0.0
2018,8,27,18,45,13.0,7.5,2.6,13.9,8.0,7.37,0.0
2018,8,27,19,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,28,5,45,0.0,2.0,2.0,13.55,2.0,1.97,0.0
2018,8,28,6,0,0.0,4.0,2.1,13.8,4.0,3.85,0.0
2018,8,28,6,15,0.0,7.5,2.1,14.05,7.5,7.23,0.23
2018,8,28,6,30,0.0,11.0,2.1,14.3,11.0,10.6,3.28
2018,8,28,6,45,0.0,16.0,2.15,14.55,16.0,15.43,7.5
2018,8,28,7,0,0.0,21.0,2.2,14.8,21.0,20.26,11.69
2018,8,28,7,15,0.0,24.5,2.15,15.0,24.5,23.64,14.58
2018,8,28,7,30,0.0,28.0,2.1,15.2,28.0,27.02,17.43
2018,8,28,7,45,0.0,49.0,2.1,15.45,49.0,47.34,34.54
2018,8,28,8,0,0.0,70.0,2.1,15.7,70.0,67.67,51.42
2018,8,28,8,15,0.0,93.0,2.1,15.95,93.0,90.23,69.89
2018,8,28,8,30,0.0,116.0,2.1,16.2,116.0,113.23,88.45
2018,8,28,8,45,0.5,132.5,2.1,16.5,133.0,130.04,101.73
2018,8,28,9,0,1.0,149.0,2.1,16.8,150.0,146.84,114.87
2018,8,28,9,15,2.0,161.0,2.1,17.0,162.5,159.49,124.62
2018,8,28,9,30,3.0,173.0,2.1,17.2,175.0,172.16,134.32
2018,8,28,9,45,3.5,174.0,2.1,17.4,176.5,173.36,134.88
2018,8,28,10,0,4.0,175.0,2.1,17.6,178.0,174.61,135.53
2018,8,28,10,15,6.0,189.0,2.15,17.75,193.5,190.14,147.56
2018,8,28,10,30,8.0,203.0,2.2,17.9,209.0,205.65,159.47
2018,8,28,10,45,10.0,221.5,2.25,18.0,229.5,225.56,174.77
2018,8,28,11,0,12.0,240.0,2.3,18.1,250.0,245.37,189.89
2018,8,28,11,15,10.5,227.0,2.35,18.2,236.0,230.81,178.34
2018,8,28,11,30,9.0,214.0,2.4,18.3,222.0,216.36,166.98
2018,8,28,11,45,15.0,250.5,2.45,18.35,263.5,257.0,198.55
2018,8,28,12,0,21.0,287.0,2.5,18.4,305.0,297.24,229.32
2018,8,28,12,15,28.0,323.0,2.5,18.4,347.5,339.48,261.34
2018,8,28,12,30,35.0,359.0,2.5,18.4,390.0,378.21,290.38
2018,8,28,12,45,43.5,365.5,2.55,18.4,403.5,388.76,298.49
2018,8,28,13,0,52.0,372.0,2.6,18.4,417.0,398.62,306.22
2018,8,28,13,15,71.0,378.5,2.6,18.3,438.5,415.63,319.65
2018,8,28,13,30,90.0,385.0,2.6,18.2,460.0,431.12,331.83
2018,8,28,13,45,109.5,381.5,2.6,18.15,470.0,434.37,334.88
2018,8,28,14,0,129.0,378.0,2.6,18.1,480.0,437.03,337.46
2018,8,28,14,15,333.5,301.0,2.65,18.0,551.5,483.23,376.25
2018,8,28,14,30,538.0,224.0,2.7,17.9,623.0,512.95,400.77
2018,8,28,14,45,656.0,174.0,2.7,17.75,636.5,504.7,394.37
2018,8,28,15,0,774.0,124.0,2.7,17.6,650.0,488.76,380.86
2018,8,28,15,15,802.0,107.5,2.7,17.6,622.0,449.11,347.43
2018,8,28,15,30,830.0,91.0,2.7,17.6,594.0,405.89,310.03
2018,8,28,15,45,813.5,87.5,2.7,17.2,548.0,355.34,266.55
2018,8,28,16,0,797.0,84.0,2.7,16.8,502.0,305.6,222.8
2018,8,28,16,15,774.5,80.0,2.65,16.55,453.0,254.98,177.94
2018,8,28,16,30,752.0,76.0,2.6,16.3,404.0,206.21,135.08
2018,8,28,16,45,718.5,71.5,2.6,16.05,352.5,157.52,94.73
2018,8,28,17,0,685.0,67.0,2.6,15.8,301.0,112.23,61.4
2018,8,28,17,15,634.5,62.0,2.55,15.5,250.0,65.85,35.02
2018,8,28,17,30,584.0,57.0,2.5,15.2,199.0,38.78,28.94
2018,8,28,17,45,505.5,49.5,2.45,14.9,151.0,35.35,25.68
2018,8,28,18,0,427.0,42.0,2.4,14.6,103.0,31.78,22.04
2018,8,28,18,15,295.0,30.5,2.3,14.45,64.5,24.06,13.71
2018,8,28,18,30,163.0,19.0,2.2,14.3,26.0,15.71,0.0
2018,8,28,18,45,81.5,9.5,2.15,14.15,13.0,9.34,0.0
2018,8,28,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,29,5,45,113.0,12.0,1.45,13.75,19.0,42.1,0.0
2018,8,29,6,0,226.0,24.0,1.4,14.1,38.0,109.84,34.86
2018,8,29,6,15,347.5,34.0,1.5,14.5,79.0,182.85,135.25
2018,8,29,6,30,469.0,44.0,1.6,14.9,120.0,260.36,204.02
2018,8,29,6,45,391.5,62.0,1.65,15.25,141.0,264.54,212.77
2018,8,29,7,0,314.0,80.0,1.7,15.6,162.0,263.23,214.49
2018,8,29,7,15,351.5,96.5,1.7,15.9,207.5,315.39,258.12
2018,8,29,7,30,389.0,113.0,1.7,16.2,253.0,369.92,302.1
2018,8,29,7,45,571.0,96.5,1.7,16.45,337.0,483.61,392.79
2018,8,29,8,0,753.0,80.0,1.7,16.7,421.0,604.04,485.14
2018,8,29,8,15,726.5,97.0,1.7,16.95,456.5,632.66,503.89
2018,8,29,8,30,700.0,114.0,1.7,17.2,492.0,655.16,518.33
2018,8,29,8,45,678.5,132.5,1.75,17.45,525.0,679.15,533.87
2018,8,29,9,0,657.0,151.0,1.8,17.7,558.0,699.5,546.61
2018,8,29,9,15,516.5,212.5,1.85,17.9,546.0,662.24,515.0
2018,8,29,9,30,376.0,274.0,1.9,18.1,534.0,611.62,473.92
2018,8,29,9,45,325.0,297.0,1.95,18.3,530.0,597.27,461.5
2018,8,29,10,0,274.0,320.0,2.0,18.5,526.0,579.83,446.53
2018,8,29,10,15,229.0,352.5,2.05,18.65,529.0,567.6,435.5
2018,8,29,10,30,184.0,385.0,2.1,18.8,532.0,561.04,428.42
2018,8,29,10,45,240.0,383.0,2.15,18.9,580.5,613.38,467.19
2018,8,29,11,0,296.0,381.0,2.2,19.0,629.0,658.22,499.85
2018,8,29,11,15,283.5,395.5,2.25,19.05,636.5,657.81,498.39
2018,8,29,11,30,271.0,410.0,2.3,19.1,644.0,656.19,496.48
2018,8,29,11,45,276.5,410.0,2.4,19.15,650.5,654.79,495.8
2018,8,29,12,0,282.0,410.0,2.5,19.2,657.0,652.31,494.36
2018,8,29,12,15,274.0,405.0,2.5,19.2,644.5,632.43,479.99
2018,8,29,12,30,266.0,400.0,2.5,19.2,632.0,612.03,465.34
2018,8,29,12,45,416.0,331.0,2.55,19.2,690.0,658.25,503.18
2018,8,29,13,0,566.0,262.0,2.6,19.2,748.0,695.56,533.58
2018,8,29,13,15,669.5,215.0,2.6,19.15,779.5,710.03,545.91
2018,8,29,13,30,773.0,168.0,2.6,19.1,811.0,717.85,553.26
2018,8,29,13,45,780.5,158.0,2.6,19.05,791.0,685.83,530.0
2018,8,29,14,0,788.0,148.0,2.6,19.0,771.0,651.48,504.89
2018,8,29,14,15,828.0,129.0,2.6,18.85,761.0,626.4,486.5
2018,8,29,14,30,868.0,110.0,2.6,18.7,751.0,599.09,465.58
2018,8,29,14,45,855.5,108.0,2.55,18.6,713.5,552.61,428.99
2018,8,29,15,0,843.0,106.0,2.5,18.5,676.0,502.46,388.89
2018,8,29,15,15,827.5,103.5,2.5,18.5,633.0,453.19,348.37
2018,8,29,15,30,812.0,101.0,2.5,18.5,590.0,404.2,306.99
2018,8,29,15,45,790.0,98.0,2.4,18.2,542.5,353.08,263.28
2018,8,29,16,0,768.0,95.0,2.3,17.9,495.0,303.35,219.93
2018,8,29,16,15,737.0,92.0,2.25,17.7,444.5,253.1,176.18
2018,8,29,16,30,706.0,89.0,2.2,17.5,394.0,202.0,132.43
2018,8,29,16,45,665.0,84.0,2.15,17.3,342.0,154.12,93.71
2018,8,29,17,0,624.0,79.0,2.1,17.1,290.0,110.45,62.53
2018,8,29,17,15,567.0,72.0,2.05,16.85,238.5,68.93,40.39
2018,8,29,17,30,510.0,65.0,2.0,16.6,187.0,45.99,35.11
2018,8,29,17,45,425.5,55.5,1.9,16.3,140.0,41.15,30.57
2018,8,29,18,0,341.0,46.0,1.8,16.0,93.0,36.05,25.52
2018,8,29,18,15,225.5,32.0,1.75,15.75,57.5,24.95,13.83
2018,8,29,18,30,110.0,18.0,1.7,15.5,22.0,17.69,0.0
2018,8,29,18,45,55.0,9.0,1.6,15.25,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,30,5,45,0.0,1.5,1.4,14.5,1.5,1.47,0.0
2018,8,30,6,0,0.0,3.0,1.4,14.7,3.0,2.89,0.0
2018,8,30,6,15,0.0,5.5,1.4,14.95,5.5,5.3,0.0
2018,8,30,6,30,0.0,8.0,1.4,15.2,8.0,7.71,0.81
2018,8,30,6,45,0.0,11.5,1.35,15.45,11.5,11.09,3.77
2018,8,30,7,0,0.0,15.0,1.3,15.7,15.0,14.46,6.71
2018,8,30,7,15,0.0,19.0,1.25,15.9,19.0,18.33,10.01
2018,8,30,7,30,0.0,23.0,1.2,16.1,23.0,22.19,13.27
2018,8,30,7,45,0.0,26.5,1.1,16.25,26.5,25.58,16.09
2018,8,30,8,0,0.0,30.0,1.0,16.4,30.0,28.97,18.87
