Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,8,15,0.0,40.0,0.95,16.6,40.0,38.64,26.89
2018,8,30,8,30,0.0,50.0,0.9,16.8,50.0,48.32,34.82
2018,8,30,8,45,24.0,96.5,0.85,16.95,111.5,114.68,90.01
2018,8,30,9,0,48.0,143.0,0.8,17.1,173.0,182.12,144.37
2018,8,30,9,15,43.5,193.0,0.85,17.3,221.5,231.47,182.03
2018,8,30,9,30,39.0,243.0,0.9,17.5,270.0,280.52,218.74
2018,8,30,9,45,51.0,266.0,0.9,17.7,303.0,314.41,243.95
2018,8,30,10,0,63.0,289.0,0.9,17.9,336.0,348.3,268.88
2018,8,30,10,15,116.5,326.0,1.0,18.05,417.5,440.47,338.04
2018,8,30,10,30,170.0,363.0,1.1,18.2,499.0,525.11,399.6
2018,8,30,10,45,132.5,350.0,1.2,18.35,457.5,476.54,362.88
2018,8,30,11,0,95.0,337.0,1.3,18.5,416.0,427.64,326.46
2018,8,30,11,15,81.5,343.5,1.4,18.6,412.5,414.47,316.61
2018,8,30,11,30,68.0,350.0,1.5,18.7,409.0,406.98,310.61
2018,8,30,11,45,70.0,365.0,1.6,18.8,426.0,421.33,321.17
2018,8,30,12,0,72.0,380.0,1.7,18.9,443.0,435.15,331.21
2018,8,30,12,15,157.0,397.0,1.8,18.95,534.0,522.79,397.53
2018,8,30,12,30,242.0,414.0,1.9,19.0,625.0,604.76,457.82
2018,8,30,12,45,442.0,327.5,2.0,19.05,707.5,674.22,512.59
2018,8,30,13,0,642.0,241.0,2.1,19.1,790.0,732.58,558.46
2018,8,30,13,15,737.0,192.0,2.2,19.1,811.0,736.21,563.22
2018,8,30,13,30,832.0,143.0,2.3,19.1,832.0,733.59,563.55
2018,8,30,13,45,840.0,135.0,2.35,19.1,813.5,701.84,540.9
2018,8,30,14,0,848.0,127.0,2.4,19.1,795.0,667.55,516.03
2018,8,30,14,15,846.5,122.0,2.5,19.05,766.5,627.81,486.75
2018,8,30,14,30,845.0,117.0,2.6,19.0,738.0,586.42,455.41
2018,8,30,14,45,832.0,115.0,2.7,18.9,700.5,540.24,419.56
2018,8,30,15,0,819.0,113.0,2.8,18.8,663.0,493.71,382.39
2018,8,30,15,15,803.0,110.0,2.8,18.8,620.5,444.85,342.04
2018,8,30,15,30,787.0,107.0,2.8,18.8,578.0,396.37,301.0
2018,8,30,15,45,762.5,105.0,3.05,18.5,531.0,346.56,258.72
2018,8,30,16,0,738.0,103.0,3.3,18.2,484.0,295.04,214.26
2018,8,30,16,15,704.0,100.0,3.35,17.9,433.5,245.4,171.18
2018,8,30,16,30,670.0,97.0,3.4,17.6,383.0,198.86,131.39
2018,8,30,16,45,625.5,91.5,3.5,17.3,331.0,152.13,94.03
2018,8,30,17,0,581.0,86.0,3.6,17.0,279.0,110.03,64.55
2018,8,30,17,15,523.5,78.0,3.65,16.65,229.0,70.21,43.83
2018,8,30,17,30,466.0,70.0,3.7,16.3,179.0,50.94,39.48
2018,8,30,17,45,375.5,58.5,3.75,15.95,132.0,43.51,32.62
2018,8,30,18,0,285.0,47.0,3.8,15.6,85.0,35.98,25.37
2018,8,30,18,15,174.5,31.0,3.75,15.35,51.0,24.23,12.61
2018,8,30,18,30,64.0,15.0,3.7,15.1,17.0,14.74,0.0
2018,8,30,18,45,32.0,7.5,3.65,14.8,8.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,31,5,45,23.0,6.5,2.6,13.5,8.0,12.46,0.0
2018,8,31,6,0,46.0,13.0,2.7,13.8,16.0,32.27,0.12
2018,8,31,6,15,170.5,29.5,2.65,14.1,54.0,110.38,80.03
2018,8,31,6,30,295.0,46.0,2.6,14.4,92.0,187.76,147.46
2018,8,31,6,45,258.5,53.5,2.6,14.7,105.0,191.86,154.81
2018,8,31,7,0,222.0,61.0,2.6,15.0,118.0,192.65,157.66
2018,8,31,7,15,162.0,97.0,2.5,15.35,143.5,203.29,166.7
2018,8,31,7,30,102.0,133.0,2.4,15.7,169.0,208.23,169.8
2018,8,31,7,45,335.5,125.5,2.3,16.05,271.0,363.21,298.23
2018,8,31,8,0,569.0,118.0,2.2,16.4,373.0,524.25,425.48
2018,8,31,8,15,680.5,103.5,2.1,16.85,443.0,604.68,485.55
2018,8,31,8,30,792.0,89.0,2.0,17.3,513.0,688.16,544.71
2018,8,31,8,45,813.0,91.0,1.9,17.75,559.5,728.85,570.09
2018,8,31,9,0,834.0,93.0,1.8,18.2,606.0,768.31,594.33
2018,8,31,9,15,848.0,95.0,1.7,18.7,647.0,796.11,609.77
2018,8,31,9,30,862.0,97.0,1.6,19.2,688.0,826.42,626.72
2018,8,31,9,45,874.0,97.5,1.5,19.65,723.5,851.17,639.66
2018,8,31,10,0,886.0,98.0,1.4,20.1,759.0,873.46,650.77
2018,8,31,10,15,894.0,99.0,1.4,20.45,788.5,890.15,659.64
2018,8,31,10,30,902.0,100.0,1.4,20.8,818.0,903.97,666.72
2018,8,31,10,45,907.5,100.0,1.4,21.1,839.5,911.55,669.96
2018,8,31,11,0,913.0,100.0,1.4,21.4,861.0,916.07,671.39
2018,8,31,11,15,916.5,101.0,1.65,21.5,876.0,916.73,674.26
2018,8,31,11,30,920.0,102.0,1.9,21.6,891.0,914.23,674.87
2018,8,31,11,45,922.5,101.5,2.1,21.65,898.0,906.19,671.27
2018,8,31,12,0,925.0,101.0,2.3,21.7,905.0,895.05,665.53
2018,8,31,12,15,927.0,99.5,2.55,21.65,904.5,879.43,657.34
2018,8,31,12,30,929.0,98.0,2.8,21.6,904.0,860.82,646.9
2018,8,31,12,45,931.0,96.0,3.0,21.55,896.5,838.78,633.58
2018,8,31,13,0,933.0,94.0,3.2,21.5,889.0,813.89,618.1
2018,8,31,13,15,930.0,93.0,3.35,21.35,872.5,783.45,598.52
2018,8,31,13,30,927.0,92.0,3.5,21.2,856.0,750.62,577.03
2018,8,31,13,45,922.5,91.5,3.7,21.1,833.0,714.99,553.34
2018,8,31,14,0,918.0,91.0,3.9,21.0,810.0,677.36,526.42
2018,8,31,14,15,911.5,89.0,4.0,20.75,779.5,635.3,494.97
2018,8,31,14,30,905.0,87.0,4.1,20.5,749.0,591.75,461.54
2018,8,31,14,45,895.0,85.0,4.25,20.3,711.5,545.11,424.8
2018,8,31,15,0,885.0,83.0,4.4,20.1,674.0,497.68,386.46
2018,8,31,15,15,871.0,81.5,4.4,20.1,631.5,448.42,344.98
2018,8,31,15,30,857.0,80.0,4.4,20.1,589.0,399.17,302.48
2018,8,31,15,45,840.5,77.0,4.5,19.6,542.5,348.02,258.21
2018,8,31,16,0,824.0,74.0,4.6,19.1,496.0,293.38,210.31
2018,8,31,16,15,784.0,73.0,4.6,18.8,441.5,240.14,163.74
2018,8,31,16,30,744.0,72.0,4.6,18.5,387.0,190.55,121.22
2018,8,31,16,45,663.0,74.5,4.55,18.15,327.5,139.38,81.82
2018,8,31,17,0,582.0,77.0,4.5,17.8,268.0,99.43,56.18
2018,8,31,17,15,542.5,67.5,4.45,17.4,220.5,58.84,35.37
2018,8,31,17,30,503.0,58.0,4.4,17.0,173.0,40.47,30.13
2018,8,31,17,45,468.0,47.0,4.3,16.55,132.5,34.0,24.17
2018,8,31,18,0,433.0,36.0,4.2,16.1,92.0,27.05,17.56
2018,8,31,18,15,284.0,25.5,4.1,15.8,55.5,20.04,8.66
2018,8,31,18,30,135.0,15.0,4.0,15.5,19.0,14.74,0.0
2018,8,31,18,45,67.5,7.5,3.95,15.15,9.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,1,5,45,64.5,10.5,2.3,13.6,14.0,27.22,0.0
2018,9,1,6,0,129.0,21.0,2.3,13.9,28.0,73.74,0.0
2018,9,1,6,15,224.5,37.0,2.25,14.2,65.0,140.16,101.77
2018,9,1,6,30,320.0,53.0,2.2,14.5,102.0,206.4,161.7
2018,9,1,6,45,265.5,65.0,2.2,14.8,116.5,209.04,168.28
2018,9,1,7,0,211.0,77.0,2.2,15.1,131.0,198.37,161.84
2018,9,1,7,15,159.5,100.5,2.05,15.45,146.5,205.94,168.48
2018,9,1,7,30,108.0,124.0,1.9,15.8,162.0,200.86,163.63
2018,9,1,7,45,219.0,140.0,1.75,16.15,232.5,298.11,243.63
2018,9,1,8,0,330.0,156.0,1.6,16.5,303.0,395.9,321.12
2018,9,1,8,15,469.5,152.0,1.55,16.9,387.5,507.02,406.72
2018,9,1,8,30,609.0,148.0,1.5,17.3,472.0,621.42,491.28
2018,9,1,8,45,656.5,148.5,1.45,17.65,526.0,675.02,527.89
2018,9,1,9,0,704.0,149.0,1.4,18.0,580.0,729.14,564.17
2018,9,1,9,15,726.5,151.0,1.5,18.3,622.5,764.82,587.47
2018,9,1,9,30,749.0,153.0,1.6,18.6,665.0,799.11,609.82
2018,9,1,9,45,768.5,153.0,1.7,18.85,702.0,827.03,627.79
2018,9,1,10,0,788.0,153.0,1.8,19.1,739.0,850.11,642.5
2018,9,1,10,15,798.5,154.0,1.9,19.25,768.0,867.3,653.54
2018,9,1,10,30,809.0,155.0,2.0,19.4,797.0,881.89,662.94
2018,9,1,10,45,817.5,156.0,2.15,19.55,820.0,892.0,669.91
2018,9,1,11,0,826.0,157.0,2.3,19.7,843.0,899.27,675.08
2018,9,1,11,15,832.5,157.5,2.45,19.75,859.0,901.36,677.09
2018,9,1,11,30,839.0,158.0,2.6,19.8,875.0,900.51,677.23
2018,9,1,11,45,842.5,157.5,2.75,19.8,882.5,893.09,673.1
2018,9,1,12,0,846.0,157.0,2.9,19.8,890.0,882.77,667.07
2018,9,1,12,15,842.5,159.0,3.05,19.8,888.0,866.2,656.76
2018,9,1,12,30,839.0,161.0,3.2,19.8,886.0,847.03,644.64
2018,9,1,12,45,833.0,162.5,3.3,19.8,876.0,822.91,628.74
2018,9,1,13,0,827.0,164.0,3.4,19.8,866.0,796.56,611.23
2018,9,1,13,15,826.5,160.0,3.45,19.7,850.0,766.99,591.32
2018,9,1,13,30,826.0,156.0,3.5,19.6,834.0,735.24,569.07
2018,9,1,13,45,824.0,151.5,3.55,19.55,811.0,699.94,543.36
2018,9,1,14,0,822.0,147.0,3.6,19.5,788.0,662.81,515.79
2018,9,1,14,15,815.5,143.0,3.65,19.45,757.5,621.75,484.67
2018,9,1,14,30,809.0,139.0,3.7,19.4,727.0,579.51,451.93
2018,9,1,14,45,800.5,133.5,3.7,19.3,690.5,533.84,415.78
2018,9,1,15,0,792.0,128.0,3.7,19.2,654.0,487.54,378.22
2018,9,1,15,15,774.5,124.5,3.7,19.2,611.0,438.81,337.69
2018,9,1,15,30,757.0,121.0,3.7,19.2,568.0,387.38,294.21
2018,9,1,15,45,737.5,116.0,3.75,18.8,522.0,337.8,251.75
2018,9,1,16,0,718.0,111.0,3.8,18.4,476.0,289.46,209.58
2018,9,1,16,15,691.0,104.5,3.8,18.1,426.0,239.59,166.21
2018,9,1,16,30,664.0,98.0,3.8,17.8,376.0,192.16,125.71
2018,9,1,16,45,623.5,91.0,3.8,17.5,324.5,145.29,88.65
2018,9,1,17,0,583.0,84.0,3.8,17.2,273.0,102.64,59.64
2018,9,1,17,15,523.5,76.0,3.75,16.75,222.5,63.19,41.1
2018,9,1,17,30,464.0,68.0,3.7,16.3,172.0,49.91,38.53
2018,9,1,17,45,378.0,56.0,3.65,15.85,126.0,41.86,31.09
2018,9,1,18,0,292.0,44.0,3.6,15.4,80.0,33.84,23.33
2018,9,1,18,15,182.0,28.0,3.6,15.1,47.0,21.98,8.9
2018,9,1,18,30,72.0,12.0,3.6,14.8,14.0,11.8,0.0
2018,9,1,18,45,36.0,6.0,3.6,14.5,7.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,2,5,45,40.5,9.0,1.4,12.95,11.0,19.37,0.0
2018,9,2,6,0,81.0,18.0,1.3,13.2,22.0,54.25,0.0
2018,9,2,6,15,169.5,35.5,1.2,13.55,57.0,118.4,85.01
2018,9,2,6,30,258.0,53.0,1.1,13.9,92.0,180.89,141.22
2018,9,2,6,45,212.5,66.0,1.05,14.25,106.5,178.46,142.99
2018,9,2,7,0,167.0,79.0,1.0,14.6,121.0,178.77,145.08
2018,9,2,7,15,89.0,97.0,0.9,14.95,120.0,156.46,126.72
2018,9,2,7,30,11.0,115.0,0.8,15.3,119.0,122.15,97.17
2018,9,2,7,45,13.0,134.0,0.75,15.65,139.5,142.81,113.91
2018,9,2,8,0,15.0,153.0,0.7,16.0,160.0,163.52,130.17
2018,9,2,8,15,20.0,174.0,0.75,16.45,184.0,188.51,149.67
2018,9,2,8,30,25.0,195.0,0.8,16.9,208.0,213.7,168.98
2018,9,2,8,45,27.5,213.5,0.8,17.35,229.0,241.87,190.15
2018,9,2,9,0,30.0,232.0,0.8,17.8,250.0,262.96,205.5
2018,9,2,9,15,38.5,257.5,0.85,18.15,282.5,296.39,230.47
2018,9,2,9,30,47.0,283.0,0.9,18.5,315.0,329.85,255.04
2018,9,2,9,45,54.0,304.0,0.95,18.9,342.5,357.15,274.61
2018,9,2,10,0,61.0,325.0,1.0,19.3,370.0,384.29,293.89
2018,9,2,10,15,70.5,345.0,1.05,19.55,399.0,412.3,313.89
2018,9,2,10,30,80.0,365.0,1.1,19.8,428.0,440.02,333.5
2018,9,2,10,45,97.0,382.0,1.2,20.1,460.5,470.81,355.61
2018,9,2,11,0,114.0,399.0,1.3,20.4,493.0,506.98,381.3
2018,9,2,11,15,235.0,369.5,1.4,20.5,568.0,585.1,440.44
2018,9,2,11,30,356.0,340.0,1.5,20.6,643.0,656.06,493.13
2018,9,2,11,45,252.5,381.0,1.65,20.7,597.0,601.36,451.5
2018,9,2,12,0,149.0,422.0,1.8,20.8,551.0,544.18,408.48
2018,9,2,12,15,149.0,421.0,1.95,20.8,549.5,537.63,404.74
2018,9,2,12,30,149.0,420.0,2.1,20.8,548.0,530.6,400.27
2018,9,2,12,45,175.5,402.0,2.25,20.8,551.5,527.88,399.79
2018,9,2,13,0,202.0,384.0,2.4,20.8,555.0,523.68,398.12
2018,9,2,13,15,188.5,380.5,2.55,20.65,537.5,501.84,382.61
2018,9,2,13,30,175.0,377.0,2.7,20.5,520.0,480.31,367.26
2018,9,2,13,45,191.5,357.0,2.8,20.35,509.0,464.29,356.52
2018,9,2,14,0,208.0,337.0,2.9,20.2,498.0,446.95,344.52
2018,9,2,14,15,487.0,246.0,3.0,20.0,603.5,515.47,400.32
2018,9,2,14,30,766.0,155.0,3.1,19.8,709.0,564.52,438.59
2018,9,2,14,45,753.0,151.0,3.15,19.6,672.0,519.35,402.83
2018,9,2,15,0,740.0,147.0,3.2,19.4,635.0,474.03,366.53
2018,9,2,15,15,721.5,142.5,3.2,19.4,592.5,426.02,326.91
2018,9,2,15,30,703.0,138.0,3.2,19.4,550.0,378.82,287.06
2018,9,2,15,45,680.0,132.0,3.3,18.9,503.5,329.86,245.77
2018,9,2,16,0,657.0,126.0,3.4,18.4,457.0,282.6,205.17
2018,9,2,16,15,627.0,118.5,3.4,18.0,407.5,234.37,163.85
2018,9,2,16,30,597.0,111.0,3.4,17.6,358.0,188.99,125.74
2018,9,2,16,45,555.5,102.0,3.35,17.25,307.5,143.95,90.67
2018,9,2,17,0,514.0,93.0,3.3,16.9,257.0,103.32,63.46
2018,9,2,17,15,456.0,82.5,3.3,16.45,208.0,65.17,45.33
2018,9,2,17,30,398.0,72.0,3.3,16.0,159.0,52.78,41.07
2018,9,2,17,45,304.5,57.0,3.25,15.55,113.0,42.81,31.9
2018,9,2,18,0,211.0,42.0,3.2,15.1,67.0,32.31,21.91
2018,9,2,18,15,122.5,25.0,3.1,14.8,38.0,19.56,5.81
2018,9,2,18,30,34.0,8.0,3.0,14.5,9.0,7.86,0.0
2018,9,2,18,45,17.0,4.0,2.95,14.25,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,3,5,45,0.0,2.5,1.7,12.45,2.5,2.46,0.0
2018,9,3,6,0,0.0,5.0,1.7,12.7,5.0,4.82,0.0
2018,9,3,6,15,0.0,11.0,1.7,13.05,11.0,10.6,2.71
2018,9,3,6,30,0.0,17.0,1.7,13.4,17.0,16.39,8.11
2018,9,3,6,45,0.0,27.0,1.7,13.75,27.0,26.05,16.55
2018,9,3,7,0,0.0,37.0,1.7,14.1,37.0,35.72,24.93
2018,9,3,7,15,0.0,50.5,1.65,14.45,50.5,48.78,36.08
2018,9,3,7,30,0.0,64.0,1.6,14.8,64.0,61.86,47.05
2018,9,3,7,45,0.0,77.0,1.6,15.15,77.0,74.58,57.55
2018,9,3,8,0,0.0,90.0,1.6,15.5,90.0,87.51,68.05
2018,9,3,8,15,2.0,120.0,1.55,15.85,121.0,119.22,93.92
2018,9,3,8,30,4.0,150.0,1.5,16.2,152.0,151.14,119.44
2018,9,3,8,45,7.5,174.0,1.5,16.5,178.5,178.02,140.57
2018,9,3,9,0,11.0,198.0,1.5,16.8,205.0,205.0,161.48
2018,9,3,9,15,14.0,214.5,1.55,17.05,224.0,223.87,175.8
2018,9,3,9,30,17.0,231.0,1.6,17.3,243.0,242.79,190.07
2018,9,3,9,45,18.5,245.5,1.6,17.55,259.0,258.4,201.56
2018,9,3,10,0,20.0,260.0,1.6,17.8,275.0,273.96,212.94
2018,9,3,10,15,21.5,274.0,1.65,18.0,290.5,288.92,223.91
2018,9,3,10,30,23.0,288.0,1.7,18.2,306.0,303.78,234.76
2018,9,3,10,45,25.5,303.5,1.75,18.4,324.0,326.84,251.79
2018,9,3,11,0,28.0,319.0,1.8,18.6,342.0,343.42,263.84
2018,9,3,11,15,25.0,311.5,1.9,18.7,332.5,331.65,254.68
2018,9,3,11,30,22.0,304.0,2.0,18.8,323.0,315.98,242.73
2018,9,3,11,45,23.0,310.0,2.05,18.95,330.0,321.86,247.06
2018,9,3,12,0,24.0,316.0,2.1,19.1,337.0,330.34,253.28
2018,9,3,12,15,29.5,333.0,2.2,19.1,358.5,349.68,268.03
2018,9,3,12,30,35.0,350.0,2.3,19.1,380.0,368.44,282.26
2018,9,3,12,45,41.5,357.0,2.4,19.1,392.0,377.72,289.51
2018,9,3,13,0,48.0,364.0,2.5,19.1,404.0,386.39,296.36
2018,9,3,13,15,58.0,366.5,2.6,19.0,414.0,392.72,301.72
2018,9,3,13,30,68.0,369.0,2.7,18.9,424.0,398.15,306.42
2018,9,3,13,45,113.5,337.0,2.8,18.8,426.0,393.1,304.31
2018,9,3,14,0,159.0,305.0,2.9,18.7,428.0,386.08,300.46
2018,9,3,14,15,473.0,223.5,3.0,18.5,568.0,484.64,380.04
2018,9,3,14,30,787.0,142.0,3.1,18.3,708.0,563.19,440.35
2018,9,3,14,45,761.5,140.5,3.15,18.05,664.5,510.82,398.74
2018,9,3,15,0,736.0,139.0,3.2,17.8,621.0,461.65,359.22
2018,9,3,15,15,706.5,136.5,3.2,17.8,574.5,411.1,317.35
2018,9,3,15,30,677.0,134.0,3.2,17.8,528.0,362.41,276.16
2018,9,3,15,45,507.0,144.5,3.25,17.25,425.5,283.64,214.13
2018,9,3,16,0,337.0,155.0,3.3,16.7,323.0,219.59,165.01
2018,9,3,16,15,271.5,144.5,3.25,16.45,270.5,182.15,135.3
2018,9,3,16,30,206.0,134.0,3.2,16.2,218.0,146.52,108.01
2018,9,3,16,45,363.0,111.5,3.15,15.9,235.0,127.71,86.14
2018,9,3,17,0,520.0,89.0,3.1,15.6,252.0,97.47,59.48
2018,9,3,17,15,459.5,78.0,3.0,15.3,202.5,59.21,47.08
2018,9,3,17,30,399.0,67.0,2.9,15.0,153.0,49.04,37.91
2018,9,3,17,45,288.0,53.0,2.8,14.65,106.0,39.75,29.29
2018,9,3,18,0,177.0,39.0,2.7,14.3,59.0,29.97,19.84
2018,9,3,18,15,91.5,22.0,2.65,14.1,32.0,18.51,3.17
2018,9,3,18,30,6.0,5.0,2.6,13.9,5.0,4.91,0.0
2018,9,3,18,45,3.0,2.5,2.5,13.7,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,4,5,45,11.5,3.0,2.05,12.9,3.5,5.89,0.0
2018,9,4,6,0,23.0,6.0,2.1,13.2,7.0,14.92,0.0
2018,9,4,6,15,40.0,10.5,2.1,13.55,15.0,28.65,16.14
2018,9,4,6,30,57.0,15.0,2.1,13.9,23.0,41.94,29.01
2018,9,4,6,45,28.5,17.0,2.1,14.2,21.0,30.71,20.48
2018,9,4,7,0,0.0,19.0,2.1,14.5,19.0,18.32,10.03
2018,9,4,7,15,0.0,21.5,2.05,14.85,21.5,20.74,12.12
2018,9,4,7,30,0.0,24.0,2.0,15.2,24.0,23.16,14.15
2018,9,4,7,45,0.0,34.5,1.95,15.5,34.5,33.31,22.71
2018,9,4,8,0,0.0,45.0,1.9,15.8,45.0,43.47,31.16
2018,9,4,8,15,0.0,61.0,1.85,16.1,61.0,58.96,43.96
2018,9,4,8,30,0.0,77.0,1.8,16.4,77.0,74.47,56.61
2018,9,4,8,45,0.0,96.0,1.8,16.7,96.0,93.04,71.6
2018,9,4,9,0,0.0,115.0,1.8,17.0,115.0,111.9,86.64
2018,9,4,9,15,0.5,135.5,1.8,17.25,136.0,132.67,103.07
2018,9,4,9,30,1.0,156.0,1.8,17.5,157.0,153.44,119.31
2018,9,4,9,45,3.0,170.0,1.8,17.7,172.5,168.92,131.29
2018,9,4,10,0,5.0,184.0,1.8,17.9,188.0,184.41,143.2
2018,9,4,10,15,8.5,211.0,1.8,18.1,217.5,214.19,166.24
2018,9,4,10,30,12.0,238.0,1.8,18.3,247.0,243.91,188.92
2018,9,4,10,45,16.0,263.0,1.85,18.45,275.5,271.94,210.18
2018,9,4,11,0,20.0,288.0,1.9,18.6,304.0,299.8,231.12
2018,9,4,11,15,21.5,295.0,1.95,18.65,312.5,307.36,236.61
2018,9,4,11,30,23.0,302.0,2.0,18.7,321.0,314.79,242.11
2018,9,4,11,45,26.0,314.0,2.05,18.75,336.0,331.68,254.8
2018,9,4,12,0,29.0,326.0,2.1,18.8,351.0,344.27,264.21
2018,9,4,12,15,132.5,321.0,2.15,18.8,434.5,425.34,328.38
2018,9,4,12,30,236.0,316.0,2.2,18.8,518.0,500.49,386.39
2018,9,4,12,45,266.5,322.5,2.3,18.75,548.0,522.4,402.84
2018,9,4,13,0,297.0,329.0,2.4,18.7,578.0,541.89,417.74
2018,9,4,13,15,294.5,321.5,2.5,18.6,564.5,521.56,403.09
2018,9,4,13,30,292.0,314.0,2.6,18.5,551.0,500.7,388.11
2018,9,4,13,45,242.0,298.5,2.65,18.4,491.0,440.53,342.74
2018,9,4,14,0,192.0,283.0,2.7,18.3,431.0,383.57,299.35
2018,9,4,14,15,519.0,199.0,2.8,18.1,575.5,486.67,382.47
2018,9,4,14,30,846.0,115.0,2.9,17.9,720.0,567.01,443.76
2018,9,4,14,45,832.5,113.0,3.0,17.7,682.0,520.47,406.27
2018,9,4,15,0,819.0,111.0,3.1,17.5,644.0,473.64,368.19
2018,9,4,15,15,802.0,108.0,3.1,17.5,601.0,424.41,326.77
2018,9,4,15,30,785.0,105.0,3.1,17.5,558.0,375.69,284.78
2018,9,4,15,45,697.5,107.0,3.15,17.05,484.5,306.85,228.16
2018,9,4,16,0,610.0,109.0,3.2,16.6,411.0,248.92,180.25
2018,9,4,16,15,605.5,104.5,3.15,16.35,377.0,211.34,146.38
2018,9,4,16,30,601.0,100.0,3.1,16.1,343.0,173.95,113.67
2018,9,4,16,45,562.5,92.0,3.1,15.85,294.5,130.22,79.91
2018,9,4,17,0,524.0,84.0,3.1,15.6,246.0,90.56,54.44
2018,9,4,17,15,470.0,74.0,3.0,15.25,198.5,53.29,41.83
2018,9,4,17,30,416.0,64.0,2.9,14.9,151.0,46.89,35.99
2018,9,4,17,45,335.0,51.0,2.8,14.55,108.5,38.34,28.0
2018,9,4,18,0,254.0,38.0,2.7,14.2,66.0,29.33,19.11
2018,9,4,18,15,148.5,22.5,2.65,14.0,37.0,17.7,0.0
2018,9,4,18,30,43.0,7.0,2.6,13.8,8.0,6.88,0.0
2018,9,4,18,45,21.5,3.5,2.55,13.6,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,5,5,45,0.0,1.0,2.05,12.35,1.0,0.98,0.0
2018,9,5,6,0,0.0,2.0,2.1,12.6,2.0,1.97,0.0
2018,9,5,6,15,14.0,6.5,2.15,12.9,8.5,11.75,3.23
2018,9,5,6,30,28.0,11.0,2.2,13.2,15.0,25.19,15.26
2018,9,5,6,45,21.5,12.5,2.25,13.5,16.5,22.65,13.67
2018,9,5,7,0,15.0,14.0,2.3,13.8,18.0,21.98,13.33
2018,9,5,7,15,7.5,17.5,2.3,14.1,19.5,21.0,12.5
2018,9,5,7,30,0.0,21.0,2.3,14.4,21.0,20.26,11.72
2018,9,5,7,45,0.0,29.0,2.3,14.65,29.0,27.99,18.27
2018,9,5,8,0,0.0,37.0,2.3,14.9,37.0,35.73,24.73
2018,9,5,8,15,0.0,50.0,2.35,15.15,50.0,48.31,35.2
2018,9,5,8,30,0.0,63.0,2.4,15.4,63.0,60.91,45.56
2018,9,5,8,45,0.0,74.0,2.4,15.65,74.0,71.57,54.2
2018,9,5,9,0,0.0,85.0,2.4,15.9,85.0,82.25,62.77
2018,9,5,9,15,0.0,103.5,2.45,16.1,103.5,100.39,77.4
2018,9,5,9,30,0.0,122.0,2.5,16.3,122.0,118.67,91.99
2018,9,5,9,45,0.0,127.0,2.55,16.5,127.0,123.56,95.63
2018,9,5,10,0,0.0,132.0,2.6,16.7,132.0,128.43,99.3
2018,9,5,10,15,2.5,154.5,2.7,16.8,156.5,152.75,118.68
2018,9,5,10,30,5.0,177.0,2.8,16.9,181.0,177.07,137.88
2018,9,5,10,45,7.0,194.0,2.85,17.0,199.5,195.45,152.23
2018,9,5,11,0,9.0,211.0,2.9,17.1,218.0,213.75,166.46
2018,9,5,11,15,9.5,214.5,3.0,17.15,222.0,217.33,169.1
2018,9,5,11,30,10.0,218.0,3.1,17.2,226.0,220.86,171.77
2018,9,5,11,45,10.5,223.0,3.15,17.25,231.5,225.79,175.54
2018,9,5,12,0,11.0,228.0,3.2,17.3,237.0,230.64,179.27
2018,9,5,12,15,11.0,229.5,3.3,17.25,238.5,231.59,180.05
2018,9,5,12,30,11.0,231.0,3.4,17.2,240.0,232.49,180.83
2018,9,5,12,45,10.5,227.0,3.5,17.15,235.5,227.64,177.14
2018,9,5,13,0,10.0,223.0,3.6,17.1,231.0,222.81,173.5
2018,9,5,13,15,24.0,251.5,3.65,17.0,271.0,259.01,202.44
2018,9,5,13,30,38.0,280.0,3.7,16.9,311.0,293.68,229.9
2018,9,5,13,45,48.0,281.0,3.75,16.75,318.5,298.58,234.17
2018,9,5,14,0,58.0,282.0,3.8,16.6,326.0,302.54,237.76
2018,9,5,14,15,145.0,256.0,3.85,16.45,360.5,323.68,256.12
2018,9,5,14,30,232.0,230.0,3.9,16.3,395.0,336.42,267.08
2018,9,5,14,45,225.5,213.0,3.95,16.1,366.5,305.95,242.78
2018,9,5,15,0,219.0,196.0,4.0,15.9,338.0,275.9,218.57
2018,9,5,15,15,172.0,186.5,4.0,15.9,293.5,236.4,186.51
2018,9,5,15,30,125.0,177.0,4.0,15.9,249.0,205.52,161.6
2018,9,5,15,45,73.0,173.0,4.0,15.5,214.0,181.91,143.33
2018,9,5,16,0,21.0,169.0,4.0,15.1,179.0,163.54,130.0
2018,9,5,16,15,39.0,158.0,3.95,14.9,174.5,151.08,119.43
2018,9,5,16,30,57.0,147.0,3.9,14.7,170.0,140.4,110.09
2018,9,5,16,45,114.0,130.5,3.85,14.45,168.0,123.07,93.68
2018,9,5,17,0,171.0,114.0,3.8,14.2,166.0,103.98,77.6
2018,9,5,17,15,186.5,93.5,3.7,13.9,140.0,72.44,59.05
2018,9,5,17,30,202.0,73.0,3.6,13.6,114.0,57.81,45.8
2018,9,5,17,45,147.0,55.0,3.55,13.25,80.5,44.39,33.37
2018,9,5,18,0,92.0,37.0,3.5,12.9,47.0,30.46,19.91
2018,9,5,18,15,51.5,21.5,3.35,12.75,26.5,18.03,0.0
2018,9,5,18,30,11.0,6.0,3.2,12.6,6.0,5.9,0.0
2018,9,5,18,45,5.5,3.0,3.1,12.45,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,6,5,45,6.0,2.5,2.25,11.65,2.5,0.0,0.0
2018,9,6,6,0,12.0,5.0,2.3,11.9,5.0,8.47,0.0
2018,9,6,6,15,32.0,9.0,2.35,12.15,12.5,23.75,12.03
2018,9,6,6,30,52.0,13.0,2.4,12.4,20.0,41.65,28.84
2018,9,6,6,45,58.0,18.5,2.4,12.7,29.5,48.32,35.53
2018,9,6,7,0,64.0,24.0,2.4,13.0,39.0,59.83,46.09
2018,9,6,7,15,32.0,23.0,2.45,13.3,30.5,41.14,30.16
2018,9,6,7,30,0.0,22.0,2.5,13.6,22.0,21.23,12.6
2018,9,6,7,45,3.5,41.0,2.5,13.95,42.5,41.73,30.13
2018,9,6,8,0,7.0,60.0,2.5,14.3,63.0,62.51,47.66
2018,9,6,8,15,3.5,71.0,2.55,14.6,72.5,71.03,54.48
2018,9,6,8,30,0.0,82.0,2.6,14.9,82.0,79.31,61.01
2018,9,6,8,45,0.0,85.0,2.6,15.15,85.0,82.23,63.16
2018,9,6,9,0,0.0,88.0,2.6,15.4,88.0,85.15,65.31
2018,9,6,9,15,0.0,100.0,2.65,15.65,100.0,96.92,74.72
2018,9,6,9,30,0.0,112.0,2.7,15.9,112.0,108.76,84.1
2018,9,6,9,45,1.0,131.5,2.75,16.15,132.0,128.85,100.14
2018,9,6,10,0,2.0,151.0,2.8,16.4,152.0,148.95,116.04
2018,9,6,10,15,5.0,177.5,2.85,16.65,181.0,177.71,138.77
2018,9,6,10,30,8.0,204.0,2.9,16.9,210.0,206.45,161.24
2018,9,6,10,45,12.5,238.5,2.9,17.15,248.5,244.38,190.68
2018,9,6,11,0,17.0,273.0,2.9,17.4,287.0,282.13,219.6
2018,9,6,11,15,31.5,305.5,2.9,17.6,332.0,330.91,257.05
2018,9,6,11,30,46.0,338.0,2.9,17.8,377.0,374.32,289.88
2018,9,6,11,45,133.5,362.0,2.9,18.0,475.5,474.12,366.94
2018,9,6,12,0,221.0,386.0,2.9,18.2,574.0,566.43,436.17
2018,9,6,12,15,482.5,288.0,2.9,18.35,697.5,682.98,527.27
2018,9,6,12,30,744.0,190.0,2.9,18.5,821.0,784.42,604.15
2018,9,6,12,45,841.0,144.5,2.9,18.65,850.0,795.88,611.3
2018,9,6,13,0,938.0,99.0,2.9,18.8,879.0,801.11,614.87
2018,9,6,13,15,934.5,98.0,2.95,18.9,861.5,769.7,593.14
2018,9,6,13,30,931.0,97.0,3.0,19.0,844.0,735.91,569.87
2018,9,6,13,45,925.0,96.0,3.0,19.05,819.0,698.26,542.64
2018,9,6,14,0,919.0,95.0,3.0,19.1,794.0,658.73,512.61
2018,9,6,14,15,911.0,93.5,3.0,19.05,762.0,615.86,479.66
2018,9,6,14,30,903.0,92.0,3.0,19.0,730.0,571.65,444.88
2018,9,6,14,45,892.0,90.0,3.0,19.0,692.0,524.36,406.79
2018,9,6,15,0,881.0,88.0,3.0,19.0,654.0,476.4,367.17
2018,9,6,15,15,866.0,85.5,3.0,19.0,610.0,425.93,324.58
2018,9,6,15,30,851.0,83.0,3.0,19.0,566.0,375.62,281.07
2018,9,6,15,45,831.5,79.5,3.05,18.75,518.0,319.4,232.46
2018,9,6,16,0,812.0,76.0,3.1,18.5,470.0,268.21,187.15
2018,9,6,16,15,786.0,72.5,3.1,18.25,419.5,217.06,142.35
2018,9,6,16,30,760.0,69.0,3.1,18.0,369.0,168.16,101.12
2018,9,6,16,45,722.0,64.0,3.1,17.75,316.5,119.26,64.37
2018,9,6,17,0,684.0,59.0,3.1,17.5,264.0,74.29,38.12
2018,9,6,17,15,626.0,53.5,3.0,16.95,213.0,35.55,25.87
2018,9,6,17,30,568.0,48.0,2.9,16.4,162.0,33.67,24.07
2018,9,6,17,45,472.0,40.0,2.8,15.9,115.5,29.48,20.01
2018,9,6,18,0,376.0,32.0,2.7,15.4,69.0,25.13,14.99
2018,9,6,18,15,227.5,20.5,2.7,15.1,39.0,16.9,0.0
2018,9,6,18,30,79.0,9.0,2.7,14.8,9.0,8.85,0.0
2018,9,6,18,45,39.5,4.5,2.7,14.45,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,7,5,45,39.5,5.5,1.65,12.55,7.0,0.0,0.0
2018,9,7,6,0,79.0,11.0,1.6,12.8,14.0,34.04,0.0
2018,9,7,6,15,160.5,21.0,1.55,13.25,39.0,93.32,61.29
2018,9,7,6,30,242.0,31.0,1.5,13.7,64.0,146.7,112.79
2018,9,7,6,45,199.0,32.5,1.4,14.2,67.5,134.44,106.64
2018,9,7,7,0,156.0,34.0,1.3,14.7,71.0,122.67,98.79
2018,9,7,7,15,78.0,40.0,1.3,15.1,58.5,88.27,70.23
2018,9,7,7,30,0.0,46.0,1.3,15.5,46.0,44.43,32.17
2018,9,7,7,45,0.0,70.0,1.25,15.9,70.0,67.67,51.64
2018,9,7,8,0,0.0,94.0,1.2,16.3,94.0,91.69,71.34
2018,9,7,8,15,4.5,127.5,1.2,16.75,130.0,128.81,101.51
2018,9,7,8,30,9.0,161.0,1.2,17.2,166.0,166.31,131.31
2018,9,7,8,45,21.5,192.5,1.2,17.65,205.0,207.85,163.97
2018,9,7,9,0,34.0,224.0,1.2,18.1,244.0,257.23,202.03
2018,9,7,9,15,51.0,251.0,1.25,18.5,283.5,299.01,233.71
2018,9,7,9,30,68.0,278.0,1.3,18.9,323.0,341.12,265.14
2018,9,7,9,45,127.5,275.0,1.4,19.3,365.5,394.07,305.96
2018,9,7,10,0,187.0,272.0,1.5,19.7,408.0,440.81,341.55
2018,9,7,10,15,234.5,279.5,1.6,19.9,457.0,496.36,382.74
2018,9,7,10,30,282.0,287.0,1.7,20.1,506.0,544.41,417.95
2018,9,7,10,45,365.0,286.0,1.8,20.3,577.5,620.1,473.32
2018,9,7,11,0,448.0,285.0,1.9,20.5,649.0,687.98,522.03
2018,9,7,11,15,688.5,195.0,2.05,20.55,765.5,801.17,606.18
2018,9,7,11,30,929.0,105.0,2.2,20.6,882.0,903.56,675.41
2018,9,7,11,45,930.5,105.5,2.3,20.7,888.5,894.97,669.02
2018,9,7,12,0,932.0,106.0,2.4,20.8,895.0,883.25,661.69
2018,9,7,12,15,935.0,104.0,2.55,20.8,894.5,867.18,652.1
2018,9,7,12,30,938.0,102.0,2.7,20.8,894.0,848.06,640.39
2018,9,7,12,45,940.5,99.5,2.8,20.8,885.5,825.06,625.6
2018,9,7,13,0,943.0,97.0,2.9,20.8,877.0,799.15,608.73
2018,9,7,13,15,940.0,95.5,3.0,20.75,859.5,767.41,587.78
2018,9,7,13,30,937.0,94.0,3.1,20.7,842.0,733.27,564.94
2018,9,7,13,45,931.5,92.5,3.2,20.65,817.0,695.24,538.06
2018,9,7,14,0,926.0,91.0,3.3,20.6,792.0,655.28,508.3
2018,9,7,14,15,918.0,89.0,3.4,20.5,759.5,611.67,475.16
2018,9,7,14,30,910.0,87.0,3.5,20.4,727.0,566.7,440.08
2018,9,7,14,45,899.5,85.0,3.55,20.3,688.5,519.37,402.05
2018,9,7,15,0,889.0,83.0,3.6,20.2,650.0,471.31,362.38
2018,9,7,15,15,874.0,81.0,3.6,20.2,606.5,420.96,319.68
2018,9,7,15,30,859.0,79.0,3.6,20.2,563.0,370.75,276.06
2018,9,7,15,45,840.0,75.5,3.65,19.95,515.0,318.4,230.3
2018,9,7,16,0,821.0,72.0,3.7,19.7,467.0,262.88,181.55
2018,9,7,16,15,795.5,68.5,3.65,19.45,416.0,211.46,136.61
2018,9,7,16,30,770.0,65.0,3.6,19.2,365.0,162.24,95.4
2018,9,7,16,45,732.0,61.0,3.55,18.95,313.0,113.83,59.73
2018,9,7,17,0,694.0,57.0,3.5,18.7,261.0,69.37,35.11
2018,9,7,17,15,618.0,52.0,3.4,18.2,207.0,34.59,24.87
2018,9,7,17,30,542.0,47.0,3.3,17.7,153.0,33.07,23.37
2018,9,7,17,45,454.5,38.0,3.15,17.15,108.5,27.95,18.5
2018,9,7,18,0,367.0,29.0,3.0,16.6,64.0,22.51,12.42
2018,9,7,18,15,215.0,17.5,3.05,16.25,35.0,14.11,0.0
2018,9,7,18,30,63.0,6.0,3.1,15.9,6.0,5.9,0.0
2018,9,7,18,45,31.5,3.0,3.1,15.6,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,8,5,45,92.5,8.5,3.15,13.05,12.0,0.0,0.0
2018,9,8,6,0,185.0,17.0,3.2,13.3,24.0,70.65,0.0
2018,9,8,6,15,328.5,26.5,3.2,13.6,62.0,159.52,104.62
2018,9,8,6,30,472.0,36.0,3.2,13.9,100.0,241.34,186.21
2018,9,8,6,45,550.5,43.0,3.15,14.2,149.0,304.65,243.97
2018,9,8,7,0,629.0,50.0,3.1,14.5,198.0,371.86,303.19
2018,9,8,7,15,678.5,54.5,3.05,14.85,250.0,429.9,353.12
2018,9,8,7,30,728.0,59.0,3.0,15.2,302.0,490.67,403.26
2018,9,8,7,45,761.0,62.5,2.95,15.6,353.5,542.67,444.61
2018,9,8,8,0,794.0,66.0,2.9,16.0,405.0,595.37,485.01
2018,9,8,8,15,817.0,69.5,2.9,16.5,455.0,641.66,518.79
2018,9,8,8,30,840.0,73.0,2.9,17.0,505.0,683.1,546.92
2018,9,8,8,45,857.0,75.5,2.85,17.5,551.0,722.15,572.51
2018,9,8,9,0,874.0,78.0,2.8,18.0,597.0,759.65,596.49
2018,9,8,9,15,885.0,81.0,2.8,18.4,638.0,791.17,616.34
2018,9,8,9,30,896.0,84.0,2.8,18.8,679.0,820.37,634.38
2018,9,8,9,45,903.0,87.0,2.8,19.25,714.0,843.75,648.12
2018,9,8,10,0,910.0,90.0,2.8,19.7,749.0,864.34,659.91
2018,9,8,10,15,917.0,91.5,2.85,20.0,778.0,880.39,669.32
2018,9,8,10,30,924.0,93.0,2.9,20.3,807.0,893.42,676.79
2018,9,8,10,45,929.0,94.0,3.0,20.55,829.0,901.11,681.2
2018,9,8,11,0,934.0,95.0,3.1,20.8,851.0,905.61,683.58
2018,9,8,11,15,937.5,95.0,3.2,20.95,865.0,904.56,682.58
2018,9,8,11,30,941.0,95.0,3.3,21.1,879.0,900.28,679.53
2018,9,8,11,45,943.0,95.0,3.45,21.25,885.5,891.5,673.82
2018,9,8,12,0,945.0,95.0,3.6,21.4,892.0,879.54,666.0
2018,9,8,12,15,947.0,94.0,3.7,21.4,891.0,863.44,655.48
2018,9,8,12,30,949.0,93.0,3.8,21.4,890.0,844.27,642.86
2018,9,8,12,45,950.0,91.0,3.95,21.45,881.5,820.33,627.02
2018,9,8,13,0,951.0,89.0,4.1,21.5,873.0,793.51,609.08
2018,9,8,13,15,949.0,88.5,4.15,21.55,856.5,763.21,588.19
2018,9,8,13,30,947.0,88.0,4.2,21.6,840.0,730.4,565.41
2018,9,8,13,45,943.5,86.5,4.3,21.6,816.0,693.3,538.62
2018,9,8,14,0,940.0,85.0,4.4,21.6,792.0,654.11,508.91
2018,9,8,14,15,934.0,83.5,4.45,21.5,761.0,611.55,476.03
2018,9,8,14,30,928.0,82.0,4.5,21.4,730.0,567.44,441.1
2018,9,8,14,45,919.5,80.0,4.55,21.3,692.5,520.31,402.88
2018,9,8,15,0,911.0,78.0,4.6,21.2,655.0,472.24,362.84
2018,9,8,15,15,896.5,76.0,4.6,21.2,611.0,421.1,319.15
2018,9,8,15,30,882.0,74.0,4.6,21.2,567.0,370.03,274.5
2018,9,8,15,45,860.0,72.0,4.6,20.65,518.0,317.05,228.23
2018,9,8,16,0,838.0,70.0,4.6,20.1,469.0,265.33,182.54
2018,9,8,16,15,812.5,67.5,4.6,19.65,418.5,209.81,134.36
2018,9,8,16,30,787.0,65.0,4.6,19.2,368.0,160.65,93.47
2018,9,8,16,45,750.5,60.5,4.55,18.8,315.5,111.21,57.53
2018,9,8,17,0,714.0,56.0,4.5,18.4,263.0,65.56,33.24
2018,9,8,17,15,650.0,51.0,4.4,17.8,210.0,37.35,27.32
2018,9,8,17,30,586.0,46.0,4.3,17.2,157.0,32.52,22.9
2018,9,8,17,45,477.0,38.0,4.2,16.65,110.0,28.26,18.74
2018,9,8,18,0,368.0,30.0,4.1,16.1,63.0,23.86,13.04
2018,9,8,18,15,210.0,18.5,4.1,15.7,34.5,18.18,0.0
2018,9,8,18,30,52.0,7.0,4.1,15.3,6.0,0.0,0.0
2018,9,8,18,45,26.0,3.5,4.1,14.95,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,9,5,45,58.5,7.5,2.45,12.5,9.5,0.0,0.0
2018,9,9,6,0,117.0,15.0,2.4,12.7,19.0,48.58,0.0
2018,9,9,6,15,259.5,28.0,2.35,13.15,56.5,136.01,86.51
2018,9,9,6,30,402.0,41.0,2.3,13.6,94.0,218.62,168.19
2018,9,9,6,45,468.0,51.0,2.3,14.05,139.5,276.94,221.21
2018,9,9,7,0,534.0,61.0,2.3,14.5,185.0,340.56,276.82
2018,9,9,7,15,502.5,77.5,2.15,14.9,217.5,365.56,299.28
2018,9,9,7,30,471.0,94.0,2.0,15.3,250.0,383.76,314.66
2018,9,9,7,45,404.5,123.5,1.9,15.75,273.0,395.13,322.65
2018,9,9,8,0,338.0,153.0,1.8,16.2,296.0,391.39,317.94
2018,9,9,8,15,362.5,168.5,1.75,16.65,339.0,435.27,351.29
2018,9,9,8,30,387.0,184.0,1.7,17.1,382.0,488.23,390.17
2018,9,9,8,45,459.5,184.5,1.65,17.6,440.5,551.84,437.1
2018,9,9,9,0,532.0,185.0,1.6,18.1,499.0,618.06,484.52
2018,9,9,9,15,680.5,149.0,1.65,18.55,580.0,710.11,551.7
2018,9,9,9,30,829.0,113.0,1.7,19.0,661.0,800.07,612.04
2018,9,9,9,45,867.5,105.0,1.7,19.45,705.5,831.42,630.28
2018,9,9,10,0,906.0,97.0,1.7,19.9,750.0,865.72,650.94
2018,9,9,10,15,913.5,98.5,1.8,20.2,779.5,881.99,660.78
2018,9,9,10,30,921.0,100.0,1.9,20.5,809.0,895.26,668.89
2018,9,9,10,45,930.5,98.0,2.0,20.8,831.5,903.48,673.73
2018,9,9,11,0,940.0,96.0,2.1,21.1,854.0,908.58,676.63
