Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,11,15,942.0,97.0,2.25,21.25,867.5,907.16,676.17
2018,9,9,11,30,944.0,98.0,2.4,21.4,881.0,902.49,673.64
2018,9,9,11,45,944.0,99.0,2.6,21.5,887.0,892.9,668.38
2018,9,9,12,0,944.0,100.0,2.8,21.6,893.0,880.16,660.96
2018,9,9,12,15,943.5,100.5,2.95,21.65,891.5,863.41,650.55
2018,9,9,12,30,943.0,101.0,3.1,21.7,890.0,843.66,638.04
2018,9,9,12,45,941.5,101.0,3.3,21.7,881.0,819.74,622.98
2018,9,9,13,0,940.0,101.0,3.5,21.7,872.0,793.06,605.83
2018,9,9,13,15,936.0,100.0,3.6,21.6,854.0,761.01,584.48
2018,9,9,13,30,932.0,99.0,3.7,21.5,836.0,726.62,561.28
2018,9,9,13,45,926.0,98.0,3.8,21.45,810.5,688.75,533.54
2018,9,9,14,0,920.0,97.0,3.9,21.4,785.0,649.01,503.59
2018,9,9,14,15,912.0,95.0,3.95,21.25,753.0,605.5,470.17
2018,9,9,14,30,904.0,93.0,4.0,21.1,721.0,560.67,434.87
2018,9,9,14,45,893.5,90.5,4.1,20.95,682.5,513.04,396.55
2018,9,9,15,0,883.0,88.0,4.2,20.8,644.0,464.72,356.57
2018,9,9,15,15,866.5,86.0,4.2,20.8,599.5,414.04,313.39
2018,9,9,15,30,850.0,84.0,4.2,20.8,555.0,359.78,266.52
2018,9,9,15,45,831.0,80.5,4.25,20.35,507.0,307.76,221.08
2018,9,9,16,0,812.0,77.0,4.3,19.9,459.0,256.84,176.1
2018,9,9,16,15,787.5,72.0,4.3,19.5,408.0,204.91,131.04
2018,9,9,16,30,763.0,67.0,4.3,19.1,357.0,155.11,89.97
2018,9,9,16,45,724.5,62.0,4.3,18.75,304.5,106.49,55.34
2018,9,9,17,0,686.0,57.0,4.3,18.4,252.0,61.88,32.65
2018,9,9,17,15,623.0,50.5,4.2,17.8,200.0,37.16,27.14
2018,9,9,17,30,560.0,44.0,4.1,17.2,148.0,31.05,21.58
2018,9,9,17,45,453.0,36.5,4.05,16.65,103.0,27.17,17.72
2018,9,9,18,0,346.0,29.0,4.0,16.1,58.0,23.21,11.88
2018,9,9,18,15,196.0,17.5,3.95,15.75,31.5,17.2,0.0
2018,9,9,18,30,46.0,6.0,3.9,15.4,5.0,0.0,0.0
2018,9,9,18,45,23.0,3.0,3.9,15.05,2.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,10,5,45,62.5,7.0,2.7,12.15,9.0,0.0,0.0
2018,9,10,6,0,125.0,14.0,2.7,12.4,18.0,49.62,0.0
2018,9,10,6,15,267.5,26.5,2.7,12.85,55.0,135.75,83.34
2018,9,10,6,30,410.0,39.0,2.7,13.3,92.0,218.56,167.88
2018,9,10,6,45,494.5,47.5,2.7,13.7,140.5,283.19,226.37
2018,9,10,7,0,579.0,56.0,2.7,14.1,189.0,354.78,288.86
2018,9,10,7,15,630.5,62.5,2.55,14.6,240.5,413.4,338.78
2018,9,10,7,30,682.0,69.0,2.4,15.1,292.0,475.11,389.04
2018,9,10,7,45,715.0,74.5,2.3,15.6,343.5,524.82,428.08
2018,9,10,8,0,748.0,80.0,2.2,16.1,395.0,577.93,468.11
2018,9,10,8,15,772.5,84.5,2.15,16.7,444.5,624.59,501.83
2018,9,10,8,30,797.0,89.0,2.1,17.3,494.0,670.72,533.42
2018,9,10,8,45,814.5,92.5,2.0,17.85,539.5,709.78,558.13
2018,9,10,9,0,832.0,96.0,1.9,18.4,585.0,747.34,581.19
2018,9,10,9,15,853.5,96.0,1.9,18.9,628.5,782.38,602.91
2018,9,10,9,30,875.0,96.0,1.9,19.4,672.0,811.37,620.16
2018,9,10,9,45,894.5,94.0,1.85,19.95,710.0,838.88,635.69
2018,9,10,10,0,914.0,92.0,1.8,20.5,748.0,864.09,649.47
2018,9,10,10,15,921.5,93.5,1.9,20.85,777.5,880.4,659.29
2018,9,10,10,30,929.0,95.0,2.0,21.2,807.0,893.69,667.23
2018,9,10,10,45,933.5,96.0,2.05,21.55,828.5,900.76,670.64
2018,9,10,11,0,938.0,97.0,2.1,21.9,850.0,904.63,672.08
2018,9,10,11,15,941.0,97.5,2.2,22.15,864.0,903.46,671.07
2018,9,10,11,30,944.0,98.0,2.3,22.4,878.0,899.04,668.02
2018,9,10,11,45,945.0,98.5,2.4,22.6,884.0,889.7,661.93
2018,9,10,12,0,946.0,99.0,2.5,22.8,890.0,877.18,653.79
2018,9,10,12,15,943.0,100.5,2.65,22.85,887.5,859.31,642.84
2018,9,10,12,30,940.0,102.0,2.8,22.9,885.0,838.51,629.85
2018,9,10,12,45,934.5,103.5,2.95,22.95,874.0,813.0,613.53
2018,9,10,13,0,929.0,105.0,3.1,23.0,863.0,784.91,595.3
2018,9,10,13,15,924.0,104.0,3.2,22.95,844.5,752.38,573.76
2018,9,10,13,30,919.0,103.0,3.3,22.9,826.0,717.61,550.21
2018,9,10,13,45,912.5,101.5,3.45,22.8,800.0,679.32,522.55
2018,9,10,14,0,906.0,100.0,3.6,22.7,774.0,639.23,492.85
2018,9,10,14,15,897.0,98.5,3.7,22.45,741.5,596.12,460.21
2018,9,10,14,30,888.0,97.0,3.8,22.2,709.0,551.78,425.71
2018,9,10,14,45,876.0,94.5,3.95,21.95,670.5,504.09,387.74
2018,9,10,15,0,864.0,92.0,4.1,21.7,632.0,455.87,348.2
2018,9,10,15,15,847.5,89.5,4.1,21.7,588.0,401.97,302.75
2018,9,10,15,30,831.0,87.0,4.1,21.7,544.0,351.88,259.24
2018,9,10,15,45,809.0,83.5,4.25,20.95,495.5,299.99,214.48
2018,9,10,16,0,787.0,80.0,4.4,20.2,447.0,249.53,170.47
2018,9,10,16,15,757.0,76.5,4.5,19.7,396.5,199.3,127.37
2018,9,10,16,30,727.0,73.0,4.6,19.2,346.0,151.8,88.89
2018,9,10,16,45,682.5,68.0,4.65,18.65,293.5,101.27,53.41
2018,9,10,17,0,638.0,63.0,4.7,18.1,241.0,58.62,32.8
2018,9,10,17,15,568.0,56.0,4.7,17.5,190.0,38.75,28.55
2018,9,10,17,30,498.0,49.0,4.7,16.9,139.0,35.79,25.7
2018,9,10,17,45,383.5,39.5,4.7,16.25,95.0,30.34,20.37
2018,9,10,18,0,269.0,30.0,4.7,15.6,51.0,24.64,12.01
2018,9,10,18,15,143.0,16.0,4.65,15.3,26.5,15.73,0.0
2018,9,10,18,30,17.0,2.0,4.6,15.0,2.0,0.0,0.0
2018,9,10,18,45,8.5,1.0,4.55,14.7,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,11,5,45,56.0,7.0,3.85,11.85,8.5,0.0,0.0
2018,9,11,6,0,112.0,14.0,3.9,12.0,17.0,45.62,0.0
2018,9,11,6,15,247.5,27.0,3.9,12.3,52.5,127.98,75.19
2018,9,11,6,30,383.0,40.0,3.9,12.6,88.0,208.21,160.11
2018,9,11,6,45,465.5,49.5,3.95,12.9,135.5,271.77,218.27
2018,9,11,7,0,548.0,59.0,4.0,13.2,183.0,342.1,280.5
2018,9,11,7,15,602.0,65.5,3.95,13.6,234.0,400.59,331.41
2018,9,11,7,30,656.0,72.0,3.9,14.0,285.0,462.38,383.17
2018,9,11,7,45,692.5,77.5,3.85,14.4,336.5,515.43,426.19
2018,9,11,8,0,729.0,83.0,3.8,14.8,388.0,569.6,468.65
2018,9,11,8,15,756.0,87.0,3.7,15.3,437.5,614.19,502.17
2018,9,11,8,30,783.0,91.0,3.6,15.8,487.0,660.88,535.83
2018,9,11,8,45,803.0,94.5,3.5,16.25,533.0,701.26,563.04
2018,9,11,9,0,823.0,98.0,3.4,16.7,579.0,740.3,588.75
2018,9,11,9,15,840.5,99.5,3.35,17.05,621.0,773.57,610.25
2018,9,11,9,30,858.0,101.0,3.3,17.4,663.0,804.88,630.12
2018,9,11,9,45,872.5,101.5,3.25,17.75,699.5,826.27,642.73
2018,9,11,10,0,887.0,102.0,3.2,18.1,736.0,849.54,656.69
2018,9,11,10,15,898.5,101.5,3.25,18.35,766.0,866.6,667.09
2018,9,11,10,30,910.0,101.0,3.3,18.6,796.0,880.82,675.62
2018,9,11,10,45,919.5,100.0,3.3,18.85,819.0,889.83,680.33
2018,9,11,11,0,929.0,99.0,3.3,19.1,842.0,895.74,683.04
2018,9,11,11,15,935.5,98.0,3.45,19.25,857.0,895.91,683.13
2018,9,11,11,30,942.0,97.0,3.6,19.4,872.0,892.84,681.1
2018,9,11,11,45,947.5,95.5,3.7,19.55,879.5,885.16,675.71
2018,9,11,12,0,953.0,94.0,3.8,19.7,887.0,874.22,668.17
2018,9,11,12,15,954.0,92.5,3.95,19.65,885.0,856.43,656.67
2018,9,11,12,30,955.0,91.0,4.1,19.6,883.0,835.58,643.03
2018,9,11,12,45,954.5,90.0,4.25,19.6,873.5,811.1,626.65
2018,9,11,13,0,954.0,89.0,4.4,19.6,864.0,783.79,608.3
2018,9,11,13,15,951.0,87.5,4.5,19.5,846.0,751.52,586.39
2018,9,11,13,30,948.0,86.0,4.6,19.4,828.0,716.82,562.51
2018,9,11,13,45,943.5,84.0,4.75,19.3,802.5,678.4,534.08
2018,9,11,14,0,939.0,82.0,4.9,19.2,777.0,637.97,503.15
2018,9,11,14,15,930.5,81.0,4.95,19.0,744.5,594.41,468.81
2018,9,11,14,30,922.0,80.0,5.0,18.8,712.0,549.51,432.51
2018,9,11,14,45,911.0,78.5,5.05,18.65,673.5,501.84,392.99
2018,9,11,15,0,900.0,77.0,5.1,18.5,635.0,453.48,351.82
2018,9,11,15,15,884.5,74.5,5.1,18.5,590.5,402.06,306.97
2018,9,11,15,30,869.0,72.0,5.1,18.5,546.0,350.84,261.35
2018,9,11,15,45,848.0,70.0,5.15,18.1,497.5,298.96,215.04
2018,9,11,16,0,827.0,68.0,5.2,17.7,449.0,244.08,166.17
2018,9,11,16,15,796.5,65.0,5.15,17.45,397.5,192.26,120.97
2018,9,11,16,30,766.0,62.0,5.1,17.2,346.0,143.17,80.94
2018,9,11,16,45,721.0,58.0,5.05,16.9,293.0,95.12,48.11
2018,9,11,17,0,676.0,54.0,5.0,16.6,240.0,51.79,28.78
2018,9,11,17,15,606.5,48.5,4.9,16.2,188.5,35.9,26.17
2018,9,11,17,30,537.0,43.0,4.8,15.8,137.0,30.74,21.35
2018,9,11,17,45,419.0,35.0,4.7,15.35,93.0,26.39,16.96
2018,9,11,18,0,301.0,27.0,4.6,14.9,49.0,21.91,8.85
2018,9,11,18,15,160.5,15.0,4.55,14.65,25.5,14.74,0.0
2018,9,11,18,30,20.0,3.0,4.5,14.4,2.0,0.0,0.0
2018,9,11,18,45,10.0,1.5,4.5,14.1,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.45,13.45,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,12,5,45,27.5,6.0,3.5,12.65,6.5,0.0,0.0
2018,9,12,6,0,55.0,12.0,3.5,12.8,13.0,27.31,0.0
2018,9,12,6,15,117.0,27.0,3.65,13.1,38.5,84.04,45.39
2018,9,12,6,30,179.0,42.0,3.8,13.4,64.0,132.47,100.6
2018,9,12,6,45,232.0,58.0,3.9,13.65,101.0,180.31,143.93
2018,9,12,7,0,285.0,74.0,4.0,13.9,138.0,232.8,190.33
2018,9,12,7,15,320.5,88.0,4.0,14.25,177.5,278.14,229.86
2018,9,12,7,30,356.0,102.0,4.0,14.6,217.0,325.86,270.24
2018,9,12,7,45,251.0,132.0,3.95,14.95,220.0,302.53,250.07
2018,9,12,8,0,146.0,162.0,3.9,15.3,223.0,270.62,221.89
2018,9,12,8,15,214.5,180.5,3.85,15.65,282.0,347.8,284.7
2018,9,12,8,30,283.0,199.0,3.8,16.0,341.0,421.09,342.81
2018,9,12,8,45,322.5,209.5,3.7,16.35,386.0,467.56,378.32
2018,9,12,9,0,362.0,220.0,3.6,16.7,431.0,515.26,414.19
2018,9,12,9,15,379.5,231.0,3.6,16.95,466.0,547.23,437.4
2018,9,12,9,30,397.0,242.0,3.6,17.2,501.0,586.64,465.79
2018,9,12,9,45,308.0,284.0,3.6,17.45,491.5,556.17,438.91
2018,9,12,10,0,219.0,326.0,3.6,17.7,482.0,521.76,409.31
2018,9,12,10,15,310.5,318.5,3.65,17.8,549.5,597.13,467.42
2018,9,12,10,30,402.0,311.0,3.7,17.9,617.0,665.77,519.15
2018,9,12,10,45,447.0,303.0,3.75,18.0,652.0,700.14,544.19
2018,9,12,11,0,492.0,295.0,3.8,18.1,687.0,727.05,564.01
2018,9,12,11,15,502.0,294.0,3.85,18.1,699.5,729.64,565.67
2018,9,12,11,30,512.0,293.0,3.9,18.1,712.0,730.32,566.14
2018,9,12,11,45,354.0,348.0,3.95,18.1,638.5,642.3,497.68
2018,9,12,12,0,196.0,403.0,4.0,18.1,565.0,557.27,430.7
2018,9,12,12,15,334.0,360.0,4.05,18.05,636.0,620.84,482.03
2018,9,12,12,30,472.0,317.0,4.1,18.0,707.0,677.75,526.9
2018,9,12,12,45,383.5,308.0,4.15,17.95,622.0,588.15,459.3
2018,9,12,13,0,295.0,299.0,4.2,17.9,537.0,501.56,393.41
2018,9,12,13,15,222.0,295.0,4.2,17.8,472.0,435.7,342.41
2018,9,12,13,30,149.0,291.0,4.2,17.7,407.0,375.12,294.76
2018,9,12,13,45,277.0,291.5,4.25,17.6,498.5,446.84,352.19
2018,9,12,14,0,405.0,292.0,4.3,17.5,590.0,508.12,399.74
2018,9,12,14,15,476.0,249.5,4.35,17.25,584.5,489.83,386.28
2018,9,12,14,30,547.0,207.0,4.4,17.0,579.0,465.31,367.39
2018,9,12,14,45,326.5,232.0,4.4,16.7,450.5,361.59,285.3
2018,9,12,15,0,106.0,257.0,4.4,16.4,322.0,277.12,218.91
2018,9,12,15,15,102.0,233.0,4.4,16.4,292.0,247.6,195.48
2018,9,12,15,30,98.0,209.0,4.4,16.4,262.0,222.46,175.2
2018,9,12,15,45,108.5,193.5,4.5,15.9,247.0,201.13,157.76
2018,9,12,16,0,119.0,178.0,4.6,15.4,232.0,182.52,142.19
2018,9,12,16,15,106.5,158.0,4.55,15.2,202.0,155.29,120.13
2018,9,12,16,30,94.0,138.0,4.5,15.0,172.0,129.44,99.5
2018,9,12,16,45,49.0,85.5,4.45,14.8,103.0,81.74,62.09
2018,9,12,17,0,4.0,33.0,4.4,14.6,34.0,31.91,21.57
2018,9,12,17,15,2.0,22.0,4.3,14.4,22.5,21.22,13.3
2018,9,12,17,30,0.0,11.0,4.2,14.2,11.0,10.6,3.71
2018,9,12,17,45,6.0,9.5,4.1,14.0,10.0,9.23,2.26
2018,9,12,18,0,12.0,8.0,4.0,13.8,9.0,7.66,0.0
2018,9,12,18,15,12.0,5.0,3.95,13.7,5.5,4.91,0.0
2018,9,12,18,30,12.0,2.0,3.9,13.6,2.0,0.0,0.0
2018,9,12,18,45,6.0,1.0,3.8,13.5,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,13,5,45,50.5,6.5,3.1,12.45,7.5,0.0,0.0
2018,9,13,6,0,101.0,13.0,3.2,12.6,15.0,41.02,0.0
2018,9,13,6,15,251.5,24.5,3.3,12.9,50.0,124.01,63.48
2018,9,13,6,30,402.0,36.0,3.4,13.2,85.0,209.14,158.97
2018,9,13,6,45,494.5,43.0,3.55,13.5,132.5,274.15,218.65
2018,9,13,7,0,587.0,50.0,3.7,13.8,180.0,346.85,282.95
2018,9,13,7,15,587.0,62.5,3.7,14.1,221.0,386.21,318.51
2018,9,13,7,30,587.0,75.0,3.7,14.4,262.0,424.27,351.23
2018,9,13,7,45,679.5,71.0,3.75,14.75,324.0,496.21,410.37
2018,9,13,8,0,772.0,67.0,3.8,15.1,386.0,571.79,470.69
2018,9,13,8,15,798.5,70.0,3.75,15.45,435.5,618.54,506.2
2018,9,13,8,30,825.0,73.0,3.7,15.8,485.0,664.87,539.39
2018,9,13,8,45,844.5,75.5,3.65,16.15,531.5,700.71,563.62
2018,9,13,9,0,864.0,78.0,3.6,16.5,578.0,739.24,589.51
2018,9,13,9,15,876.0,81.0,3.55,16.75,619.0,770.86,610.16
2018,9,13,9,30,888.0,84.0,3.5,17.0,660.0,800.2,628.99
2018,9,13,9,45,895.0,87.0,3.4,17.25,694.5,823.03,642.74
2018,9,13,10,0,902.0,90.0,3.3,17.5,729.0,843.07,654.47
2018,9,13,10,15,910.0,91.0,3.3,17.65,758.0,858.87,664.03
2018,9,13,10,30,918.0,92.0,3.3,17.8,787.0,871.7,671.61
2018,9,13,10,45,924.0,92.5,3.3,17.95,808.5,879.24,675.6
2018,9,13,11,0,930.0,93.0,3.3,18.1,830.0,883.61,677.55
2018,9,13,11,15,933.5,93.5,3.35,18.15,844.0,882.66,676.52
2018,9,13,11,30,937.0,94.0,3.4,18.2,858.0,878.48,673.4
2018,9,13,11,45,939.5,94.0,3.4,18.25,864.5,869.73,666.94
2018,9,13,12,0,942.0,94.0,3.4,18.3,871.0,857.79,658.41
2018,9,13,12,15,944.5,92.5,3.45,18.3,870.0,841.2,647.14
2018,9,13,12,30,947.0,91.0,3.5,18.3,869.0,821.53,633.76
2018,9,13,12,45,948.5,88.5,3.6,18.3,859.5,797.1,617.28
2018,9,13,13,0,950.0,86.0,3.7,18.3,850.0,769.79,598.69
2018,9,13,13,15,946.5,85.5,3.7,18.25,832.5,738.15,576.59
2018,9,13,13,30,943.0,85.0,3.7,18.2,815.0,704.1,552.37
2018,9,13,13,45,938.0,84.0,3.75,18.15,790.0,666.39,523.69
2018,9,13,14,0,933.0,83.0,3.8,18.1,765.0,626.7,492.88
2018,9,13,14,15,924.5,81.5,3.85,17.95,732.5,582.83,458.34
2018,9,13,14,30,916.0,80.0,3.9,17.8,700.0,537.66,421.85
2018,9,13,14,45,819.0,105.5,3.9,17.7,636.0,471.99,368.53
2018,9,13,15,0,722.0,131.0,3.9,17.6,572.0,413.25,320.18
2018,9,13,15,15,648.0,139.0,3.9,17.6,513.0,357.33,273.63
2018,9,13,15,30,574.0,147.0,3.9,17.6,454.0,307.74,232.04
2018,9,13,15,45,683.0,108.0,3.9,17.25,440.0,272.17,197.17
2018,9,13,16,0,792.0,69.0,3.9,16.9,426.0,228.76,154.08
2018,9,13,16,15,776.5,65.0,3.85,16.65,380.5,180.61,111.84
2018,9,13,16,30,761.0,61.0,3.8,16.4,335.0,133.66,73.83
2018,9,13,16,45,717.0,57.0,3.75,16.15,283.0,86.36,43.14
2018,9,13,17,0,673.0,53.0,3.7,15.9,231.0,43.68,33.22
2018,9,13,17,15,602.5,47.5,3.55,15.5,180.0,35.57,25.92
2018,9,13,17,30,532.0,42.0,3.4,15.1,129.0,30.45,21.08
2018,9,13,17,45,401.5,33.0,3.25,14.75,85.0,25.13,15.69
2018,9,13,18,0,271.0,24.0,3.1,14.4,41.0,19.55,3.35
2018,9,13,18,15,135.5,12.0,3.05,14.1,20.5,11.8,0.0
2018,9,13,18,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,14,5,45,11.5,3.5,2.25,11.3,3.5,0.0,0.0
2018,9,14,6,0,23.0,7.0,2.3,11.5,7.0,13.26,0.0
2018,9,14,6,15,154.5,21.5,2.35,11.9,38.5,86.81,39.18
2018,9,14,6,30,286.0,36.0,2.4,12.3,70.0,164.97,124.91
2018,9,14,6,45,372.0,41.5,2.45,12.7,108.5,219.88,175.26
2018,9,14,7,0,458.0,47.0,2.5,13.1,147.0,281.89,230.16
2018,9,14,7,15,301.5,71.5,2.45,13.4,144.5,247.01,203.85
2018,9,14,7,30,145.0,96.0,2.4,13.7,142.0,185.89,153.09
2018,9,14,7,45,100.5,118.5,2.35,14.05,153.0,189.6,155.6
2018,9,14,8,0,56.0,141.0,2.3,14.4,164.0,182.37,148.32
2018,9,14,8,15,111.0,159.0,2.25,14.75,211.5,245.99,200.88
2018,9,14,8,30,166.0,177.0,2.2,15.1,259.0,305.81,249.14
2018,9,14,8,45,133.0,210.0,2.15,15.45,280.0,321.78,259.46
2018,9,14,9,0,100.0,243.0,2.1,15.8,301.0,327.3,261.58
2018,9,14,9,15,144.0,266.5,2.05,16.2,356.0,394.75,313.66
2018,9,14,9,30,188.0,290.0,2.0,16.6,411.0,455.56,359.21
2018,9,14,9,45,242.0,293.0,1.95,16.95,458.0,510.64,400.05
2018,9,14,10,0,296.0,296.0,1.9,17.3,505.0,558.73,435.08
2018,9,14,10,15,309.0,310.0,1.85,17.65,536.0,584.7,452.26
2018,9,14,10,30,322.0,324.0,1.8,18.0,567.0,609.57,468.6
2018,9,14,10,45,431.5,298.0,1.75,18.35,633.0,678.62,518.89
2018,9,14,11,0,541.0,272.0,1.7,18.7,699.0,740.98,562.96
2018,9,14,11,15,573.5,263.5,1.8,18.85,723.0,754.6,572.61
2018,9,14,11,30,606.0,255.0,1.9,19.0,747.0,767.14,581.92
2018,9,14,11,45,574.5,266.5,1.95,19.15,735.5,742.37,563.56
2018,9,14,12,0,543.0,278.0,2.0,19.3,724.0,717.33,545.23
2018,9,14,12,15,603.5,251.5,2.1,19.3,746.0,727.21,554.28
2018,9,14,12,30,664.0,225.0,2.2,19.3,768.0,732.61,559.78
2018,9,14,12,45,622.0,238.0,2.35,19.3,741.5,695.31,533.04
2018,9,14,13,0,580.0,251.0,2.5,19.3,715.0,658.06,506.21
2018,9,14,13,15,579.0,243.5,2.6,19.25,698.0,630.25,486.61
2018,9,14,13,30,578.0,236.0,2.7,19.2,681.0,601.06,465.55
2018,9,14,13,45,662.5,197.5,2.8,19.1,691.5,594.65,462.2
2018,9,14,14,0,747.0,159.0,2.9,19.0,702.0,580.99,452.6
2018,9,14,14,15,720.5,160.0,2.95,18.85,664.5,535.77,417.51
2018,9,14,14,30,694.0,161.0,3.0,18.7,627.0,491.2,382.33
2018,9,14,14,45,540.0,198.5,3.1,18.6,548.5,422.7,328.19
2018,9,14,15,0,386.0,236.0,3.2,18.5,470.0,368.65,285.53
2018,9,14,15,15,338.0,225.0,3.2,18.5,419.0,320.93,247.43
2018,9,14,15,30,290.0,214.0,3.2,18.5,368.0,277.38,212.54
2018,9,14,15,45,330.0,187.5,3.3,18.05,347.0,248.64,187.43
2018,9,14,16,0,370.0,161.0,3.4,17.6,326.0,211.59,154.78
2018,9,14,16,15,432.5,129.0,3.45,17.25,299.5,173.43,120.0
2018,9,14,16,30,495.0,97.0,3.5,16.9,273.0,128.56,81.03
2018,9,14,16,45,465.5,85.0,3.5,16.5,229.5,89.73,55.18
2018,9,14,17,0,436.0,73.0,3.5,16.1,186.0,53.34,41.72
2018,9,14,17,15,365.0,61.5,3.5,15.7,141.5,44.92,34.12
2018,9,14,17,30,294.0,50.0,3.5,15.3,97.0,37.53,27.19
2018,9,14,17,45,208.0,36.0,3.45,14.85,63.0,27.67,17.63
2018,9,14,18,0,122.0,22.0,3.4,14.4,29.0,17.29,0.0
2018,9,14,18,15,61.0,11.0,3.35,14.15,14.5,10.81,0.0
2018,9,14,18,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,15,5,45,40.5,5.0,3.5,12.25,5.5,0.0,0.0
2018,9,15,6,0,81.0,10.0,3.6,12.4,11.0,32.1,0.0
2018,9,15,6,15,235.0,22.5,3.75,12.7,45.5,113.9,45.7
2018,9,15,6,30,389.0,35.0,3.9,13.0,80.0,201.11,151.57
2018,9,15,6,45,445.5,42.5,4.05,13.3,119.0,250.61,199.5
2018,9,15,7,0,502.0,50.0,4.2,13.6,158.0,304.59,248.83
2018,9,15,7,15,404.0,59.5,4.2,13.85,161.5,287.26,237.96
2018,9,15,7,30,306.0,69.0,4.2,14.1,165.0,256.24,213.56
2018,9,15,7,45,333.0,91.0,4.2,14.4,212.0,308.93,257.7
2018,9,15,8,0,360.0,113.0,4.2,14.7,259.0,362.23,301.05
2018,9,15,8,15,380.5,128.0,4.15,14.95,300.0,403.78,334.04
2018,9,15,8,30,401.0,143.0,4.1,15.2,341.0,445.45,366.43
2018,9,15,8,45,345.5,160.5,4.1,15.45,342.5,435.3,356.24
2018,9,15,9,0,290.0,178.0,4.1,15.7,344.0,411.9,335.78
2018,9,15,9,15,457.5,168.5,4.1,15.95,452.5,543.58,440.8
2018,9,15,9,30,625.0,159.0,4.1,16.2,561.0,676.34,542.56
2018,9,15,9,45,732.0,136.5,4.1,16.4,632.0,746.48,593.2
2018,9,15,10,0,839.0,114.0,4.1,16.6,703.0,815.51,641.66
2018,9,15,10,15,865.5,109.0,4.1,16.75,738.0,835.0,653.85
2018,9,15,10,30,892.0,104.0,4.1,16.9,773.0,856.24,667.65
2018,9,15,10,45,919.5,95.5,4.15,17.05,802.0,871.91,677.74
2018,9,15,11,0,947.0,87.0,4.2,17.2,831.0,884.61,685.85
2018,9,15,11,15,950.5,87.0,4.25,17.3,844.5,882.96,684.04
2018,9,15,11,30,954.0,87.0,4.3,17.4,858.0,878.02,680.1
2018,9,15,11,45,944.0,92.0,4.3,17.45,859.5,863.89,669.73
2018,9,15,12,0,934.0,97.0,4.3,17.5,861.0,846.75,657.37
2018,9,15,12,15,869.0,124.0,4.35,17.55,833.0,805.32,628.01
2018,9,15,12,30,804.0,151.0,4.4,17.6,805.0,764.18,598.79
2018,9,15,12,45,867.0,123.0,4.45,17.65,820.0,762.13,597.95
2018,9,15,13,0,930.0,95.0,4.5,17.7,835.0,755.91,593.94
2018,9,15,13,15,940.0,89.0,4.5,17.65,822.5,728.6,574.52
2018,9,15,13,30,950.0,83.0,4.5,17.6,810.0,698.14,552.13
2018,9,15,13,45,945.5,81.0,4.55,17.6,784.5,659.46,522.19
2018,9,15,14,0,941.0,79.0,4.6,17.6,759.0,618.77,490.06
2018,9,15,14,15,933.0,77.5,4.6,17.5,726.0,574.83,454.67
2018,9,15,14,30,925.0,76.0,4.6,17.4,693.0,529.53,417.31
2018,9,15,14,45,914.0,74.0,4.6,17.3,654.0,481.26,376.66
2018,9,15,15,0,903.0,72.0,4.6,17.2,615.0,432.32,334.39
2018,9,15,15,15,887.5,70.0,4.6,17.2,570.5,381.32,289.38
2018,9,15,15,30,872.0,68.0,4.6,17.2,526.0,330.54,243.66
2018,9,15,15,45,851.5,65.5,4.65,16.8,478.0,278.46,196.9
2018,9,15,16,0,831.0,63.0,4.7,16.4,430.0,227.55,151.25
2018,9,15,16,15,803.0,60.0,4.7,16.1,379.0,172.22,103.8
2018,9,15,16,30,775.0,57.0,4.7,15.8,328.0,123.57,65.78
2018,9,15,16,45,706.5,54.5,4.65,15.5,271.0,75.98,37.47
2018,9,15,17,0,638.0,52.0,4.6,15.2,214.0,37.47,27.77
2018,9,15,17,15,572.5,45.5,4.5,14.8,165.5,31.32,22.17
2018,9,15,17,30,507.0,39.0,4.4,14.4,117.0,28.34,19.19
2018,9,15,17,45,371.0,30.0,4.25,14.0,75.5,22.9,13.46
2018,9,15,18,0,235.0,21.0,4.1,13.6,34.0,17.15,0.0
2018,9,15,18,15,117.5,10.5,3.95,13.35,17.0,10.32,0.0
2018,9,15,18,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,16,5,45,57.0,5.0,2.3,11.4,6.0,0.0,0.0
2018,9,16,6,0,114.0,10.0,2.3,11.6,12.0,40.9,0.0
2018,9,16,6,15,280.5,21.0,2.35,12.05,47.0,125.58,41.64
2018,9,16,6,30,447.0,32.0,2.4,12.5,82.0,218.07,163.22
2018,9,16,6,45,536.5,38.5,2.5,12.95,130.0,279.02,220.83
2018,9,16,7,0,626.0,45.0,2.6,13.4,178.0,351.33,284.82
2018,9,16,7,15,680.5,49.0,2.55,13.8,229.5,409.88,335.88
2018,9,16,7,30,735.0,53.0,2.5,14.2,281.0,471.53,387.36
2018,9,16,7,45,771.0,56.0,2.5,14.6,333.0,523.95,429.76
2018,9,16,8,0,807.0,59.0,2.5,15.0,385.0,573.39,468.46
2018,9,16,8,15,832.0,61.5,2.45,15.4,435.0,619.37,502.87
2018,9,16,8,30,857.0,64.0,2.4,15.8,485.0,664.81,534.4
2018,9,16,8,45,875.0,66.0,2.35,16.2,531.0,703.79,560.21
2018,9,16,9,0,893.0,68.0,2.3,16.6,577.0,741.19,584.4
2018,9,16,9,15,906.5,69.5,2.25,16.95,618.0,772.75,604.1
2018,9,16,9,30,920.0,71.0,2.2,17.3,659.0,802.03,621.97
2018,9,16,9,45,929.5,72.5,2.1,17.65,694.5,825.62,635.24
2018,9,16,10,0,939.0,74.0,2.0,18.0,730.0,846.4,646.47
2018,9,16,10,15,946.5,74.5,1.95,18.25,758.5,861.49,654.45
2018,9,16,10,30,954.0,75.0,1.9,18.5,787.0,873.47,660.41
2018,9,16,10,45,959.0,75.5,1.9,18.75,808.5,880.18,663.41
2018,9,16,11,0,964.0,76.0,1.9,19.0,830.0,883.59,664.37
2018,9,16,11,15,967.0,77.0,1.95,19.1,844.0,882.52,663.37
2018,9,16,11,30,970.0,78.0,2.0,19.2,858.0,878.09,660.27
2018,9,16,11,45,971.0,78.0,2.0,19.35,863.5,867.67,652.66
2018,9,16,12,0,972.0,78.0,2.0,19.5,869.0,853.99,643.0
2018,9,16,12,15,971.0,78.5,2.15,19.55,866.5,836.03,632.14
2018,9,16,12,30,970.0,79.0,2.3,19.6,864.0,815.0,619.07
2018,9,16,12,45,967.0,79.5,2.4,19.65,853.5,789.52,602.44
2018,9,16,13,0,964.0,80.0,2.5,19.7,843.0,761.27,583.78
2018,9,16,13,15,960.0,79.0,2.6,19.6,824.5,728.26,561.9
2018,9,16,13,30,956.0,78.0,2.7,19.5,806.0,692.84,537.3
2018,9,16,13,45,949.5,77.0,2.85,19.45,779.5,653.67,508.37
2018,9,16,14,0,943.0,76.0,3.0,19.4,753.0,612.6,477.21
2018,9,16,14,15,934.5,75.0,3.1,19.2,720.0,568.78,443.12
2018,9,16,14,30,926.0,74.0,3.2,19.0,687.0,523.63,406.97
2018,9,16,14,45,914.5,72.0,3.3,18.85,648.0,475.1,367.05
2018,9,16,15,0,903.0,70.0,3.4,18.7,609.0,425.95,325.42
2018,9,16,15,15,887.0,68.5,3.4,18.7,564.5,375.28,281.2
2018,9,16,15,30,871.0,67.0,3.4,18.7,520.0,324.85,236.29
2018,9,16,15,45,849.0,64.5,3.55,18.15,471.5,272.51,190.07
2018,9,16,16,0,827.0,62.0,3.7,17.6,423.0,221.5,145.04
2018,9,16,16,15,796.5,59.0,3.7,17.25,371.5,166.12,98.32
2018,9,16,16,30,766.0,56.0,3.7,16.9,320.0,117.68,61.39
2018,9,16,16,45,721.0,51.5,3.7,16.55,267.5,70.26,33.58
2018,9,16,17,0,676.0,47.0,3.7,16.2,215.0,33.34,24.0
2018,9,16,17,15,603.0,41.5,3.55,15.8,165.0,30.84,21.63
2018,9,16,17,30,530.0,36.0,3.4,15.4,115.0,28.35,19.05
2018,9,16,17,45,383.5,28.0,3.3,15.0,73.0,21.31,11.82
2018,9,16,18,0,237.0,20.0,3.2,14.6,31.0,16.46,0.0
2018,9,16,18,15,118.5,10.0,3.1,14.35,15.5,9.83,0.0
2018,9,16,18,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,17,5,45,29.5,3.5,2.55,11.9,4.0,0.0,0.0
2018,9,17,6,0,59.0,7.0,2.6,12.1,8.0,22.82,0.0
2018,9,17,6,15,229.0,19.5,2.7,12.45,42.0,106.32,24.89
2018,9,17,6,30,399.0,32.0,2.8,12.8,76.0,199.45,148.32
2018,9,17,6,45,452.5,36.0,2.95,13.15,111.0,243.26,192.42
2018,9,17,7,0,506.0,40.0,3.1,13.5,146.0,289.27,235.31
2018,9,17,7,15,330.5,45.5,3.05,13.75,122.5,231.13,190.86
2018,9,17,7,30,155.0,51.0,3.0,14.0,99.0,150.71,124.1
2018,9,17,7,45,136.5,78.0,2.95,14.3,125.5,169.43,139.83
2018,9,17,8,0,118.0,105.0,2.9,14.6,152.0,186.16,153.13
2018,9,17,8,15,161.0,134.0,2.85,14.85,207.5,249.38,205.31
2018,9,17,8,30,204.0,163.0,2.8,15.1,263.0,322.39,263.96
2018,9,17,8,45,266.0,179.5,2.8,15.35,322.5,389.0,316.9
2018,9,17,9,0,328.0,196.0,2.8,15.6,382.0,458.03,370.58
2018,9,17,9,15,399.5,200.5,2.8,15.8,443.5,531.4,426.71
2018,9,17,9,30,471.0,205.0,2.8,16.0,505.0,597.96,476.65
2018,9,17,9,45,641.0,164.0,2.8,16.25,596.0,698.73,553.35
2018,9,17,10,0,811.0,123.0,2.8,16.5,687.0,796.62,622.4
2018,9,17,10,15,828.5,122.0,2.85,16.65,718.5,816.31,634.54
2018,9,17,10,30,846.0,121.0,2.9,16.8,750.0,833.42,645.55
2018,9,17,10,45,893.5,104.5,2.95,17.0,785.5,852.95,658.22
2018,9,17,11,0,941.0,88.0,3.0,17.2,821.0,873.46,671.61
2018,9,17,11,15,944.0,89.0,3.1,17.25,834.5,872.26,670.62
2018,9,17,11,30,947.0,90.0,3.2,17.3,848.0,867.78,667.63
2018,9,17,11,45,948.0,89.5,3.3,17.35,853.0,856.9,660.27
2018,9,17,12,0,949.0,89.0,3.4,17.4,858.0,842.83,650.79
2018,9,17,12,15,949.0,90.0,3.45,17.4,856.5,826.36,639.53
2018,9,17,12,30,949.0,91.0,3.5,17.4,855.0,806.84,626.15
2018,9,17,12,45,947.0,90.5,3.6,17.4,844.5,781.43,608.82
2018,9,17,13,0,945.0,90.0,3.7,17.4,834.0,753.28,589.47
2018,9,17,13,15,941.5,88.5,3.8,17.35,815.5,720.55,566.76
2018,9,17,13,30,938.0,87.0,3.9,17.3,797.0,685.45,540.71
2018,9,17,13,45,932.0,86.0,3.95,17.25,771.0,647.09,511.08
2018,9,17,14,0,926.0,85.0,4.0,17.2,745.0,606.85,479.35
2018,9,17,14,15,918.0,82.5,4.05,17.1,712.0,562.48,443.79
2018,9,17,14,30,910.0,80.0,4.1,17.0,679.0,516.8,406.25
2018,9,17,14,45,899.0,78.5,4.15,16.85,640.5,469.6,366.53
2018,9,17,15,0,888.0,77.0,4.2,16.7,602.0,421.76,325.21
2018,9,17,15,15,871.5,74.5,4.2,16.7,557.5,370.68,280.14
2018,9,17,15,30,855.0,72.0,4.2,16.7,513.0,319.95,234.51
2018,9,17,15,45,833.0,69.0,4.25,16.35,464.5,267.98,187.98
2018,9,17,16,0,811.0,66.0,4.3,16.0,416.0,213.24,139.56
2018,9,17,16,15,780.0,62.5,4.25,15.7,365.0,162.49,96.61
2018,9,17,16,30,749.0,59.0,4.2,15.4,314.0,114.58,60.45
2018,9,17,16,45,701.5,55.0,4.2,15.15,262.0,68.62,34.58
2018,9,17,17,0,654.0,51.0,4.2,14.9,210.0,37.17,27.52
2018,9,17,17,15,576.0,45.0,4.05,14.55,160.0,31.45,22.26
2018,9,17,17,30,498.0,39.0,3.9,14.2,110.0,28.97,19.62
2018,9,17,17,45,350.5,29.0,3.8,13.85,69.0,22.59,12.55
2018,9,17,18,0,203.0,19.0,3.7,13.5,28.0,18.68,0.0
2018,9,17,18,15,101.5,9.5,3.6,13.3,14.0,9.34,0.0
2018,9,17,18,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,18,5,45,6.5,1.5,2.6,11.35,1.5,0.0,0.0
2018,9,18,6,0,13.0,3.0,2.6,11.5,3.0,6.43,0.0
2018,9,18,6,15,30.5,7.5,2.7,11.9,10.0,19.77,0.0
2018,9,18,6,30,48.0,12.0,2.8,12.3,17.0,33.7,20.99
2018,9,18,6,45,24.0,15.5,2.85,12.7,18.0,26.38,16.5
2018,9,18,7,0,0.0,19.0,2.9,13.1,19.0,18.32,10.02
2018,9,18,7,15,0.0,30.5,2.85,13.35,30.5,29.43,19.63
2018,9,18,7,30,0.0,42.0,2.8,13.6,42.0,40.56,29.17
2018,9,18,7,45,3.0,79.5,2.7,13.85,80.5,79.27,62.04
2018,9,18,8,0,6.0,117.0,2.6,14.1,119.0,119.89,95.91
2018,9,18,8,15,4.0,130.0,2.5,14.4,131.5,131.5,105.03
2018,9,18,8,30,2.0,143.0,2.4,14.7,144.0,142.98,113.93
2018,9,18,8,45,13.0,173.0,2.35,14.95,180.5,181.28,145.0
2018,9,18,9,0,24.0,203.0,2.3,15.2,217.0,220.05,175.88
2018,9,18,9,15,107.0,230.5,2.25,15.45,297.5,325.56,261.12
2018,9,18,9,30,190.0,258.0,2.2,15.7,378.0,419.92,334.9
2018,9,18,9,45,214.0,270.5,2.15,15.95,413.0,453.39,359.35
2018,9,18,10,0,238.0,283.0,2.1,16.2,448.0,493.93,388.94
2018,9,18,10,15,200.0,306.5,2.1,16.45,449.0,480.78,376.69
2018,9,18,10,30,162.0,330.0,2.1,16.7,450.0,473.13,368.81
2018,9,18,10,45,149.5,336.0,2.1,16.95,449.0,467.08,363.16
2018,9,18,11,0,137.0,342.0,2.1,17.2,448.0,460.42,357.11
2018,9,18,11,15,90.5,339.0,2.1,17.35,409.5,411.49,318.78
2018,9,18,11,30,44.0,336.0,2.1,17.5,371.0,368.27,284.61
2018,9,18,11,45,65.5,346.5,2.15,17.65,399.0,393.71,304.42
2018,9,18,12,0,87.0,357.0,2.2,17.8,427.0,418.21,323.05
2018,9,18,12,15,201.0,337.5,2.3,17.85,498.5,485.68,376.54
2018,9,18,12,30,315.0,318.0,2.4,17.9,570.0,546.89,424.15
2018,9,18,12,45,500.0,255.5,2.5,18.0,650.0,611.95,475.64
2018,9,18,13,0,685.0,193.0,2.6,18.1,730.0,665.57,517.57
2018,9,18,13,15,799.5,145.5,2.75,18.05,757.5,674.98,526.19
2018,9,18,13,30,914.0,98.0,2.9,18.0,785.0,676.21,528.53
2018,9,18,13,45,907.0,96.5,3.0,18.0,759.0,637.49,498.96
2018,9,18,14,0,900.0,95.0,3.1,18.0,733.0,597.04,467.61
2018,9,18,14,15,890.0,93.5,3.2,17.9,700.0,553.49,433.22
2018,9,18,14,30,880.0,92.0,3.3,17.8,667.0,508.83,396.98
2018,9,18,14,45,864.5,90.5,3.45,17.65,627.0,460.88,357.33
2018,9,18,15,0,849.0,89.0,3.6,17.5,587.0,409.28,313.73
2018,9,18,15,15,828.0,87.0,3.6,17.5,542.0,358.69,269.54
2018,9,18,15,30,807.0,85.0,3.6,17.5,497.0,309.01,225.34
2018,9,18,15,45,782.5,81.5,3.8,17.05,449.0,258.29,180.58
2018,9,18,16,0,758.0,78.0,4.0,16.6,401.0,209.34,137.67
2018,9,18,16,15,717.0,75.5,4.05,16.25,350.0,160.99,97.82
2018,9,18,16,30,676.0,73.0,4.1,15.9,299.0,112.87,62.46
2018,9,18,16,45,617.5,67.5,4.15,15.55,247.0,69.09,38.65
2018,9,18,17,0,559.0,62.0,4.2,15.2,195.0,43.42,33.02
2018,9,18,17,15,468.5,54.0,4.15,14.75,146.5,39.79,29.55
2018,9,18,17,30,378.0,46.0,4.1,14.3,98.0,36.09,25.71
2018,9,18,17,45,244.0,32.5,4.05,13.8,60.5,25.39,14.23
2018,9,18,18,0,110.0,19.0,4.0,13.3,23.0,18.68,0.0
2018,9,18,18,15,55.0,9.5,3.85,13.1,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,19,5,45,19.5,4.5,2.15,10.85,4.5,0.0,0.0
2018,9,19,6,0,39.0,9.0,2.1,11.0,9.0,19.2,0.0
2018,9,19,6,15,154.5,24.0,2.05,11.5,38.0,86.09,0.0
2018,9,19,6,30,270.0,39.0,2.0,12.0,67.0,159.48,117.13
2018,9,19,6,45,374.0,49.5,1.95,12.45,112.5,224.12,176.71
2018,9,19,7,0,478.0,60.0,1.9,12.9,158.0,299.41,242.13
2018,9,19,7,15,546.5,67.0,1.8,13.35,209.0,361.47,295.4
2018,9,19,7,30,615.0,74.0,1.7,13.8,260.0,427.94,350.22
2018,9,19,7,45,662.0,79.0,1.6,14.25,312.0,483.8,394.61
2018,9,19,8,0,709.0,84.0,1.5,14.7,364.0,541.52,438.65
2018,9,19,8,15,740.5,87.5,1.5,15.2,413.5,588.97,473.75
2018,9,19,8,30,772.0,91.0,1.5,15.7,463.0,634.28,506.31
2018,9,19,8,45,795.5,94.0,1.45,16.2,509.5,675.38,533.85
2018,9,19,9,0,819.0,97.0,1.4,16.7,556.0,715.31,559.2
2018,9,19,9,15,835.5,99.5,1.35,17.25,597.5,747.95,578.75
2018,9,19,9,30,852.0,102.0,1.3,17.8,639.0,778.56,596.59
2018,9,19,9,45,864.5,104.0,1.25,18.35,674.5,803.21,610.07
2018,9,19,10,0,877.0,106.0,1.2,18.9,710.0,821.38,619.06
2018,9,19,10,15,886.0,107.0,1.15,19.4,738.5,836.98,626.46
