Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,11,15,6.0,121.0,2.75,18.45,125.5,121.99,93.65
2018,9,29,11,30,11.0,119.0,2.8,18.5,127.0,125.15,96.3
2018,9,29,11,45,17.5,154.5,2.8,18.55,167.5,164.52,127.78
2018,9,29,12,0,24.0,190.0,2.8,18.6,208.0,203.35,158.44
2018,9,29,12,15,12.5,162.0,2.85,18.6,171.5,165.86,128.45
2018,9,29,12,30,1.0,134.0,2.9,18.6,135.0,130.39,99.99
2018,9,29,12,45,3.0,151.0,2.95,18.6,153.5,148.0,114.2
2018,9,29,13,0,5.0,168.0,3.0,18.6,172.0,165.38,128.11
2018,9,29,13,15,4.5,163.0,3.0,18.5,166.5,159.94,123.91
2018,9,29,13,30,4.0,158.0,3.0,18.4,161.0,154.54,119.79
2018,9,29,13,45,42.5,183.0,3.0,18.35,211.0,197.62,154.79
2018,9,29,14,0,81.0,208.0,3.0,18.3,261.0,236.08,185.46
2018,9,29,14,15,56.5,167.5,2.95,18.2,203.5,185.01,144.84
2018,9,29,14,30,32.0,127.0,2.9,18.1,146.0,134.32,104.34
2018,9,29,14,45,260.5,103.0,2.9,18.0,242.5,189.58,146.8
2018,9,29,15,0,489.0,79.0,2.9,17.9,339.0,229.57,173.04
2018,9,29,15,15,413.5,90.0,2.9,17.9,297.0,192.63,141.78
2018,9,29,15,30,338.0,101.0,2.9,17.9,255.0,163.96,118.34
2018,9,29,15,45,169.0,92.0,2.8,17.6,169.0,110.89,80.0
2018,9,29,16,0,0.0,83.0,2.7,17.3,83.0,79.57,61.26
2018,9,29,16,15,0.0,71.0,2.6,17.05,71.0,68.22,51.96
2018,9,29,16,30,0.0,59.0,2.5,16.8,59.0,56.91,42.51
2018,9,29,16,45,169.0,48.5,2.45,16.55,79.0,34.26,24.72
2018,9,29,17,0,338.0,38.0,2.4,16.3,99.0,26.08,17.29
2018,9,29,17,15,309.5,33.5,2.2,15.9,75.5,24.6,15.53
2018,9,29,17,30,281.0,29.0,2.0,15.5,52.0,23.49,11.48
2018,9,29,17,45,150.5,16.5,1.8,15.1,27.5,16.22,0.0
2018,9,29,18,0,20.0,4.0,1.6,14.7,3.0,0.0,0.0
2018,9,29,18,15,10.0,2.0,1.6,14.6,1.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,30,5,45,6.0,1.0,1.1,14.05,1.0,0.0,0.0
2018,9,30,6,0,12.0,2.0,1.1,14.1,2.0,0.0,0.0
2018,9,30,6,15,118.5,15.0,1.05,14.4,23.0,47.99,0.0
2018,9,30,6,30,225.0,28.0,1.0,14.7,44.0,119.76,62.51
2018,9,30,6,45,336.0,38.5,1.0,15.0,84.5,185.8,139.34
2018,9,30,7,0,447.0,49.0,1.0,15.3,125.0,258.24,202.36
2018,9,30,7,15,518.5,56.0,0.95,15.55,173.0,317.5,253.48
2018,9,30,7,30,590.0,63.0,0.9,15.8,221.0,381.48,306.61
2018,9,30,7,45,630.5,69.0,0.9,16.05,269.0,431.88,347.51
2018,9,30,8,0,671.0,75.0,0.9,16.3,317.0,483.72,388.03
2018,9,30,8,15,667.5,86.5,0.9,16.65,355.5,516.25,412.13
2018,9,30,8,30,664.0,98.0,0.9,17.0,394.0,546.51,433.8
2018,9,30,8,45,687.5,103.5,0.9,17.35,437.5,585.68,461.67
2018,9,30,9,0,711.0,109.0,0.9,17.7,481.0,623.93,488.06
2018,9,30,9,15,607.5,139.0,0.95,18.0,474.0,597.33,466.07
2018,9,30,9,30,504.0,169.0,1.0,18.3,467.0,560.16,436.85
2018,9,30,9,45,592.5,161.5,1.05,18.6,531.5,627.77,486.48
2018,9,30,10,0,681.0,154.0,1.1,18.9,596.0,692.4,531.96
2018,9,30,10,15,767.0,130.0,1.2,19.05,647.5,735.08,561.49
2018,9,30,10,30,853.0,106.0,1.3,19.2,699.0,775.56,588.92
2018,9,30,10,45,869.5,103.0,1.4,19.35,722.0,785.65,595.45
2018,9,30,11,0,886.0,100.0,1.5,19.5,745.0,792.81,600.39
2018,9,30,11,15,855.5,117.0,1.55,19.6,748.0,783.61,593.84
2018,9,30,11,30,825.0,134.0,1.6,19.7,751.0,768.94,583.79
2018,9,30,11,45,724.5,181.0,1.65,19.75,725.0,730.03,555.95
2018,9,30,12,0,624.0,228.0,1.7,19.8,699.0,688.99,524.99
2018,9,30,12,15,564.0,250.0,1.75,19.8,674.0,652.18,498.01
2018,9,30,12,30,504.0,272.0,1.8,19.8,649.0,616.58,471.56
2018,9,30,12,45,531.0,253.5,1.8,19.8,645.5,601.48,461.25
2018,9,30,13,0,558.0,235.0,1.8,19.8,642.0,583.67,448.59
2018,9,30,13,15,490.0,252.5,1.85,19.65,603.0,538.68,414.8
2018,9,30,13,30,422.0,270.0,1.9,19.5,564.0,496.32,382.79
2018,9,30,13,45,417.5,259.0,1.9,19.4,540.5,465.63,359.72
2018,9,30,14,0,413.0,248.0,1.9,19.3,517.0,434.45,335.77
2018,9,30,14,15,337.0,250.0,1.9,19.1,462.0,383.6,296.55
2018,9,30,14,30,261.0,252.0,1.9,18.9,407.0,336.37,260.13
2018,9,30,14,45,242.5,232.0,1.9,18.7,368.5,297.65,229.85
2018,9,30,15,0,224.0,212.0,1.9,18.5,330.0,260.47,200.37
2018,9,30,15,15,156.5,191.0,1.9,18.5,270.0,214.24,164.62
2018,9,30,15,30,89.0,170.0,1.9,18.5,210.0,174.68,134.72
2018,9,30,15,45,70.0,154.5,1.95,18.1,184.0,151.58,116.96
2018,9,30,16,0,51.0,139.0,2.0,17.7,158.0,130.32,100.77
2018,9,30,16,15,35.5,118.5,1.95,17.45,130.5,107.44,83.06
2018,9,30,16,30,20.0,98.0,1.9,17.2,103.0,89.76,69.45
2018,9,30,16,45,10.5,76.5,1.85,16.95,79.0,70.1,56.06
2018,9,30,17,0,1.0,55.0,1.8,16.7,55.0,51.23,39.12
2018,9,30,17,15,3.0,36.5,1.65,16.45,36.5,34.54,23.85
2018,9,30,17,30,5.0,18.0,1.5,16.2,18.0,17.38,6.08
2018,9,30,17,45,5.0,9.5,1.35,15.95,9.5,9.34,0.0
2018,9,30,18,0,5.0,1.0,1.2,15.7,1.0,0.0,0.0
2018,9,30,18,15,2.5,0.5,1.1,15.6,0.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,1,5,45,5.5,1.0,1.15,13.55,1.0,0.0,0.0
2018,10,1,6,0,11.0,2.0,1.1,13.6,2.0,0.0,0.0
2018,10,1,6,15,11.0,3.0,1.05,13.75,3.5,6.0,0.0
2018,10,1,6,30,11.0,4.0,1.0,13.9,5.0,9.01,0.0
2018,10,1,6,45,5.5,5.0,1.0,14.1,5.5,7.22,0.21
2018,10,1,7,0,0.0,6.0,1.0,14.3,6.0,5.78,0.0
2018,10,1,7,15,0.0,7.0,0.95,14.55,7.0,6.75,0.11
2018,10,1,7,30,0.0,8.0,0.9,14.8,8.0,7.71,0.97
2018,10,1,7,45,0.0,14.0,0.9,15.05,14.0,13.5,5.94
2018,10,1,8,0,0.0,20.0,0.9,15.3,20.0,19.3,10.87
2018,10,1,8,15,0.0,23.0,0.95,15.6,23.0,22.2,13.28
2018,10,1,8,30,0.0,26.0,1.0,15.9,26.0,25.1,15.66
2018,10,1,8,45,0.0,37.0,1.0,16.25,37.0,35.74,24.53
2018,10,1,9,0,0.0,48.0,1.0,16.6,48.0,46.39,33.29
2018,10,1,9,15,1.0,88.0,1.0,16.85,88.5,85.85,65.76
2018,10,1,9,30,2.0,128.0,1.0,17.1,129.0,126.28,98.33
2018,10,1,9,45,30.5,193.5,1.0,17.4,213.0,218.25,171.87
2018,10,1,10,0,59.0,259.0,1.0,17.7,297.0,307.81,240.77
2018,10,1,10,15,110.0,292.0,1.05,17.95,366.5,386.53,300.39
2018,10,1,10,30,161.0,325.0,1.1,18.2,436.0,458.53,353.62
2018,10,1,10,45,159.5,334.0,1.1,18.45,446.5,464.42,356.47
2018,10,1,11,0,158.0,343.0,1.1,18.7,457.0,469.65,359.38
2018,10,1,11,15,210.0,345.0,1.15,18.85,499.5,507.99,388.13
2018,10,1,11,30,262.0,347.0,1.2,19.0,542.0,548.64,417.84
2018,10,1,11,45,265.5,347.0,1.2,19.2,545.5,544.89,414.28
2018,10,1,12,0,269.0,347.0,1.2,19.4,549.0,540.14,410.43
2018,10,1,12,15,262.0,347.0,1.3,19.45,543.0,526.92,401.12
2018,10,1,12,30,255.0,347.0,1.4,19.5,537.0,513.13,391.38
2018,10,1,12,45,179.5,339.5,1.5,19.55,472.0,445.79,341.34
2018,10,1,13,0,104.0,332.0,1.6,19.6,407.0,383.22,294.26
2018,10,1,13,15,87.0,317.5,1.6,19.45,379.0,354.26,272.9
2018,10,1,13,30,70.0,303.0,1.6,19.3,351.0,326.33,251.99
2018,10,1,13,45,47.5,268.5,1.65,19.2,300.5,278.46,215.75
2018,10,1,14,0,25.0,234.0,1.7,19.1,250.0,234.92,182.47
2018,10,1,14,15,22.5,221.5,1.65,18.9,235.5,220.38,171.6
2018,10,1,14,30,20.0,209.0,1.6,18.7,221.0,206.04,160.74
2018,10,1,14,45,12.5,178.5,1.55,18.5,186.0,173.78,135.67
2018,10,1,15,0,5.0,148.0,1.5,18.3,151.0,142.31,111.05
2018,10,1,15,15,3.0,131.0,1.5,18.3,132.5,125.43,97.8
2018,10,1,15,30,1.0,114.0,1.5,18.3,114.0,108.81,84.61
2018,10,1,15,45,12.5,117.5,1.35,17.8,122.0,113.07,88.05
2018,10,1,16,0,24.0,121.0,1.2,17.3,130.0,112.24,87.19
2018,10,1,16,15,36.0,110.5,1.2,17.05,121.5,100.9,77.74
2018,10,1,16,30,48.0,100.0,1.2,16.8,113.0,87.83,67.56
2018,10,1,16,45,33.5,79.5,1.15,16.55,87.5,69.5,55.57
2018,10,1,17,0,19.0,59.0,1.1,16.3,62.0,52.55,40.26
2018,10,1,17,15,19.0,40.5,1.1,16.1,42.5,36.73,25.6
2018,10,1,17,30,19.0,22.0,1.1,15.9,23.0,20.6,6.72
2018,10,1,17,45,18.5,12.5,1.1,15.65,12.5,12.29,0.0
2018,10,1,18,0,18.0,3.0,1.1,15.4,2.0,0.0,0.0
2018,10,1,18,15,9.0,1.5,1.1,15.35,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,2,5,45,6.0,0.5,1.0,15.25,0.5,0.0,0.0
2018,10,2,6,0,12.0,1.0,1.0,15.2,1.0,0.0,0.0
2018,10,2,6,15,12.0,4.0,1.05,15.45,4.5,7.23,0.0
2018,10,2,6,30,12.0,7.0,1.1,15.7,8.0,11.31,0.0
2018,10,2,6,45,6.0,10.5,1.15,15.95,11.0,12.39,4.33
2018,10,2,7,0,0.0,14.0,1.2,16.2,14.0,13.5,5.66
2018,10,2,7,15,0.0,17.5,1.15,16.65,17.5,16.88,8.64
2018,10,2,7,30,0.0,21.0,1.1,17.1,21.0,20.26,11.56
2018,10,2,7,45,0.0,21.0,1.05,17.5,21.0,20.26,11.56
2018,10,2,8,0,0.0,21.0,1.0,17.9,21.0,20.26,11.52
2018,10,2,8,15,0.0,44.5,1.05,18.25,44.5,42.98,30.55
2018,10,2,8,30,0.0,68.0,1.1,18.6,68.0,65.73,49.28
2018,10,2,8,45,147.5,113.0,1.2,18.9,189.0,223.03,180.06
2018,10,2,9,0,295.0,158.0,1.3,19.2,310.0,376.18,300.84
2018,10,2,9,15,282.0,203.0,1.4,19.5,357.5,421.28,332.54
2018,10,2,9,30,269.0,248.0,1.5,19.8,405.0,464.07,362.6
2018,10,2,9,45,337.0,246.5,1.6,20.05,455.0,514.38,400.38
2018,10,2,10,0,405.0,245.0,1.7,20.3,505.0,572.18,442.83
2018,10,2,10,15,279.0,258.5,1.75,20.55,441.0,485.39,375.82
2018,10,2,10,30,153.0,272.0,1.8,20.8,377.0,396.44,306.72
2018,10,2,10,45,104.5,277.5,1.85,21.0,350.0,363.27,280.49
2018,10,2,11,0,56.0,283.0,1.9,21.2,323.0,324.86,249.88
2018,10,2,11,15,50.5,289.0,1.9,21.35,325.5,325.02,249.61
2018,10,2,11,30,45.0,295.0,1.9,21.5,328.0,325.01,249.09
2018,10,2,11,45,175.5,313.0,1.9,21.65,443.5,440.39,338.03
2018,10,2,12,0,306.0,331.0,1.9,21.8,559.0,549.92,418.99
2018,10,2,12,15,334.5,324.5,1.9,21.85,572.5,554.95,422.07
2018,10,2,12,30,363.0,318.0,1.9,21.9,586.0,557.88,424.29
2018,10,2,12,45,385.5,303.0,1.9,21.95,584.0,546.46,416.19
2018,10,2,13,0,408.0,288.0,1.9,22.0,582.0,533.14,406.64
2018,10,2,13,15,439.0,265.5,1.9,21.9,574.0,515.1,393.88
2018,10,2,13,30,470.0,243.0,1.9,21.8,566.0,494.22,378.69
2018,10,2,13,45,326.5,264.5,1.9,21.7,484.5,419.22,321.52
2018,10,2,14,0,183.0,286.0,1.9,21.6,403.0,354.7,272.23
2018,10,2,14,15,161.0,273.0,1.9,21.45,372.0,323.19,248.5
2018,10,2,14,30,139.0,260.0,1.9,21.3,341.0,293.26,225.68
2018,10,2,14,45,98.5,209.5,1.95,21.1,265.0,226.35,174.46
2018,10,2,15,0,58.0,159.0,2.0,20.9,189.0,166.35,128.07
2018,10,2,15,15,195.5,148.0,2.0,20.9,236.0,182.62,137.21
2018,10,2,15,30,333.0,137.0,2.0,20.9,283.0,187.69,135.27
2018,10,2,15,45,460.5,109.0,2.05,20.35,286.0,166.89,112.19
2018,10,2,16,0,588.0,81.0,2.1,19.8,289.0,131.79,78.35
2018,10,2,16,15,571.0,72.0,2.05,19.45,248.5,90.87,50.17
2018,10,2,16,30,554.0,63.0,2.0,19.1,208.0,51.54,31.74
2018,10,2,16,45,404.5,58.5,2.0,18.8,152.0,42.02,31.18
2018,10,2,17,0,255.0,54.0,2.0,18.5,96.0,40.57,29.5
2018,10,2,17,15,192.0,39.0,1.95,18.15,64.0,29.97,19.5
2018,10,2,17,30,129.0,24.0,1.9,17.8,32.0,18.82,3.51
2018,10,2,17,45,64.5,12.0,1.85,17.4,16.0,11.8,0.0
2018,10,2,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,3,6,15,5.0,9.5,0.55,16.1,10.0,10.7,0.0
2018,10,3,6,30,10.0,19.0,0.5,16.2,20.0,23.1,3.64
2018,10,3,6,45,47.0,38.0,0.5,16.3,45.5,64.72,45.68
2018,10,3,7,0,84.0,57.0,0.5,16.4,71.0,102.49,78.51
2018,10,3,7,15,172.0,72.5,0.55,16.6,113.0,167.31,132.84
2018,10,3,7,30,260.0,88.0,0.6,16.8,155.0,233.25,187.59
2018,10,3,7,45,234.0,102.0,0.6,17.05,172.0,243.65,196.47
2018,10,3,8,0,208.0,116.0,0.6,17.3,189.0,251.56,202.82
2018,10,3,8,15,200.0,146.5,0.7,17.45,225.0,286.95,230.55
2018,10,3,8,30,192.0,177.0,0.8,17.6,261.0,313.4,250.59
2018,10,3,8,45,149.0,185.0,0.85,17.8,254.0,297.09,236.56
2018,10,3,9,0,106.0,193.0,0.9,18.0,247.0,278.29,220.61
2018,10,3,9,15,235.0,191.5,0.95,18.15,324.0,374.6,297.25
2018,10,3,9,30,364.0,190.0,1.0,18.3,401.0,476.0,374.57
2018,10,3,9,45,387.0,199.5,1.05,18.45,435.5,506.64,396.04
2018,10,3,10,0,410.0,209.0,1.1,18.6,470.0,536.41,417.27
2018,10,3,10,15,247.5,244.5,1.15,18.7,404.0,445.62,346.35
2018,10,3,10,30,85.0,280.0,1.2,18.8,338.0,346.66,268.31
2018,10,3,10,45,46.5,231.0,1.2,18.9,263.0,265.8,206.24
2018,10,3,11,0,8.0,182.0,1.2,19.0,188.0,183.36,141.39
2018,10,3,11,15,23.5,229.0,1.25,19.0,246.5,244.16,189.22
2018,10,3,11,30,39.0,276.0,1.3,19.0,305.0,301.36,232.93
2018,10,3,11,45,78.5,295.5,1.35,19.0,354.0,347.88,268.79
2018,10,3,12,0,118.0,315.0,1.4,19.0,403.0,395.17,304.74
2018,10,3,12,15,165.5,315.5,1.45,18.95,438.0,424.44,327.35
2018,10,3,12,30,213.0,316.0,1.5,18.9,473.0,451.23,347.97
2018,10,3,12,45,116.0,276.5,1.6,18.9,362.0,342.74,265.46
2018,10,3,13,0,19.0,237.0,1.7,18.9,251.0,239.78,185.51
2018,10,3,13,15,24.0,235.0,1.7,18.8,252.0,238.87,185.48
2018,10,3,13,30,29.0,233.0,1.7,18.7,253.0,237.89,185.01
2018,10,3,13,45,152.5,232.0,1.75,18.65,330.0,298.28,233.28
2018,10,3,14,0,276.0,231.0,1.8,18.6,407.0,347.54,271.06
2018,10,3,14,15,542.5,159.5,1.8,18.55,481.5,386.2,299.25
2018,10,3,14,30,809.0,88.0,1.8,18.5,556.0,405.76,309.48
2018,10,3,14,45,767.0,87.0,1.75,18.4,506.0,352.32,264.53
2018,10,3,15,0,725.0,86.0,1.7,18.3,456.0,301.42,221.32
2018,10,3,15,15,689.0,81.0,1.7,18.3,407.5,251.37,178.31
2018,10,3,15,30,653.0,76.0,1.7,18.3,359.0,201.33,135.46
2018,10,3,15,45,664.0,71.0,1.65,18.1,330.0,167.24,104.67
2018,10,3,16,0,675.0,66.0,1.6,17.9,301.0,128.86,72.95
2018,10,3,16,15,614.0,61.0,1.55,17.75,249.0,81.27,41.93
2018,10,3,16,30,553.0,56.0,1.5,17.6,197.0,42.73,32.14
2018,10,3,16,45,422.5,48.0,1.45,17.4,141.5,33.13,23.56
2018,10,3,17,0,292.0,40.0,1.4,17.2,86.0,28.85,19.46
2018,10,3,17,15,195.5,27.0,1.35,16.95,53.0,20.35,11.4
2018,10,3,17,30,99.0,14.0,1.3,16.7,20.0,10.69,0.0
2018,10,3,17,45,49.5,7.0,1.2,16.4,10.0,6.88,0.0
2018,10,3,18,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,4,6,15,0.5,3.5,2.0,14.3,3.5,3.58,0.0
2018,10,4,6,30,1.0,7.0,2.1,14.4,7.0,7.06,0.0
2018,10,4,6,45,21.0,18.5,2.15,14.55,21.5,28.5,17.04
2018,10,4,7,0,41.0,30.0,2.2,14.7,36.0,50.03,35.98
2018,10,4,7,15,39.0,49.0,2.25,14.75,56.5,67.32,51.36
2018,10,4,7,30,37.0,68.0,2.3,14.8,77.0,88.14,69.43
2018,10,4,7,45,39.0,85.0,2.35,14.9,96.5,108.29,86.61
2018,10,4,8,0,41.0,102.0,2.4,15.0,116.0,128.33,103.4
2018,10,4,8,15,21.5,97.0,2.5,15.15,104.5,111.32,88.7
2018,10,4,8,30,2.0,92.0,2.6,15.3,93.0,90.8,70.93
2018,10,4,8,45,3.0,94.5,2.7,15.4,96.0,93.77,73.22
2018,10,4,9,0,4.0,97.0,2.8,15.5,99.0,96.86,75.58
2018,10,4,9,15,2.0,87.0,2.9,15.65,88.0,85.56,65.93
2018,10,4,9,30,0.0,77.0,3.0,15.8,77.0,74.48,56.51
2018,10,4,9,45,4.0,118.5,3.1,15.95,121.0,118.15,92.36
2018,10,4,10,0,8.0,160.0,3.2,16.1,165.0,162.38,128.09
2018,10,4,10,15,6.5,167.5,3.25,16.15,171.5,168.54,132.67
2018,10,4,10,30,5.0,175.0,3.3,16.2,178.0,174.63,137.28
2018,10,4,10,45,4.0,174.0,3.35,16.25,176.5,172.64,135.45
2018,10,4,11,0,3.0,173.0,3.4,16.3,175.0,170.67,133.69
2018,10,4,11,15,8.0,202.5,3.45,16.3,208.5,203.19,159.7
2018,10,4,11,30,13.0,232.0,3.5,16.3,242.0,235.45,185.24
2018,10,4,11,45,19.5,251.0,3.55,16.3,265.5,258.16,203.18
2018,10,4,12,0,26.0,270.0,3.6,16.3,289.0,282.35,222.21
2018,10,4,12,15,99.0,301.5,3.6,16.3,374.0,361.94,285.9
2018,10,4,12,30,172.0,333.0,3.6,16.3,459.0,438.71,345.85
2018,10,4,12,45,146.5,331.5,3.6,16.25,437.5,413.87,325.97
2018,10,4,13,0,121.0,330.0,3.6,16.2,416.0,389.91,307.15
2018,10,4,13,15,170.0,296.0,3.55,16.2,413.0,381.13,301.39
2018,10,4,13,30,219.0,262.0,3.5,16.2,410.0,367.91,291.76
2018,10,4,13,45,390.5,217.0,3.45,16.2,468.5,404.36,321.08
2018,10,4,14,0,562.0,172.0,3.4,16.2,527.0,428.54,338.88
2018,10,4,14,15,704.0,127.5,3.4,16.15,547.5,425.34,333.83
2018,10,4,14,30,846.0,83.0,3.4,16.1,568.0,414.81,321.06
2018,10,4,14,45,834.5,80.0,3.4,16.1,530.5,365.87,278.08
2018,10,4,15,0,823.0,77.0,3.4,16.1,493.0,319.65,236.47
2018,10,4,15,15,800.0,74.0,3.4,16.1,448.5,270.3,192.17
2018,10,4,15,30,777.0,71.0,3.4,16.1,404.0,222.16,149.1
2018,10,4,15,45,750.5,67.0,3.35,15.85,357.5,174.04,107.68
2018,10,4,16,0,724.0,63.0,3.3,15.6,311.0,127.99,71.26
2018,10,4,16,15,682.5,58.0,3.25,15.35,262.5,82.5,42.26
2018,10,4,16,30,641.0,53.0,3.2,15.1,214.0,41.12,31.03
2018,10,4,16,45,568.5,47.0,3.15,14.85,165.5,32.67,23.37
2018,10,4,17,0,496.0,41.0,3.1,14.6,117.0,30.17,20.78
2018,10,4,17,15,362.0,32.0,3.0,14.25,76.0,24.79,15.06
2018,10,4,17,30,228.0,23.0,2.9,13.9,35.0,19.16,0.0
2018,10,4,17,45,114.0,11.5,2.8,13.55,17.5,11.3,0.0
2018,10,4,18,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,5,6,15,129.0,11.0,1.85,12.0,18.5,45.22,0.0
2018,10,5,6,30,258.0,22.0,1.7,12.4,37.0,115.45,14.11
2018,10,5,6,45,387.5,30.5,1.6,12.75,78.0,190.24,139.39
2018,10,5,7,0,517.0,39.0,1.5,13.1,119.0,267.61,209.19
2018,10,5,7,15,587.5,44.5,1.4,13.35,167.5,323.2,259.01
2018,10,5,7,30,658.0,50.0,1.3,13.6,216.0,386.6,313.16
2018,10,5,7,45,694.0,55.0,1.15,13.85,263.5,435.42,353.54
2018,10,5,8,0,730.0,60.0,1.0,14.1,311.0,485.13,392.65
2018,10,5,8,15,750.5,65.5,1.05,14.5,356.0,526.81,424.92
2018,10,5,8,30,771.0,71.0,1.1,14.9,401.0,567.68,455.57
2018,10,5,8,45,649.5,107.0,1.1,15.35,405.5,551.91,440.86
2018,10,5,9,0,528.0,143.0,1.1,15.8,410.0,520.85,414.88
2018,10,5,9,15,654.5,123.0,1.1,16.2,480.0,600.31,474.69
2018,10,5,9,30,781.0,103.0,1.1,16.6,550.0,676.98,529.42
2018,10,5,9,45,832.0,91.5,1.05,17.05,593.0,711.94,550.77
2018,10,5,10,0,883.0,80.0,1.0,17.5,636.0,742.34,569.01
2018,10,5,10,15,890.0,81.5,0.9,17.85,662.0,755.62,574.79
2018,10,5,10,30,897.0,83.0,0.8,18.2,688.0,765.93,578.69
2018,10,5,10,45,893.5,88.0,0.75,18.55,705.0,768.99,578.43
2018,10,5,11,0,890.0,93.0,0.7,18.9,722.0,768.86,576.23
2018,10,5,11,15,800.0,133.5,0.7,19.1,706.0,739.68,555.64
2018,10,5,11,30,710.0,174.0,0.7,19.3,690.0,706.38,531.23
2018,10,5,11,45,638.5,204.5,0.75,19.5,670.5,673.79,507.46
2018,10,5,12,0,567.0,235.0,0.8,19.7,651.0,639.17,482.06
2018,10,5,12,15,728.0,165.0,1.0,19.75,695.5,669.82,508.64
2018,10,5,12,30,889.0,95.0,1.2,19.8,740.0,690.97,527.32
2018,10,5,12,45,894.0,90.5,1.4,19.85,730.0,666.66,510.85
2018,10,5,13,0,899.0,86.0,1.6,19.9,720.0,639.52,492.08
2018,10,5,13,15,892.5,85.5,1.8,19.8,700.0,606.69,468.56
2018,10,5,13,30,886.0,85.0,2.0,19.7,680.0,571.86,442.7
2018,10,5,13,45,876.5,83.5,2.2,19.65,652.5,532.71,412.6
2018,10,5,14,0,867.0,82.0,2.4,19.6,625.0,492.15,380.4
2018,10,5,14,15,855.0,80.5,2.55,19.45,591.5,449.29,345.37
2018,10,5,14,30,843.0,79.0,2.7,19.3,558.0,405.64,308.63
2018,10,5,14,45,802.5,83.0,2.85,19.1,513.0,353.12,264.46
2018,10,5,15,0,762.0,87.0,3.0,18.9,468.0,305.98,223.8
2018,10,5,15,15,763.5,77.5,3.0,18.9,430.0,260.0,182.35
2018,10,5,15,30,765.0,68.0,3.0,18.9,392.0,213.0,140.06
2018,10,5,15,45,722.0,66.5,3.25,18.4,343.0,165.29,100.52
2018,10,5,16,0,679.0,65.0,3.5,17.9,294.0,121.37,67.4
2018,10,5,16,15,635.5,59.0,3.6,17.55,246.0,74.25,37.64
2018,10,5,16,30,592.0,53.0,3.7,17.2,198.0,35.37,25.67
2018,10,5,16,45,524.0,46.0,3.8,16.8,152.5,32.07,22.6
2018,10,5,17,0,456.0,39.0,3.9,16.4,107.0,28.63,19.2
2018,10,5,17,15,326.0,29.5,3.9,16.0,68.5,22.68,12.91
2018,10,5,17,30,196.0,20.0,3.9,15.6,30.0,16.34,0.0
2018,10,5,17,45,98.0,10.0,3.9,15.2,15.0,9.83,0.0
2018,10,5,18,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,6,6,15,130.5,10.5,2.55,13.25,17.5,44.77,0.0
2018,10,6,6,30,261.0,21.0,2.7,13.6,35.0,113.85,0.0
2018,10,6,6,45,397.5,29.0,2.8,13.95,76.5,190.85,138.2
2018,10,6,7,0,534.0,37.0,2.9,14.3,118.0,266.99,208.17
2018,10,6,7,15,562.0,43.5,2.9,14.65,157.5,308.88,247.92
2018,10,6,7,30,590.0,50.0,2.9,15.0,197.0,353.94,288.38
2018,10,6,7,45,674.0,53.0,2.9,15.35,255.5,420.29,344.29
2018,10,6,8,0,758.0,56.0,2.9,15.7,314.0,493.25,403.58
2018,10,6,8,15,767.5,63.5,2.95,16.15,357.5,531.65,433.88
2018,10,6,8,30,777.0,71.0,3.0,16.6,401.0,568.44,462.02
2018,10,6,8,45,832.0,66.5,3.05,17.05,454.0,615.35,497.8
2018,10,6,9,0,887.0,62.0,3.1,17.5,507.0,666.27,534.84
2018,10,6,9,15,899.0,65.0,3.05,17.85,546.5,696.07,554.36
2018,10,6,9,30,911.0,68.0,3.0,18.2,586.0,723.45,571.99
2018,10,6,9,45,917.5,71.5,2.95,18.5,619.5,744.8,585.2
2018,10,6,10,0,924.0,75.0,2.9,18.8,653.0,763.23,596.28
2018,10,6,10,15,932.5,75.5,2.9,19.0,680.0,776.83,604.43
2018,10,6,10,30,941.0,76.0,2.9,19.2,707.0,787.38,610.51
2018,10,6,10,45,945.5,77.0,2.85,19.45,726.5,792.29,612.31
2018,10,6,11,0,950.0,78.0,2.8,19.7,746.0,793.95,611.97
2018,10,6,11,15,952.5,78.0,2.85,19.85,757.0,789.78,608.51
2018,10,6,11,30,955.0,78.0,2.9,20.0,768.0,782.34,602.91
2018,10,6,11,45,956.5,78.0,2.95,20.15,772.0,770.93,594.63
2018,10,6,12,0,958.0,78.0,3.0,20.3,776.0,756.32,584.2
2018,10,6,12,15,955.0,78.5,3.05,20.35,770.5,735.97,569.98
2018,10,6,12,30,952.0,79.0,3.1,20.4,765.0,712.72,553.72
2018,10,6,12,45,948.0,78.5,3.15,20.5,752.0,685.06,532.99
2018,10,6,13,0,944.0,78.0,3.2,20.6,739.0,654.82,509.77
2018,10,6,13,15,938.5,77.5,3.3,20.65,719.0,621.26,483.89
2018,10,6,13,30,933.0,77.0,3.4,20.7,699.0,585.51,455.77
2018,10,6,13,45,924.0,75.5,3.45,20.7,670.5,545.01,423.35
2018,10,6,14,0,915.0,74.0,3.5,20.7,642.0,502.95,388.92
2018,10,6,14,15,903.0,72.5,3.55,20.65,607.5,458.25,351.64
2018,10,6,14,30,891.0,71.0,3.6,20.6,573.0,412.67,312.68
2018,10,6,14,45,875.0,69.5,3.7,20.55,533.0,365.04,271.27
2018,10,6,15,0,859.0,68.0,3.8,20.5,493.0,317.33,228.98
2018,10,6,15,15,836.5,65.5,3.8,20.5,448.0,267.28,184.53
2018,10,6,15,30,814.0,63.0,3.8,20.5,403.0,214.43,138.26
2018,10,6,15,45,782.5,60.0,3.8,20.15,354.5,164.89,96.89
2018,10,6,16,0,751.0,57.0,3.8,19.8,306.0,117.87,61.48
2018,10,6,16,15,703.0,53.0,3.7,19.3,256.0,71.98,34.85
2018,10,6,16,30,655.0,49.0,3.6,18.8,206.0,35.54,25.61
2018,10,6,16,45,576.5,43.5,3.5,18.35,157.5,33.09,23.29
2018,10,6,17,0,498.0,38.0,3.4,17.9,109.0,28.05,18.5
2018,10,6,17,15,351.0,28.5,3.4,17.45,68.5,22.03,11.96
2018,10,6,17,30,204.0,19.0,3.4,17.0,28.0,15.64,0.0
2018,10,6,17,45,102.0,9.5,3.45,16.6,14.0,9.34,0.0
2018,10,6,18,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.45,16.2,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.6,16.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,7,6,15,141.5,10.5,3.7,14.9,17.5,47.27,0.0
2018,10,7,6,30,283.0,21.0,3.8,15.2,35.0,118.83,0.0
2018,10,7,6,45,419.5,28.0,3.9,15.5,76.5,196.14,139.82
2018,10,7,7,0,556.0,35.0,4.0,15.8,118.0,271.7,210.43
2018,10,7,7,15,627.0,40.5,4.1,16.05,167.5,331.82,265.04
2018,10,7,7,30,698.0,46.0,4.2,16.3,217.0,396.36,321.67
2018,10,7,7,45,742.0,49.5,4.3,16.6,267.0,448.62,366.83
2018,10,7,8,0,786.0,53.0,4.4,16.9,317.0,502.27,411.57
2018,10,7,8,15,815.0,56.0,4.4,17.2,365.5,544.07,445.45
2018,10,7,8,30,844.0,59.0,4.4,17.5,414.0,588.95,480.56
2018,10,7,8,45,864.0,61.5,4.4,17.8,459.0,626.78,509.27
2018,10,7,9,0,884.0,64.0,4.4,18.1,504.0,663.08,535.69
2018,10,7,9,15,898.5,65.5,4.4,18.4,543.5,692.67,555.82
2018,10,7,9,30,913.0,67.0,4.4,18.7,583.0,719.99,574.09
2018,10,7,9,45,923.0,69.0,4.35,19.0,617.0,742.14,588.15
2018,10,7,10,0,933.0,71.0,4.3,19.3,651.0,761.47,600.16
2018,10,7,10,15,941.0,72.0,4.3,19.6,678.0,775.26,608.41
2018,10,7,10,30,949.0,73.0,4.3,19.9,705.0,785.95,614.51
2018,10,7,10,45,953.5,73.5,4.25,20.15,724.0,790.29,616.07
2018,10,7,11,0,958.0,74.0,4.2,20.4,743.0,791.36,615.43
2018,10,7,11,15,960.0,74.5,4.1,20.65,754.0,787.27,611.05
2018,10,7,11,30,962.0,75.0,4.0,20.9,765.0,779.89,604.49
2018,10,7,11,45,962.0,75.0,3.95,21.1,768.0,767.29,594.66
2018,10,7,12,0,962.0,75.0,3.9,21.3,771.0,751.52,582.7
2018,10,7,12,15,957.5,76.0,3.9,21.45,765.5,730.57,567.43
2018,10,7,12,30,953.0,77.0,3.9,21.6,760.0,706.76,550.18
2018,10,7,12,45,945.5,79.0,3.85,21.75,746.5,679.31,528.65
2018,10,7,13,0,938.0,81.0,3.8,21.9,733.0,649.42,505.01
2018,10,7,13,15,934.0,79.0,3.8,21.95,713.0,615.43,478.41
2018,10,7,13,30,930.0,77.0,3.8,22.0,693.0,579.19,449.59
2018,10,7,13,45,923.5,75.0,3.8,22.05,665.5,539.61,417.6
2018,10,7,14,0,917.0,73.0,3.8,22.1,638.0,498.31,383.52
2018,10,7,14,15,905.5,71.0,3.8,22.05,603.0,453.33,345.94
2018,10,7,14,30,894.0,69.0,3.8,22.0,568.0,407.43,306.7
2018,10,7,14,45,879.0,67.0,3.8,22.0,528.0,359.65,265.06
2018,10,7,15,0,864.0,65.0,3.8,22.0,488.0,311.7,222.57
2018,10,7,15,15,842.0,63.0,3.8,22.0,443.5,262.12,178.67
2018,10,7,15,30,820.0,61.0,3.8,22.0,399.0,213.5,136.08
2018,10,7,15,45,788.0,57.5,3.55,21.7,350.0,159.49,91.58
2018,10,7,16,0,756.0,54.0,3.3,21.4,301.0,111.88,56.46
2018,10,7,16,15,707.5,50.0,3.1,20.85,251.0,65.96,31.01
2018,10,7,16,30,659.0,46.0,2.9,20.3,201.0,33.12,23.32
2018,10,7,16,45,581.0,41.0,2.65,19.75,153.0,31.0,21.31
2018,10,7,17,0,503.0,36.0,2.4,19.2,105.0,26.52,17.02
2018,10,7,17,15,355.5,27.0,2.4,18.75,65.5,20.89,10.55
2018,10,7,17,30,208.0,18.0,2.4,18.3,26.0,17.69,0.0
2018,10,7,17,45,104.0,9.0,2.35,17.85,13.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,8,6,15,124.0,9.5,2.85,16.15,15.5,41.38,0.0
2018,10,8,6,30,248.0,19.0,2.9,16.5,31.0,104.93,0.0
2018,10,8,6,45,397.5,26.5,2.95,16.85,72.5,185.48,129.57
2018,10,8,7,0,547.0,34.0,3.0,17.2,114.0,265.2,203.23
2018,10,8,7,15,619.0,39.0,3.15,17.55,162.5,324.47,256.61
2018,10,8,7,30,691.0,44.0,3.3,17.9,211.0,388.23,312.0
2018,10,8,7,45,735.0,47.5,3.4,18.2,260.5,439.99,356.28
2018,10,8,8,0,779.0,51.0,3.5,18.5,310.0,493.17,400.13
2018,10,8,8,15,807.5,53.5,3.55,18.8,357.5,533.7,432.78
2018,10,8,8,30,836.0,56.0,3.6,19.1,405.0,577.32,466.7
2018,10,8,8,45,856.0,58.0,3.65,19.45,449.0,614.24,494.5
2018,10,8,9,0,876.0,60.0,3.7,19.8,493.0,649.67,520.16
2018,10,8,9,15,890.5,61.5,3.65,20.05,532.0,679.01,539.86
2018,10,8,9,30,905.0,63.0,3.6,20.3,571.0,706.11,557.71
2018,10,8,9,45,914.5,65.0,3.6,20.6,604.0,727.72,571.51
2018,10,8,10,0,924.0,67.0,3.6,20.9,637.0,746.53,583.27
2018,10,8,10,15,931.5,68.0,3.5,21.1,663.5,759.83,590.89
2018,10,8,10,30,939.0,69.0,3.4,21.3,690.0,770.05,596.36
2018,10,8,10,45,944.0,69.0,3.35,21.55,709.0,774.18,597.71
2018,10,8,11,0,949.0,69.0,3.3,21.8,728.0,775.07,596.93
2018,10,8,11,15,951.0,69.5,3.25,22.0,739.0,771.02,592.91
2018,10,8,11,30,953.0,70.0,3.2,22.2,750.0,763.71,586.75
2018,10,8,11,45,953.0,70.5,3.1,22.4,753.0,751.73,577.2
2018,10,8,12,0,953.0,71.0,3.0,22.6,756.0,736.6,565.58
2018,10,8,12,15,951.0,71.5,2.95,22.7,751.5,717.03,551.39
2018,10,8,12,30,949.0,72.0,2.9,22.8,747.0,694.53,535.15
2018,10,8,12,45,944.0,72.5,2.85,22.9,734.5,667.33,514.15
2018,10,8,13,0,939.0,73.0,2.8,23.0,722.0,637.59,491.04
2018,10,8,13,15,932.5,72.5,2.75,23.0,701.0,603.65,464.67
2018,10,8,13,30,926.0,72.0,2.7,23.0,680.0,567.61,436.24
2018,10,8,13,45,916.5,71.5,2.65,22.95,652.5,528.15,404.72
2018,10,8,14,0,907.0,71.0,2.6,22.9,625.0,487.17,371.31
2018,10,8,14,15,895.0,69.5,2.6,22.85,591.0,442.91,334.71
2018,10,8,14,30,883.0,68.0,2.6,22.8,557.0,397.79,296.5
2018,10,8,14,45,866.0,66.5,2.6,22.7,517.0,350.36,255.72
2018,10,8,15,0,849.0,65.0,2.6,22.6,477.0,302.97,214.22
2018,10,8,15,15,826.5,62.5,2.6,22.6,432.5,253.65,171.02
2018,10,8,15,30,804.0,60.0,2.6,22.6,388.0,201.55,126.18
2018,10,8,15,45,771.5,57.0,2.55,22.1,340.0,152.72,86.51
2018,10,8,16,0,739.0,54.0,2.5,21.6,292.0,106.52,53.25
2018,10,8,16,15,689.0,50.5,2.4,20.95,243.0,62.12,29.87
2018,10,8,16,30,639.0,47.0,2.3,20.3,194.0,34.27,24.31
2018,10,8,16,45,558.5,41.0,2.2,19.65,146.5,31.28,21.53
2018,10,8,17,0,478.0,35.0,2.1,19.0,99.0,25.88,16.42
2018,10,8,17,15,331.0,26.5,2.2,18.35,61.5,20.7,9.86
2018,10,8,17,30,184.0,18.0,2.3,17.7,24.0,17.69,0.0
2018,10,8,17,45,92.0,9.0,2.35,17.1,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,9,6,15,89.0,9.0,0.7,13.15,13.0,8.85,0.0
2018,10,9,6,30,178.0,18.0,0.8,13.4,26.0,81.67,0.0
2018,10,9,6,45,334.0,27.5,0.9,13.7,66.5,163.66,113.39
2018,10,9,7,0,490.0,37.0,1.0,14.0,107.0,247.98,190.44
2018,10,9,7,15,422.0,42.0,1.15,14.4,119.0,244.02,193.81
2018,10,9,7,30,354.0,47.0,1.3,14.8,131.0,233.7,189.37
2018,10,9,7,45,182.0,73.0,1.4,15.15,116.5,178.15,145.03
2018,10,9,8,0,10.0,99.0,1.5,15.5,102.0,104.04,82.22
2018,10,9,8,15,26.0,128.5,1.4,16.0,138.5,149.05,119.53
2018,10,9,8,30,42.0,158.0,1.3,16.5,175.0,190.77,153.08
2018,10,9,8,45,76.0,184.5,1.25,16.95,220.0,240.9,193.07
2018,10,9,9,0,110.0,211.0,1.2,17.4,265.0,299.05,238.29
2018,10,9,9,15,151.5,228.5,1.05,17.85,309.5,346.37,274.04
2018,10,9,9,30,193.0,246.0,0.9,18.3,354.0,394.67,309.56
2018,10,9,9,45,221.5,260.0,0.75,18.75,390.5,430.51,334.53
2018,10,9,10,0,250.0,274.0,0.6,19.2,427.0,472.59,363.22
2018,10,9,10,15,266.5,279.5,0.6,19.65,449.0,489.83,374.39
2018,10,9,10,30,283.0,285.0,0.6,20.1,471.0,506.31,385.16
2018,10,9,10,45,269.0,298.5,0.55,20.55,479.5,507.67,383.95
2018,10,9,11,0,255.0,312.0,0.5,21.0,488.0,507.84,382.07
2018,10,9,11,15,245.5,320.0,0.7,21.1,491.5,504.68,380.65
2018,10,9,11,30,236.0,328.0,0.9,21.2,495.0,497.12,375.99
2018,10,9,11,45,193.5,333.5,1.15,21.3,471.0,467.14,354.57
2018,10,9,12,0,151.0,339.0,1.4,21.4,447.0,437.58,333.07
2018,10,9,12,15,121.0,331.5,1.65,21.25,417.5,404.73,309.4
2018,10,9,12,30,91.0,324.0,1.9,21.1,388.0,371.82,285.24
