Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,12,45,79.0,314.5,2.1,21.0,369.5,351.14,270.15
2018,10,9,13,0,67.0,305.0,2.3,20.9,351.0,330.99,255.26
2018,10,9,13,15,73.0,298.0,2.55,20.65,347.0,323.94,250.68
2018,10,9,13,30,79.0,291.0,2.8,20.4,343.0,316.32,245.5
2018,10,9,13,45,90.5,281.0,3.0,20.15,338.0,308.1,239.74
2018,10,9,14,0,102.0,271.0,3.2,19.9,333.0,298.81,232.97
2018,10,9,14,15,304.0,204.0,3.3,19.6,373.5,312.49,243.1
2018,10,9,14,30,506.0,137.0,3.4,19.3,414.0,309.97,237.86
2018,10,9,14,45,477.0,129.5,3.55,18.95,375.5,269.82,204.14
2018,10,9,15,0,448.0,122.0,3.7,18.6,337.0,231.04,171.32
2018,10,9,15,15,432.0,118.5,3.7,18.6,309.5,200.86,144.75
2018,10,9,15,30,416.0,115.0,3.7,18.6,282.0,171.61,119.45
2018,10,9,15,45,492.5,94.5,3.7,17.85,268.0,141.04,90.61
2018,10,9,16,0,569.0,74.0,3.7,17.1,254.0,102.77,58.48
2018,10,9,16,15,429.5,71.0,3.65,16.65,193.5,64.86,40.0
2018,10,9,16,30,290.0,68.0,3.6,16.2,133.0,49.35,38.04
2018,10,9,16,45,160.5,51.5,3.55,15.75,86.0,41.75,31.03
2018,10,9,17,0,31.0,35.0,3.5,15.3,39.0,32.7,22.47
2018,10,9,17,15,47.0,23.5,3.45,14.9,26.5,21.06,9.51
2018,10,9,17,30,63.0,12.0,3.4,14.5,14.0,11.8,0.0
2018,10,9,17,45,31.5,6.0,3.4,14.1,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,10,10,6,15,68.5,9.0,0.55,12.2,12.0,8.85,0.0
2018,10,10,6,30,137.0,18.0,0.6,12.4,24.0,58.06,0.0
2018,10,10,6,45,270.0,30.5,0.7,12.65,61.5,143.83,98.18
2018,10,10,7,0,403.0,43.0,0.8,12.9,99.0,219.53,168.9
2018,10,10,7,15,486.5,50.5,0.8,13.2,145.5,279.9,221.97
2018,10,10,7,30,570.0,58.0,0.8,13.5,192.0,345.87,278.0
2018,10,10,7,45,500.0,76.0,0.85,13.8,213.0,351.74,285.16
2018,10,10,8,0,430.0,94.0,0.9,14.1,234.0,348.24,283.65
2018,10,10,8,15,263.5,125.0,0.85,14.5,215.0,293.57,238.96
2018,10,10,8,30,97.0,156.0,0.8,14.9,196.0,228.04,183.97
2018,10,10,8,45,68.5,172.5,0.75,15.25,202.0,222.51,178.68
2018,10,10,9,0,40.0,189.0,0.7,15.6,208.0,221.8,176.71
2018,10,10,9,15,42.0,206.0,0.6,15.95,227.5,240.66,190.74
2018,10,10,9,30,44.0,223.0,0.5,16.3,247.0,259.36,204.26
2018,10,10,9,45,53.5,240.5,0.4,16.65,271.5,283.68,222.03
2018,10,10,10,0,63.0,258.0,0.3,17.0,296.0,307.92,239.33
2018,10,10,10,15,291.5,227.0,0.4,17.25,416.0,451.39,351.56
2018,10,10,10,30,520.0,196.0,0.5,17.5,536.0,591.17,454.99
2018,10,10,10,45,704.0,145.0,0.55,17.75,619.0,673.94,514.34
2018,10,10,11,0,888.0,94.0,0.6,18.0,702.0,748.2,564.77
2018,10,10,11,15,890.0,95.0,0.7,18.1,713.0,744.61,562.17
2018,10,10,11,30,892.0,96.0,0.8,18.2,724.0,737.97,558.6
2018,10,10,11,45,892.0,96.5,0.95,18.3,727.0,726.37,552.3
2018,10,10,12,0,892.0,97.0,1.1,18.4,730.0,711.84,543.86
2018,10,10,12,15,890.0,97.0,1.25,18.4,725.0,692.59,531.71
2018,10,10,12,30,888.0,97.0,1.4,18.4,720.0,670.63,516.75
2018,10,10,12,45,882.5,97.5,1.55,18.4,707.5,644.37,498.18
2018,10,10,13,0,877.0,98.0,1.7,18.4,695.0,615.8,477.36
2018,10,10,13,15,869.5,97.0,1.85,18.3,674.5,582.51,452.61
2018,10,10,13,30,862.0,96.0,2.0,18.2,654.0,547.36,425.7
2018,10,10,13,45,842.5,98.0,2.15,18.1,624.0,505.42,392.82
2018,10,10,14,0,823.0,100.0,2.3,18.0,594.0,464.6,359.8
2018,10,10,14,15,816.0,96.0,2.4,17.8,562.5,423.04,325.22
2018,10,10,14,30,809.0,92.0,2.5,17.6,531.0,380.45,288.76
2018,10,10,14,45,789.0,89.5,2.65,17.4,491.5,334.19,248.72
2018,10,10,15,0,769.0,87.0,2.8,17.2,452.0,288.46,208.38
2018,10,10,15,15,742.5,83.5,2.8,17.2,408.0,241.13,166.55
2018,10,10,15,30,716.0,80.0,2.8,17.2,364.0,192.34,124.35
2018,10,10,15,45,675.5,75.5,2.9,16.65,316.5,145.64,86.83
2018,10,10,16,0,635.0,71.0,3.0,16.1,269.0,102.49,56.52
2018,10,10,16,15,532.0,68.5,3.0,15.65,214.5,63.25,38.05
2018,10,10,16,30,429.0,66.0,3.0,15.2,160.0,48.45,37.38
2018,10,10,16,45,362.0,54.0,3.0,14.8,119.0,40.34,29.87
2018,10,10,17,0,295.0,42.0,3.0,14.4,78.0,32.21,22.02
2018,10,10,17,15,189.0,28.0,2.95,14.05,47.0,21.97,9.04
2018,10,10,17,30,83.0,14.0,2.9,13.7,16.0,13.76,0.0
2018,10,10,17,45,41.5,7.0,2.8,13.35,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,11,6,15,57.0,9.0,1.0,11.95,11.0,0.0,0.0
2018,10,11,6,30,114.0,18.0,1.0,12.2,22.0,50.92,0.0
2018,10,11,6,45,237.5,31.0,0.95,12.4,57.5,132.9,88.74
2018,10,11,7,0,361.0,44.0,0.9,12.6,93.0,203.07,156.1
2018,10,11,7,15,329.0,55.5,0.85,12.9,114.5,215.72,171.55
2018,10,11,7,30,297.0,67.0,0.8,13.2,136.0,225.82,182.87
2018,10,11,7,45,178.5,95.0,0.75,13.45,139.0,201.9,164.44
2018,10,11,8,0,60.0,123.0,0.7,13.7,142.0,162.91,131.84
2018,10,11,8,15,101.0,145.0,0.65,14.0,183.5,217.2,176.54
2018,10,11,8,30,142.0,167.0,0.6,14.3,225.0,267.31,216.44
2018,10,11,8,45,176.5,185.5,0.5,14.65,265.5,311.06,250.06
2018,10,11,9,0,211.0,204.0,0.4,15.0,306.0,355.91,283.59
2018,10,11,9,15,370.5,186.5,0.45,15.3,383.0,452.24,358.41
2018,10,11,9,30,530.0,169.0,0.5,15.6,460.0,554.93,434.88
2018,10,11,9,45,671.5,136.0,0.55,15.9,527.5,628.16,488.18
2018,10,11,10,0,813.0,103.0,0.6,16.2,595.0,697.79,537.43
2018,10,11,10,15,838.5,99.5,0.6,16.55,626.0,717.5,548.57
2018,10,11,10,30,864.0,96.0,0.6,16.9,657.0,731.99,556.77
2018,10,11,10,45,871.0,96.5,0.6,17.25,676.0,737.48,558.94
2018,10,11,11,0,878.0,97.0,0.6,17.6,695.0,739.99,559.31
2018,10,11,11,15,882.0,97.0,0.55,17.9,706.0,736.78,555.28
2018,10,11,11,30,886.0,97.0,0.5,18.2,717.0,730.53,549.41
2018,10,11,11,45,888.0,97.0,0.45,18.5,721.0,719.85,540.7
2018,10,11,12,0,890.0,97.0,0.4,18.8,725.0,706.2,530.17
2018,10,11,12,15,891.0,96.0,0.4,18.95,721.0,687.96,517.06
2018,10,11,12,30,892.0,95.0,0.4,19.1,717.0,666.91,501.66
2018,10,11,12,45,890.5,93.5,0.45,19.25,705.0,641.08,483.4
2018,10,11,13,0,889.0,92.0,0.5,19.4,693.0,612.75,462.99
2018,10,11,13,15,883.5,90.5,0.65,19.45,673.0,579.79,440.0
2018,10,11,13,30,878.0,89.0,0.8,19.5,653.0,544.83,414.58
2018,10,11,13,45,869.5,88.0,0.9,19.5,626.5,507.03,385.73
2018,10,11,14,0,861.0,87.0,1.0,19.5,600.0,467.77,354.76
2018,10,11,14,15,848.0,85.0,1.15,19.4,566.0,421.74,318.04
2018,10,11,14,30,835.0,83.0,1.3,19.3,532.0,377.55,281.34
2018,10,11,14,45,817.0,80.0,1.45,19.2,492.0,330.46,241.32
2018,10,11,15,0,799.0,77.0,1.6,19.1,452.0,283.67,200.64
2018,10,11,15,15,773.5,74.0,1.6,19.1,408.0,235.74,158.8
2018,10,11,15,30,748.0,71.0,1.6,19.1,364.0,189.34,119.03
2018,10,11,15,45,712.5,66.5,1.85,18.6,317.0,142.12,81.65
2018,10,11,16,0,677.0,62.0,2.1,18.1,270.0,97.96,51.43
2018,10,11,16,15,610.0,57.5,2.3,17.55,220.0,52.9,29.37
2018,10,11,16,30,543.0,53.0,2.5,17.0,170.0,37.11,27.12
2018,10,11,16,45,415.0,46.0,2.65,16.4,121.5,33.87,23.98
2018,10,11,17,0,287.0,39.0,2.8,15.8,73.0,29.89,19.77
2018,10,11,17,15,175.5,25.5,2.95,15.3,43.0,19.99,6.15
2018,10,11,17,30,64.0,12.0,3.1,14.8,13.0,11.8,0.0
2018,10,11,17,45,32.0,6.0,3.25,14.3,6.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,12,6,15,76.0,8.5,1.85,12.35,11.0,0.0,0.0
2018,10,12,6,30,152.0,17.0,1.9,12.7,22.0,60.53,0.0
2018,10,12,6,45,291.0,27.5,2.0,13.1,58.5,144.9,93.79
2018,10,12,7,0,430.0,38.0,2.1,13.5,95.0,221.51,169.57
2018,10,12,7,15,513.5,45.5,2.1,13.95,142.0,281.99,223.8
2018,10,12,7,30,597.0,53.0,2.1,14.4,189.0,348.24,281.12
2018,10,12,7,45,649.5,57.5,2.05,14.85,237.5,400.73,325.82
2018,10,12,8,0,702.0,62.0,2.0,15.3,286.0,453.46,369.09
2018,10,12,8,15,737.5,66.0,1.95,15.9,333.5,500.04,405.7
2018,10,12,8,30,773.0,70.0,1.9,16.5,381.0,546.74,441.05
2018,10,12,8,45,798.0,72.5,1.85,17.05,425.0,584.95,468.92
2018,10,12,9,0,823.0,75.0,1.8,17.6,469.0,622.01,495.09
2018,10,12,9,15,844.5,76.5,1.75,18.2,509.5,654.14,516.82
2018,10,12,9,30,866.0,78.0,1.7,18.8,550.0,681.15,533.67
2018,10,12,9,45,884.0,77.5,1.6,19.35,584.5,704.75,547.28
2018,10,12,10,0,902.0,77.0,1.5,19.9,619.0,725.93,558.96
2018,10,12,10,15,911.0,78.0,1.45,20.4,645.5,739.64,565.86
2018,10,12,10,30,920.0,79.0,1.4,20.9,672.0,750.36,570.77
2018,10,12,10,45,926.0,80.0,1.35,21.35,691.5,755.81,572.24
2018,10,12,11,0,932.0,81.0,1.3,21.8,711.0,758.09,571.67
2018,10,12,11,15,935.0,81.5,1.3,22.1,722.5,754.47,568.1
2018,10,12,11,30,938.0,82.0,1.3,22.4,734.0,747.64,562.53
2018,10,12,11,45,939.0,82.0,1.3,22.7,737.0,735.72,553.64
2018,10,12,12,0,940.0,82.0,1.3,23.0,740.0,720.69,542.78
2018,10,12,12,15,939.0,81.5,1.4,23.05,735.5,700.79,529.84
2018,10,12,12,30,938.0,81.0,1.5,23.1,731.0,677.99,513.87
2018,10,12,12,45,934.5,81.0,1.65,23.15,718.5,651.36,495.11
2018,10,12,13,0,931.0,81.0,1.8,23.2,706.0,622.17,473.93
2018,10,12,13,15,925.5,79.5,1.95,23.05,685.0,588.02,448.88
2018,10,12,13,30,920.0,78.0,2.1,22.9,664.0,551.76,421.45
2018,10,12,13,45,911.5,76.5,2.25,22.8,636.5,512.1,390.49
2018,10,12,14,0,903.0,75.0,2.4,22.7,609.0,470.91,357.34
2018,10,12,14,15,890.5,73.5,2.55,22.45,574.5,426.77,321.1
2018,10,12,14,30,878.0,72.0,2.7,22.2,540.0,381.83,283.1
2018,10,12,14,45,861.5,69.5,2.8,22.0,500.0,334.16,241.95
2018,10,12,15,0,845.0,67.0,2.9,21.8,460.0,286.51,200.11
2018,10,12,15,15,820.5,64.5,2.9,21.8,415.0,233.7,154.18
2018,10,12,15,30,796.0,62.0,2.9,21.8,370.0,185.77,113.15
2018,10,12,15,45,762.5,58.5,2.9,21.0,322.5,137.48,75.28
2018,10,12,16,0,729.0,55.0,2.9,20.2,275.0,91.95,45.05
2018,10,12,16,15,678.0,50.5,2.85,19.5,226.0,48.27,26.34
2018,10,12,16,30,627.0,46.0,2.8,18.8,177.0,34.46,24.56
2018,10,12,16,45,540.0,39.5,2.8,18.1,130.5,28.36,18.97
2018,10,12,17,0,453.0,33.0,2.8,17.4,84.0,25.19,15.51
2018,10,12,17,15,285.0,22.0,2.85,16.85,48.5,17.44,2.75
2018,10,12,17,30,117.0,11.0,2.9,16.3,13.0,10.81,0.0
2018,10,12,17,45,58.5,5.5,2.95,15.8,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,13,6,15,85.0,7.5,0.85,12.65,10.5,0.0,0.0
2018,10,13,6,30,170.0,15.0,0.8,12.9,21.0,63.21,0.0
2018,10,13,6,45,330.5,25.0,0.75,13.15,59.5,153.37,95.32
2018,10,13,7,0,491.0,35.0,0.7,13.4,98.0,239.34,180.95
2018,10,13,7,15,573.0,41.0,0.7,13.75,146.0,296.53,232.27
2018,10,13,7,30,655.0,47.0,0.7,14.1,194.0,362.81,288.77
2018,10,13,7,45,705.5,51.0,0.65,14.45,243.5,416.06,333.0
2018,10,13,8,0,756.0,55.0,0.6,14.8,293.0,471.15,376.7
2018,10,13,8,15,789.0,58.0,0.6,15.3,341.0,516.69,411.59
2018,10,13,8,30,822.0,61.0,0.6,15.8,389.0,562.1,445.1
2018,10,13,8,45,844.5,63.5,0.65,16.3,433.5,596.58,470.14
2018,10,13,9,0,867.0,66.0,0.7,16.8,478.0,633.09,495.94
2018,10,13,9,15,882.5,68.0,0.7,17.15,517.0,662.76,515.81
2018,10,13,9,30,898.0,70.0,0.7,17.5,556.0,690.24,532.93
2018,10,13,9,45,771.5,112.0,0.75,17.9,547.5,663.72,511.95
2018,10,13,10,0,645.0,154.0,0.8,18.3,539.0,628.47,484.24
2018,10,13,10,15,447.5,221.5,0.85,18.6,494.0,558.84,430.33
2018,10,13,10,30,250.0,289.0,0.9,18.9,449.0,481.65,370.05
2018,10,13,10,45,182.0,297.5,1.0,19.2,416.0,434.17,334.28
2018,10,13,11,0,114.0,306.0,1.1,19.5,383.0,391.52,301.18
2018,10,13,11,15,78.5,297.5,1.15,19.65,351.0,350.85,270.12
2018,10,13,11,30,43.0,289.0,1.2,19.8,319.0,315.16,242.47
2018,10,13,11,45,43.0,290.0,1.3,20.0,320.0,314.1,241.77
2018,10,13,12,0,43.0,291.0,1.4,20.2,321.0,312.88,240.79
2018,10,13,12,15,60.5,297.0,1.45,20.2,339.0,327.74,252.44
2018,10,13,12,30,78.0,303.0,1.5,20.2,357.0,341.53,263.15
2018,10,13,12,45,96.0,305.0,1.6,20.25,370.0,350.58,270.32
2018,10,13,13,0,114.0,307.0,1.7,20.3,383.0,358.24,276.38
2018,10,13,13,15,108.0,296.0,1.75,20.25,366.0,339.3,262.11
2018,10,13,13,30,102.0,285.0,1.8,20.2,349.0,320.55,248.03
2018,10,13,13,45,274.0,231.5,1.9,20.1,394.0,345.12,267.79
2018,10,13,14,0,446.0,178.0,2.0,20.0,439.0,357.23,276.03
2018,10,13,14,15,666.0,124.5,2.05,19.85,489.0,375.24,286.15
2018,10,13,14,30,886.0,71.0,2.1,19.7,539.0,379.38,282.54
2018,10,13,14,45,869.0,69.0,2.15,19.55,499.0,331.74,240.86
2018,10,13,15,0,852.0,67.0,2.2,19.4,459.0,284.14,198.79
2018,10,13,15,15,827.5,64.0,2.2,19.4,413.5,230.71,152.18
2018,10,13,15,30,803.0,61.0,2.2,19.4,368.0,182.13,110.57
2018,10,13,15,45,767.0,58.0,2.25,18.85,320.0,133.82,72.87
2018,10,13,16,0,731.0,55.0,2.3,18.3,272.0,88.53,43.47
2018,10,13,16,15,636.5,52.0,2.3,17.7,216.0,45.84,27.27
2018,10,13,16,30,542.0,49.0,2.3,17.1,160.0,34.25,24.54
2018,10,13,16,45,435.5,39.5,2.3,16.5,113.0,28.58,19.26
2018,10,13,17,0,329.0,30.0,2.3,15.9,66.0,22.59,13.29
2018,10,13,17,15,189.0,18.5,2.3,15.4,37.0,14.26,0.0
2018,10,13,17,30,49.0,7.0,2.3,14.9,8.0,6.88,0.0
2018,10,13,17,45,24.5,3.5,2.3,14.4,4.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,14,6,15,33.5,5.0,1.25,11.5,6.0,0.0,0.0
2018,10,14,6,30,67.0,10.0,1.2,11.8,12.0,28.72,0.0
2018,10,14,6,45,216.5,22.0,1.2,12.15,46.0,110.94,65.39
2018,10,14,7,0,366.0,34.0,1.2,12.5,80.0,190.45,144.63
2018,10,14,7,15,393.5,40.0,1.2,12.95,109.5,222.63,176.13
2018,10,14,7,30,421.0,46.0,1.2,13.4,139.0,256.37,207.19
2018,10,14,7,45,210.5,66.5,1.2,13.8,113.0,189.06,154.1
2018,10,14,8,0,0.0,87.0,1.2,14.2,87.0,86.14,67.46
2018,10,14,8,15,29.0,115.5,1.35,14.7,127.0,136.11,109.57
2018,10,14,8,30,58.0,144.0,1.5,15.2,167.0,184.13,149.04
2018,10,14,8,45,118.5,173.0,1.6,15.75,226.5,259.64,210.32
2018,10,14,9,0,179.0,202.0,1.7,16.3,286.0,331.08,266.79
2018,10,14,9,15,217.0,214.5,1.75,16.75,325.0,371.13,297.48
2018,10,14,9,30,255.0,227.0,1.8,17.2,364.0,418.57,333.38
2018,10,14,9,45,301.0,234.0,1.8,17.6,405.5,459.09,363.65
2018,10,14,10,0,347.0,241.0,1.8,18.0,447.0,499.76,393.55
2018,10,14,10,15,459.0,219.5,1.8,18.4,504.0,562.82,441.01
2018,10,14,10,30,571.0,198.0,1.8,18.8,561.0,619.93,483.04
2018,10,14,10,45,631.5,185.0,1.85,19.15,597.5,650.37,504.64
2018,10,14,11,0,692.0,172.0,1.9,19.5,634.0,676.34,523.07
2018,10,14,11,15,712.0,168.5,1.9,19.8,650.5,680.56,524.98
2018,10,14,11,30,732.0,165.0,1.9,20.1,667.0,682.06,525.1
2018,10,14,11,45,817.5,136.0,1.9,20.45,699.0,699.47,537.62
2018,10,14,12,0,903.0,107.0,1.9,20.8,731.0,712.0,546.23
2018,10,14,12,15,945.0,92.0,1.9,21.05,741.0,706.06,541.11
2018,10,14,12,30,987.0,77.0,1.9,21.3,751.0,695.56,532.68
2018,10,14,12,45,985.5,76.0,1.85,21.55,738.5,667.94,510.99
2018,10,14,13,0,984.0,75.0,1.8,21.8,726.0,637.52,487.09
2018,10,14,13,15,979.0,74.5,1.8,21.95,705.5,603.04,460.27
2018,10,14,13,30,974.0,74.0,1.8,22.1,685.0,566.25,431.17
2018,10,14,13,45,966.0,73.0,1.8,22.2,656.5,525.45,398.48
2018,10,14,14,0,958.0,72.0,1.8,22.3,628.0,482.94,363.65
2018,10,14,14,15,945.5,70.0,1.8,22.25,592.0,436.24,324.98
2018,10,14,14,30,933.0,68.0,1.8,22.2,556.0,388.65,284.6
2018,10,14,14,45,916.5,66.0,1.8,22.2,514.5,339.18,241.86
2018,10,14,15,0,900.0,64.0,1.8,22.2,473.0,289.64,198.47
2018,10,14,15,15,876.0,61.5,1.8,22.2,426.5,238.25,153.96
2018,10,14,15,30,852.0,59.0,1.8,22.2,380.0,188.0,111.66
2018,10,14,15,45,817.0,55.5,1.7,21.55,330.0,133.41,69.84
2018,10,14,16,0,782.0,52.0,1.6,20.9,280.0,85.38,39.78
2018,10,14,16,15,719.5,48.5,1.6,20.0,228.0,40.3,29.65
2018,10,14,16,30,657.0,45.0,1.6,19.1,176.0,34.12,24.19
2018,10,14,16,45,527.5,39.0,1.65,18.15,125.0,28.46,18.96
2018,10,14,17,0,398.0,33.0,1.7,17.2,74.0,25.82,15.68
2018,10,14,17,15,248.0,21.0,1.85,16.7,42.0,17.03,0.0
2018,10,14,17,30,98.0,9.0,2.0,16.2,10.0,8.85,0.0
2018,10,14,17,45,49.0,4.5,2.15,15.7,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,10,15,6,15,91.5,7.5,3.4,12.75,10.0,0.0,0.0
2018,10,15,6,30,183.0,15.0,3.5,13.1,20.0,65.76,0.0
2018,10,15,6,45,352.5,24.0,3.55,13.4,58.5,155.27,86.68
2018,10,15,7,0,522.0,33.0,3.6,13.7,97.0,241.01,181.97
2018,10,15,7,15,604.5,39.0,3.6,14.15,145.5,302.93,239.17
2018,10,15,7,30,687.0,45.0,3.6,14.6,194.0,369.93,298.31
2018,10,15,7,45,736.5,49.0,3.6,15.05,244.5,423.38,344.99
2018,10,15,8,0,786.0,53.0,3.6,15.5,295.0,478.52,391.26
2018,10,15,8,15,818.5,56.0,3.45,16.0,343.5,524.39,428.22
2018,10,15,8,30,851.0,59.0,3.3,16.5,392.0,566.68,461.09
2018,10,15,8,45,873.0,61.5,3.15,17.0,437.0,604.72,489.42
2018,10,15,9,0,895.0,64.0,3.0,17.5,482.0,641.31,515.69
2018,10,15,9,15,910.0,66.0,2.8,17.95,521.5,671.01,535.85
2018,10,15,9,30,925.0,68.0,2.6,18.4,561.0,698.4,552.91
2018,10,15,9,45,936.0,69.5,2.4,18.85,594.5,719.98,565.16
2018,10,15,10,0,947.0,71.0,2.2,19.3,628.0,738.74,575.15
2018,10,15,10,15,955.0,72.5,2.05,19.65,655.0,752.42,581.91
2018,10,15,10,30,963.0,74.0,1.9,20.0,682.0,762.94,586.42
2018,10,15,10,45,968.0,74.5,1.75,20.4,701.0,767.02,586.3
2018,10,15,11,0,973.0,75.0,1.6,20.8,720.0,767.79,583.98
2018,10,15,11,15,975.5,76.0,1.5,21.15,731.5,763.99,579.18
2018,10,15,11,30,978.0,77.0,1.4,21.5,743.0,756.85,572.25
2018,10,15,11,45,978.5,77.0,1.25,21.85,746.0,744.01,561.03
2018,10,15,12,0,979.0,77.0,1.1,22.2,749.0,727.95,547.75
2018,10,15,12,15,978.5,76.5,0.95,22.4,744.0,707.59,531.15
2018,10,15,12,30,978.0,76.0,0.8,22.6,739.0,684.21,512.06
2018,10,15,12,45,975.0,75.5,0.65,22.8,726.0,656.41,489.72
2018,10,15,13,0,972.0,75.0,0.5,23.0,713.0,625.92,465.27
2018,10,15,13,15,965.5,74.0,0.5,23.0,691.5,590.53,439.18
2018,10,15,13,30,959.0,73.0,0.5,23.0,670.0,552.99,410.92
2018,10,15,13,45,950.0,72.0,0.55,23.0,641.5,512.31,380.08
2018,10,15,14,0,941.0,71.0,0.6,23.0,613.0,470.04,347.04
2018,10,15,14,15,928.5,69.0,0.7,22.85,577.5,424.11,310.7
2018,10,15,14,30,916.0,67.0,0.8,22.7,542.0,377.32,272.37
2018,10,15,14,45,899.0,65.5,0.95,22.55,501.5,329.01,231.89
2018,10,15,15,0,882.0,64.0,1.1,22.4,461.0,280.69,190.46
2018,10,15,15,15,857.0,61.5,1.1,22.4,415.0,230.08,147.11
2018,10,15,15,30,832.0,59.0,1.1,22.4,369.0,177.07,103.21
2018,10,15,15,45,795.5,56.0,1.3,21.6,319.5,127.65,66.33
2018,10,15,16,0,759.0,53.0,1.5,20.8,270.0,81.28,38.36
2018,10,15,16,15,702.5,48.0,1.6,20.0,219.5,36.4,26.24
2018,10,15,16,30,646.0,43.0,1.7,19.2,169.0,32.5,22.73
2018,10,15,16,45,549.5,36.5,1.8,18.35,122.0,28.94,19.3
2018,10,15,17,0,453.0,30.0,1.9,17.5,75.0,23.21,13.26
2018,10,15,17,15,280.0,19.5,2.0,16.95,42.5,15.79,0.0
2018,10,15,17,30,107.0,9.0,2.1,16.4,10.0,8.85,0.0
2018,10,15,17,45,53.5,4.5,2.2,15.9,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,16,6,15,68.5,7.0,0.65,12.15,8.5,0.0,0.0
2018,10,16,6,30,137.0,14.0,0.6,12.4,17.0,51.52,0.0
2018,10,16,6,45,277.0,24.5,0.55,12.65,51.0,129.54,65.99
2018,10,16,7,0,417.0,35.0,0.5,12.9,85.0,207.38,154.77
2018,10,16,7,15,517.0,42.0,0.5,13.3,133.0,271.94,211.8
2018,10,16,7,30,617.0,49.0,0.5,13.7,181.0,340.74,270.08
2018,10,16,7,45,565.5,64.5,0.5,14.15,208.5,358.82,287.28
2018,10,16,8,0,514.0,80.0,0.5,14.6,236.0,368.62,296.57
2018,10,16,8,15,483.0,95.5,0.5,15.15,261.0,381.45,306.95
2018,10,16,8,30,452.0,111.0,0.5,15.7,286.0,394.03,316.15
2018,10,16,8,45,350.0,142.5,0.5,16.2,287.5,378.27,302.07
2018,10,16,9,0,248.0,174.0,0.5,16.7,289.0,348.44,276.99
2018,10,16,9,15,224.5,195.5,0.45,17.2,306.0,360.01,284.29
2018,10,16,9,30,201.0,217.0,0.4,17.7,323.0,363.06,284.67
2018,10,16,9,45,226.0,229.5,0.35,18.2,356.0,394.33,307.06
2018,10,16,10,0,251.0,242.0,0.3,18.7,389.0,431.48,332.91
2018,10,16,10,15,251.0,254.5,0.35,19.15,406.5,444.24,340.99
2018,10,16,10,30,251.0,267.0,0.4,19.6,424.0,455.95,348.51
2018,10,16,10,45,228.5,278.0,0.45,20.0,424.5,444.26,338.89
2018,10,16,11,0,206.0,289.0,0.5,20.4,425.0,437.03,332.66
2018,10,16,11,15,214.0,296.0,0.5,20.75,439.0,446.26,338.68
2018,10,16,11,30,222.0,303.0,0.5,21.1,453.0,454.52,343.81
2018,10,16,11,45,193.0,306.5,0.55,21.45,437.5,433.38,327.58
2018,10,16,12,0,164.0,310.0,0.6,21.8,422.0,412.35,311.67
2018,10,16,12,15,175.5,307.5,0.65,21.95,426.5,411.76,311.56
2018,10,16,12,30,187.0,305.0,0.7,22.1,431.0,410.17,310.5
2018,10,16,12,45,201.5,296.0,0.75,22.25,429.5,403.13,305.53
2018,10,16,13,0,216.0,287.0,0.8,22.4,428.0,394.85,299.56
2018,10,16,13,15,273.0,270.5,0.85,22.4,443.0,400.17,303.93
2018,10,16,13,30,330.0,254.0,0.9,22.4,458.0,401.52,304.78
2018,10,16,13,45,448.5,210.0,1.0,22.35,474.0,400.36,303.68
2018,10,16,14,0,567.0,166.0,1.1,22.3,490.0,390.71,294.88
2018,10,16,14,15,698.0,125.5,1.25,22.15,500.0,378.49,282.53
2018,10,16,14,30,829.0,85.0,1.4,22.0,510.0,356.73,260.75
2018,10,16,14,45,822.0,79.5,1.5,21.85,473.0,311.33,221.6
2018,10,16,15,0,815.0,74.0,1.6,21.7,436.0,265.27,181.33
2018,10,16,15,15,805.0,67.5,1.6,21.7,394.5,217.26,139.44
2018,10,16,15,30,795.0,61.0,1.6,21.7,353.0,169.26,98.93
2018,10,16,15,45,764.5,56.5,1.9,20.9,306.0,121.18,63.01
2018,10,16,16,0,734.0,52.0,2.2,20.1,259.0,75.57,35.81
2018,10,16,16,15,666.5,48.0,2.3,19.3,208.5,34.83,24.94
2018,10,16,16,30,599.0,44.0,2.4,18.5,158.0,33.71,23.82
2018,10,16,16,45,495.0,37.0,2.55,17.75,112.5,27.18,17.76
2018,10,16,17,0,391.0,30.0,2.7,17.0,67.0,23.5,13.19
2018,10,16,17,15,225.0,18.5,2.8,16.45,37.0,15.04,0.0
2018,10,16,17,30,59.0,7.0,2.9,15.9,7.0,6.88,0.0
2018,10,16,17,45,29.5,3.5,3.0,15.4,3.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,17,6,15,9.0,2.0,0.55,11.5,2.0,0.0,0.0
2018,10,17,6,30,18.0,4.0,0.6,11.7,4.0,8.84,0.0
2018,10,17,6,45,18.5,10.0,0.65,11.95,11.0,16.83,3.11
2018,10,17,7,0,19.0,16.0,0.7,12.2,18.0,24.45,14.22
2018,10,17,7,15,72.5,24.0,0.75,12.55,38.5,59.06,43.81
2018,10,17,7,30,126.0,32.0,0.8,12.9,59.0,100.13,79.34
2018,10,17,7,45,63.0,44.5,0.8,13.25,58.0,77.89,61.21
2018,10,17,8,0,0.0,57.0,0.8,13.6,57.0,55.08,41.53
2018,10,17,8,15,9.0,84.0,0.8,14.0,87.5,87.15,68.69
2018,10,17,8,30,18.0,111.0,0.8,14.4,118.0,120.12,96.01
2018,10,17,8,45,40.0,140.5,0.85,14.85,158.0,168.7,135.82
2018,10,17,9,0,62.0,170.0,0.9,15.3,198.0,214.17,172.21
2018,10,17,9,15,154.5,182.5,0.9,15.7,261.5,293.1,235.77
2018,10,17,9,30,247.0,195.0,0.9,16.1,325.0,375.18,299.64
2018,10,17,9,45,441.0,174.5,0.9,16.45,423.5,492.59,390.1
2018,10,17,10,0,635.0,154.0,0.9,16.8,522.0,609.91,476.46
2018,10,17,10,15,775.0,117.5,0.9,17.2,586.5,669.94,519.12
2018,10,17,10,30,915.0,81.0,0.9,17.6,651.0,728.24,558.51
2018,10,17,10,45,921.0,82.0,0.9,18.0,670.0,733.29,559.77
2018,10,17,11,0,927.0,83.0,0.9,18.4,689.0,735.19,559.64
2018,10,17,11,15,931.0,83.5,0.85,18.7,700.5,731.98,555.72
2018,10,17,11,30,935.0,84.0,0.8,19.0,712.0,725.58,549.79
2018,10,17,11,45,936.0,84.0,0.75,19.3,715.0,713.48,540.12
2018,10,17,12,0,937.0,84.0,0.7,19.6,718.0,698.29,527.89
2018,10,17,12,15,935.5,84.0,0.7,19.85,713.0,678.48,512.93
2018,10,17,12,30,934.0,84.0,0.7,20.1,708.0,655.83,495.83
2018,10,17,12,45,929.5,83.0,0.7,20.3,694.5,627.69,474.74
2018,10,17,13,0,925.0,82.0,0.7,20.5,681.0,597.1,451.56
2018,10,17,13,15,918.0,81.5,0.8,20.55,660.0,563.36,426.78
2018,10,17,13,30,911.0,81.0,0.9,20.6,639.0,527.62,399.69
2018,10,17,13,45,901.5,79.5,0.95,20.6,611.0,487.98,368.58
2018,10,17,14,0,892.0,78.0,1.0,20.6,583.0,446.92,335.43
2018,10,17,14,15,877.5,76.0,1.15,20.45,548.0,402.29,299.19
2018,10,17,14,30,863.0,74.0,1.3,20.3,513.0,357.08,261.23
2018,10,17,14,45,843.5,72.5,1.4,20.15,473.0,307.23,218.67
2018,10,17,15,0,824.0,71.0,1.5,20.0,433.0,260.86,178.18
2018,10,17,15,15,796.5,67.5,1.5,20.0,388.0,211.77,135.9
2018,10,17,15,30,769.0,64.0,1.5,20.0,343.0,164.37,96.64
2018,10,17,15,45,728.5,60.5,1.75,19.25,295.0,117.68,62.46
2018,10,17,16,0,688.0,57.0,2.0,18.5,247.0,74.56,37.83
2018,10,17,16,15,625.0,51.5,2.1,17.8,198.5,34.9,25.15
2018,10,17,16,30,562.0,46.0,2.2,17.1,150.0,32.78,23.13
2018,10,17,16,45,445.0,38.0,2.35,16.4,104.5,28.36,18.83
2018,10,17,17,0,328.0,30.0,2.5,15.7,59.0,23.81,13.1
2018,10,17,17,15,190.0,18.0,2.6,15.2,32.5,17.69,0.0
2018,10,17,17,30,52.0,6.0,2.7,14.7,6.0,5.9,0.0
2018,10,17,17,45,26.0,3.0,2.8,14.25,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,18,6,15,47.5,5.0,1.2,12.0,6.0,0.0,0.0
2018,10,18,6,30,95.0,10.0,1.1,12.2,12.0,35.42,0.0
2018,10,18,6,45,255.0,22.0,1.0,12.4,46.5,116.53,44.0
2018,10,18,7,0,415.0,34.0,0.9,12.6,81.0,202.54,149.82
2018,10,18,7,15,464.5,42.0,0.85,12.95,118.5,247.41,192.9
2018,10,18,7,30,514.0,50.0,0.8,13.3,156.0,295.4,235.62
2018,10,18,7,45,290.5,75.0,0.75,13.65,138.0,234.16,189.54
2018,10,18,8,0,67.0,100.0,0.7,14.0,120.0,139.04,111.88
2018,10,18,8,15,85.0,123.5,0.65,14.35,153.0,181.71,147.41
2018,10,18,8,30,103.0,147.0,0.6,14.7,186.0,219.1,177.34
2018,10,18,8,45,107.0,169.5,0.5,15.05,214.5,247.4,199.0
2018,10,18,9,0,111.0,192.0,0.4,15.4,243.0,275.28,219.78
2018,10,18,9,15,201.5,201.5,0.4,15.8,303.0,343.52,273.21
2018,10,18,9,30,292.0,211.0,0.4,16.2,363.0,421.13,331.71
2018,10,18,9,45,508.5,169.0,0.4,16.6,453.5,530.0,413.86
2018,10,18,10,0,725.0,127.0,0.4,17.0,544.0,639.79,492.97
2018,10,18,10,15,819.0,104.0,0.4,17.4,595.0,682.48,521.44
2018,10,18,10,30,913.0,81.0,0.4,17.8,646.0,722.71,547.17
2018,10,18,10,45,919.0,82.0,0.45,18.25,665.0,727.68,549.18
2018,10,18,11,0,925.0,83.0,0.5,18.7,684.0,729.52,549.67
2018,10,18,11,15,928.0,83.5,0.5,19.0,695.0,725.59,545.95
2018,10,18,11,30,931.0,84.0,0.5,19.3,706.0,718.49,540.29
2018,10,18,11,45,932.0,84.5,0.55,19.6,709.0,706.91,532.4
2018,10,18,12,0,933.0,85.0,0.6,19.9,712.0,692.25,521.74
2018,10,18,12,15,931.5,85.0,0.6,20.2,707.0,672.5,506.75
2018,10,18,12,30,930.0,85.0,0.6,20.5,702.0,649.92,489.64
2018,10,18,12,45,926.5,84.0,0.6,20.8,689.0,622.46,468.9
2018,10,18,13,0,923.0,83.0,0.6,21.1,676.0,592.51,446.06
2018,10,18,13,15,916.5,82.0,0.65,21.2,655.0,558.63,420.77
2018,10,18,13,30,910.0,81.0,0.7,21.3,634.0,522.74,393.3
2018,10,18,13,45,900.5,79.5,0.75,21.45,606.0,483.19,362.27
2018,10,18,14,0,891.0,78.0,0.8,21.6,578.0,442.21,329.24
2018,10,18,14,15,877.0,76.5,0.9,21.5,543.5,398.35,293.59
2018,10,18,14,30,863.0,75.0,1.0,21.4,509.0,353.84,256.31
2018,10,18,14,45,834.0,74.5,1.1,21.3,466.5,302.33,213.07
2018,10,18,15,0,805.0,74.0,1.2,21.2,424.0,255.13,172.67
2018,10,18,15,15,773.0,70.5,1.2,21.2,378.0,206.23,131.25
2018,10,18,15,30,741.0,67.0,1.2,21.2,332.0,159.5,93.3
2018,10,18,15,45,700.5,62.5,1.45,20.5,285.0,113.55,60.32
2018,10,18,16,0,660.0,58.0,1.7,19.8,238.0,67.88,34.14
2018,10,18,16,15,581.0,53.0,1.8,19.0,188.5,36.39,26.3
2018,10,18,16,30,502.0,48.0,1.9,18.2,139.0,34.83,24.76
2018,10,18,16,45,402.5,38.5,2.0,17.45,97.0,29.12,19.32
2018,10,18,17,0,303.0,29.0,2.1,16.7,55.0,23.12,11.94
2018,10,18,17,15,174.0,17.5,2.25,16.2,30.0,17.2,0.0
2018,10,18,17,30,45.0,6.0,2.4,15.7,5.0,0.0,0.0
2018,10,18,17,45,22.5,3.0,2.5,15.2,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,19,6,15,44.0,5.0,0.55,12.4,5.5,0.0,0.0
2018,10,19,6,30,88.0,10.0,0.6,12.6,11.0,33.25,0.0
2018,10,19,6,45,245.5,21.5,0.7,12.8,44.0,111.35,31.46
2018,10,19,7,0,403.0,33.0,0.8,13.0,77.0,195.75,143.36
2018,10,19,7,15,460.0,38.5,0.9,13.4,113.0,239.87,186.24
2018,10,19,7,30,517.0,44.0,1.0,13.8,149.0,287.6,229.12
2018,10,19,7,45,283.5,62.5,1.1,14.25,122.5,214.7,173.89
2018,10,19,8,0,50.0,81.0,1.2,14.7,96.0,108.46,86.42
2018,10,19,8,15,50.0,106.5,1.2,15.2,123.5,137.22,110.49
2018,10,19,8,30,50.0,132.0,1.2,15.7,151.0,165.59,133.39
2018,10,19,8,45,62.0,156.5,1.2,16.25,182.5,199.48,160.46
2018,10,19,9,0,74.0,181.0,1.2,16.8,214.0,233.53,187.09
2018,10,19,9,15,127.0,199.0,1.2,17.35,262.0,292.71,233.77
2018,10,19,9,30,180.0,217.0,1.2,17.9,310.0,346.99,275.5
2018,10,19,9,45,378.0,191.5,1.2,18.45,402.5,464.73,367.0
2018,10,19,10,0,576.0,166.0,1.2,19.0,495.0,573.86,448.29
