Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,10,15,745.0,124.0,1.2,19.55,569.0,650.72,503.73
2018,10,19,10,30,914.0,82.0,1.2,20.1,643.0,720.33,551.76
2018,10,19,10,45,920.0,82.5,1.2,20.65,661.5,724.7,552.21
2018,10,19,11,0,926.0,83.0,1.2,21.2,680.0,725.94,551.33
2018,10,19,11,15,930.0,83.0,1.15,21.6,691.0,722.12,546.9
2018,10,19,11,30,934.0,83.0,1.1,22.0,702.0,715.12,540.48
2018,10,19,11,45,935.5,83.0,1.05,22.35,705.5,703.3,530.74
2018,10,19,12,0,937.0,83.0,1.0,22.7,709.0,688.39,518.46
2018,10,19,12,15,933.0,84.0,1.0,22.9,703.0,668.01,503.08
2018,10,19,12,30,929.0,85.0,1.0,23.1,697.0,644.88,485.61
2018,10,19,12,45,921.5,85.5,0.95,23.3,683.0,616.61,463.82
2018,10,19,13,0,914.0,86.0,0.9,23.5,669.0,586.05,440.12
2018,10,19,13,15,907.5,85.5,0.85,23.5,648.5,552.93,414.53
2018,10,19,13,30,901.0,85.0,0.8,23.5,628.0,517.81,386.94
2018,10,19,13,45,891.0,83.5,0.8,23.55,600.0,478.37,355.87
2018,10,19,14,0,881.0,82.0,0.8,23.6,572.0,437.57,322.97
2018,10,19,14,15,867.0,79.5,0.85,23.5,537.0,393.23,287.0
2018,10,19,14,30,853.0,77.0,0.9,23.4,502.0,345.27,247.32
2018,10,19,14,45,817.0,77.5,0.95,23.3,458.0,296.36,206.52
2018,10,19,15,0,781.0,78.0,1.0,23.2,414.0,249.39,166.96
2018,10,19,15,15,736.5,76.0,1.0,23.2,366.0,200.85,126.94
2018,10,19,15,30,692.0,74.0,1.0,23.2,318.0,152.55,88.97
2018,10,19,15,45,652.0,68.0,1.25,22.4,272.0,107.74,57.5
2018,10,19,16,0,612.0,62.0,1.5,21.6,226.0,66.47,35.19
2018,10,19,16,15,546.0,55.5,1.65,20.7,179.5,38.8,28.18
2018,10,19,16,30,480.0,49.0,1.8,19.8,133.0,36.06,25.59
2018,10,19,16,45,379.5,39.0,1.95,18.85,92.0,29.91,19.77
2018,10,19,17,0,279.0,29.0,2.1,17.9,51.0,23.46,11.37
2018,10,19,17,15,159.0,17.0,2.2,17.4,27.5,16.71,0.0
2018,10,19,17,30,39.0,5.0,2.3,16.9,4.0,0.0,0.0
2018,10,19,17,45,19.5,2.5,2.45,16.4,2.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,6,15,18.0,3.0,1.0,11.65,3.0,0.0,0.0
2018,10,20,6,30,36.0,6.0,1.0,11.9,6.0,15.37,0.0
2018,10,20,6,45,82.0,12.5,1.0,12.15,19.0,46.47,4.6
2018,10,20,7,0,128.0,19.0,1.0,12.4,32.0,76.88,54.12
2018,10,20,7,15,165.5,27.0,1.0,12.75,54.0,105.02,80.6
2018,10,20,7,30,203.0,35.0,1.0,13.1,76.0,135.94,108.32
2018,10,20,7,45,124.0,41.0,1.0,13.45,68.0,106.15,84.92
2018,10,20,8,0,45.0,47.0,1.0,13.8,60.0,72.58,56.73
2018,10,20,8,15,22.5,70.5,0.9,14.25,77.0,82.76,65.11
2018,10,20,8,30,0.0,94.0,0.8,14.7,94.0,92.2,72.41
2018,10,20,8,45,10.0,128.0,0.75,15.15,132.5,132.88,105.89
2018,10,20,9,0,20.0,162.0,0.7,15.6,171.0,174.04,138.9
2018,10,20,9,15,48.5,185.5,0.7,16.0,209.5,221.66,176.81
2018,10,20,9,30,77.0,209.0,0.7,16.4,248.0,264.7,210.3
2018,10,20,9,45,68.5,222.0,0.7,16.8,258.5,272.32,214.98
2018,10,20,10,0,60.0,235.0,0.7,17.2,269.0,279.44,219.45
2018,10,20,10,15,91.5,252.5,0.7,17.6,307.0,318.06,248.95
2018,10,20,10,30,123.0,270.0,0.7,18.0,345.0,361.64,281.39
2018,10,20,10,45,176.5,273.5,0.75,18.4,384.5,399.84,310.13
2018,10,20,11,0,230.0,277.0,0.8,18.8,424.0,437.33,337.96
2018,10,20,11,15,254.0,278.0,0.85,19.0,443.0,454.89,350.56
2018,10,20,11,30,278.0,279.0,0.9,19.2,462.0,466.89,359.24
2018,10,20,11,45,186.5,290.5,0.95,19.45,413.5,409.55,314.99
2018,10,20,12,0,95.0,302.0,1.0,19.7,365.0,355.14,272.91
2018,10,20,12,15,126.5,303.0,1.1,19.75,386.0,373.5,287.67
2018,10,20,12,30,158.0,304.0,1.2,19.8,407.0,388.03,298.96
2018,10,20,12,45,219.0,289.0,1.3,19.85,429.0,402.34,310.46
2018,10,20,13,0,280.0,274.0,1.4,19.9,451.0,412.83,318.73
2018,10,20,13,15,314.0,255.0,1.45,19.85,447.5,401.27,310.0
2018,10,20,13,30,348.0,236.0,1.5,19.8,444.0,387.0,298.92
2018,10,20,13,45,397.5,210.0,1.55,19.8,437.5,368.95,284.4
2018,10,20,14,0,447.0,184.0,1.6,19.8,431.0,347.5,266.42
2018,10,20,14,15,556.5,149.5,1.65,19.6,437.5,335.74,254.23
2018,10,20,14,30,666.0,115.0,1.7,19.4,444.0,313.65,232.19
2018,10,20,14,45,733.0,93.5,1.75,19.25,428.0,281.36,201.31
2018,10,20,15,0,800.0,72.0,1.8,19.1,412.0,244.68,165.76
2018,10,20,15,15,780.5,67.0,1.8,19.1,369.5,197.3,124.66
2018,10,20,15,30,761.0,62.0,1.8,19.1,327.0,150.87,86.43
2018,10,20,15,45,720.0,58.5,1.85,18.5,280.0,105.2,54.31
2018,10,20,16,0,679.0,55.0,1.9,17.9,233.0,63.15,32.92
2018,10,20,16,15,615.0,49.5,1.9,17.25,185.5,33.99,24.36
2018,10,20,16,30,551.0,44.0,1.9,16.6,138.0,31.84,22.24
2018,10,20,16,45,441.5,35.5,1.9,16.0,95.0,26.88,17.36
2018,10,20,17,0,332.0,27.0,1.9,15.4,52.0,21.74,9.35
2018,10,20,17,15,179.0,15.5,1.95,14.95,27.5,15.24,0.0
2018,10,20,17,30,26.0,4.0,2.0,14.5,3.0,0.0,0.0
2018,10,20,17,45,13.0,2.0,2.05,14.05,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,21,6,15,3.5,1.0,1.8,10.9,1.0,0.0,0.0
2018,10,21,6,30,7.0,2.0,1.8,11.2,2.0,3.79,0.0
2018,10,21,6,45,3.5,6.0,1.75,11.45,6.0,6.88,0.0
2018,10,21,7,0,0.0,10.0,1.7,11.7,10.0,9.64,2.08
2018,10,21,7,15,0.0,16.5,1.75,12.1,16.5,15.91,7.78
2018,10,21,7,30,0.0,23.0,1.8,12.5,23.0,22.19,13.33
2018,10,21,7,45,0.0,32.0,1.85,12.95,32.0,30.89,20.9
2018,10,21,8,0,0.0,41.0,1.9,13.4,41.0,39.59,28.37
2018,10,21,8,15,1.0,69.5,1.85,13.7,70.0,67.94,52.48
2018,10,21,8,30,2.0,98.0,1.8,14.0,99.0,97.55,77.25
2018,10,21,8,45,39.5,139.0,1.8,14.35,156.5,166.55,134.86
2018,10,21,9,0,77.0,180.0,1.8,14.7,214.0,233.92,189.67
2018,10,21,9,15,294.5,169.5,1.7,15.0,316.5,370.56,301.36
2018,10,21,9,30,512.0,159.0,1.6,15.3,419.0,509.4,409.51
2018,10,21,9,45,690.0,123.5,1.55,15.65,497.5,597.08,475.51
2018,10,21,10,0,868.0,88.0,1.5,16.0,576.0,682.14,537.96
2018,10,21,10,15,878.5,89.0,1.45,16.25,602.0,692.89,543.41
2018,10,21,10,30,889.0,90.0,1.4,16.5,628.0,703.58,549.22
2018,10,21,10,45,896.0,90.5,1.35,16.8,646.5,708.41,550.8
2018,10,21,11,0,903.0,91.0,1.3,17.1,665.0,710.19,550.38
2018,10,21,11,15,907.5,91.0,1.3,17.35,676.0,706.66,546.95
2018,10,21,11,30,912.0,91.0,1.3,17.6,687.0,700.04,541.06
2018,10,21,11,45,913.5,91.0,1.35,17.8,690.0,688.36,532.08
2018,10,21,12,0,915.0,91.0,1.4,18.0,693.0,673.68,520.86
2018,10,21,12,15,911.5,91.5,1.55,18.05,687.5,653.46,506.5
2018,10,21,12,30,908.0,92.0,1.7,18.1,682.0,630.55,489.78
2018,10,21,12,45,900.5,92.0,1.8,18.15,667.5,602.31,468.37
2018,10,21,13,0,893.0,92.0,1.9,18.2,653.0,571.86,444.81
2018,10,21,13,15,886.0,91.5,2.1,18.15,632.5,539.14,419.49
2018,10,21,13,30,879.0,91.0,2.3,18.1,612.0,504.51,391.83
2018,10,21,13,45,868.5,88.5,2.45,18.0,583.5,462.63,357.73
2018,10,21,14,0,858.0,86.0,2.6,17.9,555.0,421.33,323.04
2018,10,21,14,15,843.0,83.5,2.75,17.7,520.5,377.43,285.45
2018,10,21,14,30,828.0,81.0,2.9,17.5,486.0,333.12,246.61
2018,10,21,14,45,807.5,78.0,3.0,17.25,446.0,286.69,205.53
2018,10,21,15,0,787.0,75.0,3.1,17.0,406.0,240.83,164.75
2018,10,21,15,15,756.5,71.5,3.1,17.0,361.5,193.58,123.8
2018,10,21,15,30,726.0,68.0,3.1,17.0,317.0,148.39,86.9
2018,10,21,15,45,682.0,63.5,3.25,16.35,270.5,100.37,52.93
2018,10,21,16,0,638.0,59.0,3.4,15.7,224.0,59.15,32.26
2018,10,21,16,15,569.0,53.0,3.3,15.3,177.0,37.23,27.41
2018,10,21,16,30,500.0,47.0,3.2,14.9,130.0,34.85,24.99
2018,10,21,16,45,384.5,37.5,3.15,14.45,88.5,29.11,19.26
2018,10,21,17,0,269.0,28.0,3.1,14.0,47.0,23.12,9.04
2018,10,21,17,15,142.5,15.0,3.0,13.75,24.5,14.74,0.0
2018,10,21,17,30,16.0,2.0,2.9,13.5,2.0,0.0,0.0
2018,10,21,17,45,8.0,1.0,2.85,13.2,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,22,6,15,9.5,1.5,2.15,10.6,1.5,0.0,0.0
2018,10,22,6,30,19.0,3.0,2.2,10.9,3.0,7.83,0.0
2018,10,22,6,45,9.5,5.0,2.25,11.25,5.0,8.03,0.0
2018,10,22,7,0,0.0,7.0,2.3,11.6,7.0,6.74,0.0
2018,10,22,7,15,0.0,11.0,2.3,11.9,11.0,10.6,3.28
2018,10,22,7,30,0.0,15.0,2.3,12.2,15.0,14.46,6.73
2018,10,22,7,45,0.0,19.5,2.35,12.55,19.5,18.81,10.55
2018,10,22,8,0,0.0,24.0,2.4,12.9,24.0,23.15,14.31
2018,10,22,8,15,0.0,41.0,2.35,13.15,41.0,39.59,28.4
2018,10,22,8,30,0.0,58.0,2.3,13.4,58.0,56.04,42.34
2018,10,22,8,45,5.0,100.5,2.25,13.7,102.5,101.34,80.48
2018,10,22,9,0,10.0,143.0,2.2,14.0,147.0,147.97,118.94
2018,10,22,9,15,27.0,169.5,2.2,14.25,182.5,190.62,153.76
2018,10,22,9,30,44.0,196.0,2.2,14.5,218.0,229.04,184.62
2018,10,22,9,45,83.0,219.5,2.2,14.75,264.5,278.7,224.53
2018,10,22,10,0,122.0,243.0,2.2,15.0,311.0,334.44,268.44
2018,10,22,10,15,319.5,217.0,2.25,15.2,406.5,443.87,356.94
2018,10,22,10,30,517.0,191.0,2.3,15.4,502.0,555.04,443.65
2018,10,22,10,45,720.5,136.0,2.35,15.6,583.5,636.48,506.6
2018,10,22,11,0,924.0,81.0,2.4,15.8,665.0,709.74,561.85
2018,10,22,11,15,928.0,81.5,2.45,15.9,676.0,706.33,558.41
2018,10,22,11,30,932.0,82.0,2.5,16.0,687.0,699.75,553.09
2018,10,22,11,45,933.0,82.0,2.6,16.15,690.0,687.56,543.54
2018,10,22,12,0,934.0,82.0,2.7,16.3,693.0,672.32,531.61
2018,10,22,12,15,932.5,82.0,2.8,16.3,687.5,652.55,516.38
2018,10,22,12,30,931.0,82.0,2.9,16.3,682.0,629.96,498.75
2018,10,22,12,45,927.0,81.0,2.95,16.3,668.5,602.27,476.74
2018,10,22,13,0,923.0,80.0,3.0,16.3,655.0,572.12,452.41
2018,10,22,13,15,905.5,82.0,3.1,16.25,631.0,535.75,422.95
2018,10,22,13,30,888.0,84.0,3.2,16.2,607.0,498.04,391.78
2018,10,22,13,45,878.0,82.5,3.25,16.1,579.0,459.25,358.96
2018,10,22,14,0,868.0,81.0,3.3,16.0,551.0,419.14,324.25
2018,10,22,14,15,864.5,76.0,3.35,15.85,519.5,377.01,287.04
2018,10,22,14,30,861.0,71.0,3.4,15.7,488.0,333.48,247.78
2018,10,22,14,45,841.0,69.0,3.45,15.5,448.0,283.75,203.33
2018,10,22,15,0,821.0,67.0,3.5,15.3,408.0,237.53,161.63
2018,10,22,15,15,792.0,64.0,3.5,15.3,363.5,189.56,119.68
2018,10,22,15,30,763.0,61.0,3.5,15.3,319.0,143.44,81.9
2018,10,22,15,45,720.5,56.5,3.5,14.85,271.5,97.09,49.75
2018,10,22,16,0,678.0,52.0,3.5,14.4,224.0,54.5,29.42
2018,10,22,16,15,611.0,47.0,3.35,14.05,177.0,35.47,25.96
2018,10,22,16,30,544.0,42.0,3.2,13.7,130.0,30.57,21.31
2018,10,22,16,45,419.0,33.5,3.05,13.4,87.5,25.53,16.18
2018,10,22,17,0,294.0,25.0,2.9,13.1,45.0,20.3,5.72
2018,10,22,17,15,157.5,14.0,2.8,12.85,23.5,13.76,0.0
2018,10,22,17,30,21.0,3.0,2.7,12.6,2.0,0.0,0.0
2018,10,22,17,45,10.5,1.5,2.55,12.3,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,23,6,15,2.0,2.0,2.0,11.7,2.0,0.0,0.0
2018,10,23,6,30,4.0,4.0,2.0,11.9,4.0,4.95,0.0
2018,10,23,6,45,14.0,18.0,2.0,12.1,19.0,23.56,0.0
2018,10,23,7,0,24.0,32.0,2.0,12.3,34.0,44.09,28.38
2018,10,23,7,15,27.5,44.0,2.05,12.5,48.0,57.68,42.28
2018,10,23,7,30,31.0,56.0,2.1,12.7,62.0,71.87,55.21
2018,10,23,7,45,39.5,74.0,2.15,12.9,83.5,95.82,76.08
2018,10,23,8,0,48.0,92.0,2.2,13.1,105.0,120.01,96.86
2018,10,23,8,15,114.0,117.0,2.2,13.2,156.0,188.23,154.56
2018,10,23,8,30,180.0,142.0,2.2,13.3,207.0,254.17,209.38
2018,10,23,8,45,101.0,141.5,2.25,13.4,179.0,210.55,172.39
2018,10,23,9,0,22.0,141.0,2.3,13.5,151.0,153.07,123.48
2018,10,23,9,15,11.0,122.0,2.35,13.6,127.0,126.38,100.98
2018,10,23,9,30,0.0,103.0,2.4,13.7,103.0,100.12,78.69
2018,10,23,9,45,29.0,150.5,2.45,13.8,166.5,170.2,137.08
2018,10,23,10,0,58.0,198.0,2.5,13.9,230.0,238.4,192.55
2018,10,23,10,15,96.0,231.0,2.55,13.95,287.0,297.43,239.98
2018,10,23,10,30,134.0,264.0,2.6,14.0,344.0,361.17,290.25
2018,10,23,10,45,163.0,277.5,2.65,14.1,377.5,392.52,314.55
2018,10,23,11,0,192.0,291.0,2.7,14.2,411.0,423.04,338.1
2018,10,23,11,15,333.0,260.5,2.75,14.3,473.5,485.93,388.88
2018,10,23,11,30,474.0,230.0,2.8,14.4,536.0,545.37,435.83
2018,10,23,11,45,571.5,199.0,2.8,14.5,569.0,568.43,453.95
2018,10,23,12,0,669.0,168.0,2.8,14.6,602.0,588.69,469.72
2018,10,23,12,15,781.0,129.0,2.75,14.85,632.0,603.29,480.66
2018,10,23,12,30,893.0,90.0,2.7,15.1,662.0,611.37,486.15
2018,10,23,12,45,828.5,108.0,2.65,15.3,630.0,568.69,451.32
2018,10,23,13,0,764.0,126.0,2.6,15.5,598.0,525.81,416.43
2018,10,23,13,15,626.0,156.5,2.55,15.7,535.0,460.43,363.92
2018,10,23,13,30,488.0,187.0,2.5,15.9,472.0,401.01,316.07
2018,10,23,13,45,652.5,136.5,2.4,16.05,498.5,405.15,316.79
2018,10,23,14,0,817.0,86.0,2.3,16.2,525.0,397.45,305.95
2018,10,23,14,15,836.0,77.0,2.3,16.25,501.5,361.24,273.01
2018,10,23,14,30,855.0,68.0,2.3,16.3,478.0,325.02,239.14
2018,10,23,14,45,836.0,65.5,2.3,16.35,438.5,278.76,197.59
2018,10,23,15,0,817.0,63.0,2.3,16.4,399.0,229.41,153.63
2018,10,23,15,15,788.0,60.5,2.3,16.4,355.0,182.27,112.88
2018,10,23,15,30,759.0,58.0,2.3,16.4,311.0,136.95,76.37
2018,10,23,15,45,716.0,54.0,2.35,16.1,264.0,91.44,45.66
2018,10,23,16,0,673.0,50.0,2.4,15.8,217.0,49.71,27.04
2018,10,23,16,15,599.0,45.0,2.4,15.35,170.0,33.83,24.35
2018,10,23,16,30,525.0,40.0,2.4,14.9,123.0,29.02,19.8
2018,10,23,16,45,394.0,31.5,2.35,14.4,81.5,23.89,14.58
2018,10,23,17,0,263.0,23.0,2.3,13.9,40.0,18.53,2.75
2018,10,23,17,15,131.5,11.5,2.4,13.6,20.0,11.3,0.0
2018,10,23,17,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,24,6,15,30.0,3.0,1.2,11.85,3.0,0.0,0.0
2018,10,24,6,30,60.0,6.0,1.2,12.0,6.0,20.95,0.0
2018,10,24,6,45,213.0,17.0,1.2,12.1,34.0,89.33,0.0
2018,10,24,7,0,366.0,28.0,1.2,12.2,62.0,170.79,117.57
2018,10,24,7,15,457.0,35.5,1.25,12.65,103.5,226.8,173.96
2018,10,24,7,30,548.0,43.0,1.3,13.1,145.0,289.48,229.14
2018,10,24,7,45,617.0,47.0,1.35,13.5,192.0,341.78,274.92
2018,10,24,8,0,686.0,51.0,1.4,13.9,239.0,400.04,323.97
2018,10,24,8,15,723.5,54.5,1.4,14.3,284.0,444.24,360.31
2018,10,24,8,30,761.0,58.0,1.4,14.7,329.0,488.71,395.59
2018,10,24,8,45,785.5,60.5,1.45,15.1,370.5,524.48,423.36
2018,10,24,9,0,810.0,63.0,1.5,15.5,412.0,559.12,449.53
2018,10,24,9,15,828.5,64.5,1.55,15.9,449.0,584.51,468.24
2018,10,24,9,30,847.0,66.0,1.6,16.3,486.0,611.09,487.38
2018,10,24,9,45,860.5,68.0,1.6,16.65,518.0,632.86,502.32
2018,10,24,10,0,874.0,70.0,1.6,17.0,550.0,652.14,515.17
2018,10,24,10,15,882.5,70.5,1.7,17.3,574.5,663.79,523.01
2018,10,24,10,30,891.0,71.0,1.8,17.6,599.0,672.58,528.64
2018,10,24,10,45,896.5,71.5,1.9,17.85,616.5,676.42,530.88
2018,10,24,11,0,902.0,72.0,2.0,18.1,634.0,677.23,531.07
2018,10,24,11,15,905.0,72.5,2.1,18.35,644.0,673.31,527.88
2018,10,24,11,30,908.0,73.0,2.2,18.6,654.0,666.33,522.13
2018,10,24,11,45,907.5,74.0,2.3,18.8,656.5,654.57,512.86
2018,10,24,12,0,907.0,75.0,2.4,19.0,659.0,639.88,501.28
2018,10,24,12,15,905.5,74.0,2.5,19.1,653.5,619.71,485.7
2018,10,24,12,30,904.0,73.0,2.6,19.2,648.0,596.82,467.81
2018,10,24,12,45,900.0,73.0,2.7,19.3,635.5,570.92,447.25
2018,10,24,13,0,896.0,73.0,2.8,19.4,623.0,542.64,424.41
2018,10,24,13,15,889.5,72.5,2.8,19.35,603.0,510.39,398.0
2018,10,24,13,30,883.0,72.0,2.8,19.3,583.0,476.21,369.48
2018,10,24,13,45,749.5,106.0,2.8,19.2,525.5,416.77,321.6
2018,10,24,14,0,616.0,140.0,2.8,19.1,468.0,364.34,279.35
2018,10,24,14,15,415.0,169.0,2.8,18.95,384.0,294.02,224.84
2018,10,24,14,30,214.0,198.0,2.8,18.8,300.0,243.66,187.6
2018,10,24,14,45,426.0,145.5,2.75,18.65,326.0,235.42,173.8
2018,10,24,15,0,638.0,93.0,2.7,18.5,352.0,212.14,144.99
2018,10,24,15,15,686.5,75.0,2.7,18.5,325.5,172.36,108.09
2018,10,24,15,30,735.0,57.0,2.7,18.5,299.0,130.03,71.3
2018,10,24,15,45,693.0,53.0,2.75,18.0,253.5,85.99,42.41
2018,10,24,16,0,651.0,49.0,2.8,17.5,208.0,45.65,25.67
2018,10,24,16,15,584.0,44.0,2.8,17.1,163.0,33.13,23.52
2018,10,24,16,30,517.0,39.0,2.8,16.7,118.0,28.37,19.02
2018,10,24,16,45,391.0,30.5,2.75,16.3,78.0,23.2,13.69
2018,10,24,17,0,265.0,22.0,2.7,15.9,38.0,17.79,0.0
2018,10,24,17,15,132.5,11.0,2.75,15.55,19.0,10.81,0.0
2018,10,24,17,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,25,6,15,29.5,3.0,1.35,11.9,3.0,0.0,0.0
2018,10,25,6,30,59.0,6.0,1.3,12.1,6.0,5.9,0.0
2018,10,25,6,45,218.0,17.0,1.25,12.3,33.5,79.29,0.0
2018,10,25,7,0,377.0,28.0,1.2,12.5,61.0,173.05,116.37
2018,10,25,7,15,476.5,34.5,1.2,12.85,103.5,231.13,176.27
2018,10,25,7,30,576.0,41.0,1.2,13.2,146.0,293.8,231.55
2018,10,25,7,45,533.0,50.0,1.2,13.6,169.0,307.78,247.28
2018,10,25,8,0,490.0,59.0,1.2,14.0,192.0,314.81,255.74
2018,10,25,8,15,281.5,98.0,1.15,14.5,177.5,256.98,209.55
2018,10,25,8,30,73.0,137.0,1.1,15.0,163.0,183.58,148.23
2018,10,25,8,45,117.5,158.0,1.1,15.5,205.5,238.1,192.75
2018,10,25,9,0,162.0,179.0,1.1,16.0,248.0,288.28,232.38
2018,10,25,9,15,201.5,192.5,1.05,16.55,286.0,328.24,263.03
2018,10,25,9,30,241.0,206.0,1.0,17.1,324.0,375.15,298.3
2018,10,25,9,45,337.5,198.5,1.0,17.65,376.0,429.86,340.08
2018,10,25,10,0,434.0,191.0,1.0,18.2,428.0,492.33,386.44
2018,10,25,10,15,498.5,183.5,0.95,18.7,467.5,528.0,411.52
2018,10,25,10,30,563.0,176.0,0.9,19.2,507.0,562.74,435.6
2018,10,25,10,45,559.5,182.5,0.85,19.7,520.0,565.39,435.23
2018,10,25,11,0,556.0,189.0,0.8,20.2,533.0,566.01,433.69
2018,10,25,11,15,679.0,152.0,0.8,20.5,579.0,605.37,462.52
2018,10,25,11,30,802.0,115.0,0.8,20.8,625.0,638.1,485.72
2018,10,25,11,45,863.0,95.0,0.8,21.1,645.5,643.66,488.78
2018,10,25,12,0,924.0,75.0,0.8,21.4,666.0,646.17,489.73
2018,10,25,12,15,922.0,75.5,0.85,21.55,661.0,626.88,475.28
2018,10,25,12,30,920.0,76.0,0.9,21.7,656.0,604.83,458.79
2018,10,25,12,45,914.0,76.0,1.0,21.85,642.5,577.42,438.54
2018,10,25,13,0,908.0,76.0,1.1,22.0,629.0,547.7,416.03
2018,10,25,13,15,901.0,75.0,1.25,21.95,608.5,514.36,390.79
2018,10,25,13,30,894.0,74.0,1.4,21.9,588.0,479.11,363.18
2018,10,25,13,45,884.0,72.5,1.55,21.9,560.0,440.39,331.93
2018,10,25,14,0,874.0,71.0,1.7,21.9,532.0,400.36,298.63
2018,10,25,14,15,859.0,69.0,1.85,21.7,498.0,357.03,262.09
2018,10,25,14,30,844.0,67.0,2.0,21.5,464.0,313.22,224.21
2018,10,25,14,45,822.5,65.0,2.15,21.3,424.5,264.25,181.87
2018,10,25,15,0,801.0,63.0,2.3,21.1,385.0,218.96,142.4
2018,10,25,15,15,771.0,60.0,2.3,21.1,341.5,172.3,103.16
2018,10,25,15,30,741.0,57.0,2.3,21.1,298.0,127.58,68.49
2018,10,25,15,45,696.5,53.0,2.4,20.25,251.5,83.31,40.51
2018,10,25,16,0,652.0,49.0,2.5,19.4,205.0,42.99,25.16
2018,10,25,16,15,582.0,43.5,2.55,18.7,159.5,32.91,23.13
2018,10,25,16,30,512.0,38.0,2.6,18.0,114.0,27.71,18.28
2018,10,25,16,45,375.5,29.5,2.65,17.3,74.0,22.49,12.86
2018,10,25,17,0,239.0,21.0,2.7,16.6,34.0,17.03,0.0
2018,10,25,17,15,119.5,10.5,2.75,16.15,17.0,10.32,0.0
2018,10,25,17,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,26,6,15,29.5,3.5,1.15,12.6,3.0,0.0,0.0
2018,10,26,6,30,59.0,7.0,1.1,12.8,6.0,0.0,0.0
2018,10,26,6,45,183.0,17.5,1.0,12.95,30.0,69.1,0.0
2018,10,26,7,0,307.0,28.0,0.9,13.1,54.0,148.2,96.47
2018,10,26,7,15,332.5,39.5,0.85,13.45,84.5,182.31,138.24
2018,10,26,7,30,358.0,51.0,0.8,13.8,115.0,217.59,171.16
2018,10,26,7,45,327.0,72.0,0.8,14.15,143.5,238.24,190.98
2018,10,26,8,0,296.0,93.0,0.8,14.5,172.0,257.24,208.0
2018,10,26,8,15,336.0,106.0,0.75,15.0,211.0,299.91,242.79
2018,10,26,8,30,376.0,119.0,0.7,15.5,250.0,343.99,277.47
2018,10,26,8,45,424.5,126.5,0.65,15.95,292.0,387.73,311.05
2018,10,26,9,0,473.0,134.0,0.6,16.4,334.0,432.56,344.47
2018,10,26,9,15,517.0,137.0,0.6,16.85,373.5,470.31,372.11
2018,10,26,9,30,561.0,140.0,0.6,17.3,413.0,508.04,399.19
2018,10,26,9,45,571.0,147.5,0.55,17.75,441.0,531.33,414.25
2018,10,26,10,0,581.0,155.0,0.5,18.2,469.0,549.99,425.82
2018,10,26,10,15,592.5,159.5,0.5,18.55,492.5,564.59,435.08
2018,10,26,10,30,604.0,164.0,0.5,18.9,516.0,577.17,442.82
2018,10,26,10,45,622.0,163.5,0.45,19.3,536.0,586.81,447.94
2018,10,26,11,0,640.0,163.0,0.4,19.7,556.0,594.22,451.41
2018,10,26,11,15,652.0,162.5,0.4,20.0,568.5,595.36,451.15
2018,10,26,11,30,664.0,162.0,0.4,20.3,581.0,594.1,449.22
2018,10,26,11,45,678.5,158.0,0.45,20.6,587.5,588.43,444.87
2018,10,26,12,0,693.0,154.0,0.5,20.9,594.0,580.19,438.62
2018,10,26,12,15,708.5,147.0,0.55,21.1,593.5,566.93,428.92
2018,10,26,12,30,724.0,140.0,0.6,21.3,593.0,550.96,417.08
2018,10,26,12,45,797.0,112.0,0.7,21.5,601.5,544.08,412.31
2018,10,26,13,0,870.0,84.0,0.8,21.7,610.0,531.75,402.8
2018,10,26,13,15,831.0,92.0,0.85,21.8,580.5,491.14,371.52
2018,10,26,13,30,792.0,100.0,0.9,21.9,551.0,451.95,340.85
2018,10,26,13,45,706.0,118.0,1.0,22.0,505.5,401.22,301.55
2018,10,26,14,0,620.0,136.0,1.1,22.1,460.0,356.64,266.47
2018,10,26,14,15,604.0,129.5,1.15,22.05,428.5,318.25,234.91
2018,10,26,14,30,588.0,123.0,1.2,22.0,397.0,280.12,202.92
2018,10,26,14,45,582.0,113.0,1.25,21.95,364.5,241.72,170.05
2018,10,26,15,0,576.0,103.0,1.3,21.9,332.0,203.07,136.92
2018,10,26,15,15,537.5,96.5,1.3,21.9,291.0,162.42,104.23
2018,10,26,15,30,499.0,90.0,1.3,21.9,250.0,124.94,76.25
2018,10,26,15,45,428.0,82.5,1.4,21.25,204.5,87.87,53.47
2018,10,26,16,0,357.0,75.0,1.5,20.6,159.0,57.28,44.25
2018,10,26,16,15,311.5,61.0,1.55,19.9,122.5,45.19,33.6
2018,10,26,16,30,266.0,47.0,1.6,19.2,86.0,35.56,24.85
2018,10,26,16,45,194.5,33.5,1.7,18.45,56.0,25.9,15.32
2018,10,26,17,0,123.0,20.0,1.8,17.7,26.0,15.76,0.0
2018,10,26,17,15,61.5,10.0,1.85,17.35,13.0,9.83,0.0
2018,10,26,17,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,27,6,15,9.0,1.5,1.8,13.2,1.5,0.0,0.0
2018,10,27,6,30,18.0,3.0,1.8,13.4,3.0,0.0,0.0
2018,10,27,6,45,22.5,15.0,1.8,13.55,16.0,21.05,0.0
2018,10,27,7,0,27.0,27.0,1.8,13.7,29.0,38.72,21.38
2018,10,27,7,15,45.0,44.0,1.8,14.05,50.5,69.87,51.23
2018,10,27,7,30,63.0,61.0,1.8,14.4,72.0,96.71,74.9
2018,10,27,7,45,86.5,80.0,1.8,14.7,100.0,129.44,103.15
2018,10,27,8,0,110.0,99.0,1.8,15.0,128.0,163.28,131.95
2018,10,27,8,15,144.0,118.0,1.75,15.4,163.0,203.42,165.39
2018,10,27,8,30,178.0,137.0,1.7,15.8,198.0,245.02,199.36
2018,10,27,8,45,234.5,149.0,1.65,16.15,240.5,298.59,242.46
2018,10,27,9,0,291.0,161.0,1.6,16.5,283.0,348.03,281.41
2018,10,27,9,15,380.0,159.5,1.65,16.85,334.0,410.27,330.21
2018,10,27,9,30,469.0,158.0,1.7,17.2,385.0,468.28,374.83
2018,10,27,9,45,514.5,158.5,1.7,17.6,422.5,502.18,399.72
2018,10,27,10,0,560.0,159.0,1.7,18.0,460.0,535.47,423.89
2018,10,27,10,15,598.5,155.0,1.7,18.3,490.0,561.16,442.2
2018,10,27,10,30,637.0,151.0,1.7,18.6,520.0,582.62,457.28
2018,10,27,10,45,644.5,154.5,1.75,18.9,537.5,589.47,461.34
2018,10,27,11,0,652.0,158.0,1.8,19.2,555.0,594.01,463.77
2018,10,27,11,15,578.0,187.5,1.8,19.4,544.0,567.87,442.36
2018,10,27,11,30,504.0,217.0,1.8,19.6,533.0,542.61,421.74
2018,10,27,11,45,539.0,206.0,1.85,19.75,545.0,544.51,423.29
2018,10,27,12,0,574.0,195.0,1.9,19.9,557.0,543.8,422.56
2018,10,27,12,15,554.0,199.5,2.0,19.95,546.5,523.03,406.55
2018,10,27,12,30,534.0,204.0,2.1,20.0,536.0,501.27,389.73
2018,10,27,12,45,472.0,218.5,2.2,20.05,507.5,465.6,361.95
2018,10,27,13,0,410.0,233.0,2.3,20.1,479.0,431.56,335.29
2018,10,27,13,15,434.5,216.5,2.35,20.0,469.0,412.54,320.4
2018,10,27,13,30,459.0,200.0,2.4,19.9,459.0,391.06,303.03
2018,10,27,13,45,474.5,185.0,2.5,19.85,441.5,364.68,281.33
2018,10,27,14,0,490.0,170.0,2.6,19.8,424.0,336.3,257.39
2018,10,27,14,15,503.5,154.5,2.65,19.6,400.5,304.76,230.38
2018,10,27,14,30,517.0,139.0,2.7,19.4,377.0,271.36,201.17
2018,10,27,14,45,523.0,123.5,2.75,19.25,346.5,234.28,168.64
2018,10,27,15,0,529.0,108.0,2.8,19.1,316.0,195.89,134.95
2018,10,27,15,15,542.5,93.0,2.8,19.1,285.0,157.79,101.77
2018,10,27,15,30,556.0,78.0,2.8,19.1,254.0,117.96,69.42
2018,10,27,15,45,463.5,75.0,2.8,18.55,206.0,81.44,48.3
2018,10,27,16,0,371.0,72.0,2.8,18.0,158.0,53.41,41.34
2018,10,27,16,15,304.5,59.0,2.75,17.55,119.0,43.75,32.64
2018,10,27,16,30,238.0,46.0,2.7,17.1,80.0,34.88,24.41
2018,10,27,16,45,179.5,32.0,2.65,16.7,52.0,24.76,14.22
2018,10,27,17,0,121.0,18.0,2.6,16.3,24.0,14.16,0.0
2018,10,27,17,15,60.5,9.0,2.6,16.0,12.0,8.85,0.0
2018,10,27,17,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.5,2.05,13.45,0.5,0.0,0.0
2018,10,28,6,30,0.0,1.0,2.1,13.7,1.0,0.0,0.0
2018,10,28,6,45,64.5,11.0,2.1,13.95,16.0,28.66,0.0
2018,10,28,7,0,129.0,21.0,2.1,14.2,31.0,77.27,44.53
2018,10,28,7,15,292.5,30.0,2.15,14.5,74.0,154.68,115.88
2018,10,28,7,30,456.0,39.0,2.2,14.8,117.0,239.92,188.07
2018,10,28,7,45,355.0,45.0,2.3,15.1,117.0,218.57,175.3
2018,10,28,8,0,254.0,51.0,2.4,15.4,117.0,185.19,150.31
2018,10,28,8,15,137.5,81.0,2.45,15.7,117.5,162.17,131.62
2018,10,28,8,30,21.0,111.0,2.5,16.0,118.0,126.01,100.56
2018,10,28,8,45,31.0,136.0,2.55,16.3,148.0,158.31,127.16
2018,10,28,9,0,41.0,161.0,2.6,16.6,178.0,190.73,153.36
2018,10,28,9,15,44.5,177.0,2.65,16.85,197.0,209.31,167.95
2018,10,28,9,30,48.0,193.0,2.7,17.1,216.0,227.79,182.33
2018,10,28,9,45,86.0,214.0,2.75,17.35,258.5,273.14,218.67
2018,10,28,10,0,124.0,235.0,2.8,17.6,301.0,324.31,258.94
2018,10,28,10,15,135.5,245.5,2.85,17.75,321.0,341.58,271.93
2018,10,28,10,30,147.0,256.0,2.9,17.9,341.0,358.42,284.64
2018,10,28,10,45,109.5,258.0,2.95,18.05,322.5,329.7,261.08
2018,10,28,11,0,72.0,260.0,3.0,18.2,304.0,305.62,241.21
2018,10,28,11,15,74.0,252.5,3.1,18.25,298.0,297.39,234.78
2018,10,28,11,30,76.0,245.0,3.2,18.3,292.0,289.13,228.28
2018,10,28,11,45,107.0,244.5,3.25,18.35,311.0,308.09,243.55
2018,10,28,12,0,138.0,244.0,3.3,18.4,330.0,322.78,255.29
2018,10,28,12,15,111.0,251.5,3.4,18.4,320.5,309.88,244.57
2018,10,28,12,30,84.0,259.0,3.5,18.4,311.0,296.65,233.77
2018,10,28,12,45,154.0,252.0,3.55,18.35,344.5,324.25,256.13
2018,10,28,13,0,224.0,245.0,3.6,18.3,378.0,346.84,273.91
2018,10,28,13,15,214.5,238.0,3.6,18.2,362.0,326.95,257.88
2018,10,28,13,30,205.0,231.0,3.6,18.1,346.0,307.15,241.94
2018,10,28,13,45,180.5,229.0,3.65,18.0,326.5,285.86,224.82
2018,10,28,14,0,156.0,227.0,3.7,17.9,307.0,265.78,208.71
2018,10,28,14,15,188.0,208.0,3.7,17.65,298.0,250.98,195.97
2018,10,28,14,30,220.0,189.0,3.7,17.4,289.0,233.38,180.37
2018,10,28,14,45,196.5,171.5,3.7,17.2,255.0,200.74,153.82
2018,10,28,15,0,173.0,154.0,3.7,17.0,221.0,170.06,129.04
2018,10,28,15,15,190.0,135.5,3.7,17.0,201.5,146.66,108.75
2018,10,28,15,30,207.0,117.0,3.7,17.0,182.0,117.92,84.76
2018,10,28,15,45,196.5,98.5,3.6,16.55,152.0,89.64,64.12
2018,10,28,16,0,186.0,80.0,3.5,16.1,122.0,62.85,49.94
2018,10,28,16,15,149.0,63.0,3.35,15.8,91.5,50.4,38.66
2018,10,28,16,30,112.0,46.0,3.2,15.5,61.0,37.51,26.78
2018,10,28,16,45,138.0,32.5,3.1,15.15,43.5,25.28,14.36
2018,10,28,17,0,164.0,19.0,3.0,14.8,26.0,15.73,0.0
2018,10,28,17,15,82.0,9.5,2.95,14.55,13.0,9.34,0.0
2018,10,28,17,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,29,6,15,11.0,1.5,2.85,12.35,1.0,0.0,0.0
2018,10,29,6,30,22.0,3.0,2.8,12.5,2.0,0.0,0.0
2018,10,29,6,45,84.0,14.5,2.75,12.65,19.5,37.21,0.0
2018,10,29,7,0,146.0,26.0,2.7,12.8,37.0,88.94,49.17
2018,10,29,7,15,196.5,41.0,2.6,13.0,67.0,131.63,98.81
2018,10,29,7,30,247.0,56.0,2.5,13.2,97.0,174.57,137.58
2018,10,29,7,45,262.0,73.0,2.45,13.4,129.0,207.97,167.79
2018,10,29,8,0,277.0,90.0,2.4,13.6,161.0,235.02,191.94
2018,10,29,8,15,233.0,110.0,2.45,13.8,177.5,243.14,199.52
