Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,8,30,189.0,130.0,2.5,14.0,194.0,241.48,198.3
2018,10,29,8,45,146.5,150.0,2.5,14.2,203.5,243.51,199.42
2018,10,29,9,0,104.0,170.0,2.5,14.4,213.0,242.77,197.86
2018,10,29,9,15,169.5,185.0,2.6,14.6,262.5,297.98,243.07
2018,10,29,9,30,235.0,200.0,2.7,14.8,312.0,360.97,293.53
2018,10,29,9,45,300.0,204.0,2.75,15.05,356.5,406.71,329.68
2018,10,29,10,0,365.0,208.0,2.8,15.3,401.0,453.09,365.88
2018,10,29,10,15,448.5,194.5,2.85,15.5,442.5,498.47,401.36
2018,10,29,10,30,532.0,181.0,2.9,15.7,484.0,537.82,431.86
2018,10,29,10,45,640.0,152.5,2.9,15.9,528.5,578.69,463.52
2018,10,29,11,0,748.0,124.0,2.9,16.1,573.0,614.72,491.1
2018,10,29,11,15,812.5,106.0,2.9,16.3,601.5,630.26,502.39
2018,10,29,11,30,877.0,88.0,2.9,16.5,630.0,641.9,510.68
2018,10,29,11,45,908.0,78.0,2.9,16.75,641.0,638.5,507.07
2018,10,29,12,0,939.0,68.0,2.9,17.0,652.0,631.42,500.6
2018,10,29,12,15,867.5,91.5,2.85,17.25,627.5,594.78,470.52
2018,10,29,12,30,796.0,115.0,2.8,17.5,603.0,557.51,440.03
2018,10,29,12,45,853.5,95.0,2.75,17.75,608.0,546.77,430.45
2018,10,29,13,0,911.0,75.0,2.7,18.0,613.0,532.1,417.09
2018,10,29,13,15,903.5,74.0,2.7,18.1,592.0,498.66,389.08
2018,10,29,13,30,896.0,73.0,2.7,18.2,571.0,463.33,359.07
2018,10,29,13,45,884.5,71.5,2.65,18.3,543.0,424.23,325.39
2018,10,29,14,0,873.0,70.0,2.6,18.4,515.0,383.93,290.05
2018,10,29,14,15,857.0,68.5,2.65,18.35,481.0,341.17,252.45
2018,10,29,14,30,841.0,67.0,2.7,18.3,447.0,298.0,213.88
2018,10,29,14,45,818.5,64.5,2.75,18.25,407.5,249.04,170.65
2018,10,29,15,0,796.0,62.0,2.8,18.2,368.0,203.82,130.87
2018,10,29,15,15,764.0,59.0,2.8,18.2,324.5,157.76,92.49
2018,10,29,15,30,732.0,56.0,2.8,18.2,281.0,113.86,59.65
2018,10,29,15,45,684.5,52.0,2.85,17.8,235.5,70.79,34.78
2018,10,29,16,0,637.0,48.0,2.9,17.4,190.0,35.56,25.74
2018,10,29,16,15,558.5,42.0,2.95,16.8,145.0,29.66,20.37
2018,10,29,16,30,480.0,36.0,3.0,16.2,100.0,26.82,17.44
2018,10,29,16,45,334.5,27.0,3.05,15.65,63.0,21.04,10.57
2018,10,29,17,0,189.0,18.0,3.1,15.1,26.0,17.69,0.0
2018,10,29,17,15,94.5,9.0,3.2,14.8,13.0,8.85,0.0
2018,10,29,17,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,10,30,6,15,15.5,2.0,3.35,11.6,1.5,0.0,0.0
2018,10,30,6,30,31.0,4.0,3.4,11.8,3.0,0.0,0.0
2018,10,30,6,45,198.5,14.5,3.45,11.95,27.0,67.82,0.0
2018,10,30,7,0,366.0,25.0,3.5,12.1,51.0,154.86,80.68
2018,10,30,7,15,482.0,31.5,3.65,12.5,93.5,217.11,162.35
2018,10,30,7,30,598.0,38.0,3.8,12.9,136.0,287.7,226.03
2018,10,30,7,45,660.0,42.5,3.95,13.35,182.5,340.27,273.83
2018,10,30,8,0,722.0,47.0,4.1,13.8,229.0,395.44,322.35
2018,10,30,8,15,761.5,50.5,4.15,14.25,275.0,440.57,361.31
2018,10,30,8,30,801.0,54.0,4.2,14.7,321.0,485.99,399.18
2018,10,30,8,45,828.0,56.0,4.25,15.15,363.5,519.77,426.8
2018,10,30,9,0,855.0,58.0,4.3,15.6,406.0,555.43,455.01
2018,10,30,9,15,873.0,60.5,4.2,16.0,444.0,584.98,477.27
2018,10,30,9,30,891.0,63.0,4.1,16.4,482.0,612.48,497.48
2018,10,30,9,45,902.5,64.5,4.05,16.8,513.5,632.54,511.68
2018,10,30,10,0,914.0,66.0,4.0,17.2,545.0,649.94,523.57
2018,10,30,10,15,923.0,66.5,3.95,17.55,570.0,661.85,531.22
2018,10,30,10,30,932.0,67.0,3.9,17.9,595.0,670.79,536.5
2018,10,30,10,45,938.5,68.0,3.8,18.2,613.5,675.61,538.49
2018,10,30,11,0,945.0,69.0,3.7,18.5,632.0,677.26,538.03
2018,10,30,11,15,948.5,69.0,3.65,18.75,642.5,672.75,533.23
2018,10,30,11,30,952.0,69.0,3.6,19.0,653.0,665.06,526.01
2018,10,30,11,45,953.5,69.0,3.55,19.2,655.5,652.97,515.52
2018,10,30,12,0,955.0,69.0,3.5,19.4,658.0,637.79,502.6
2018,10,30,12,15,952.0,69.5,3.45,19.55,652.5,617.48,485.76
2018,10,30,12,30,949.0,70.0,3.4,19.7,647.0,594.37,466.58
2018,10,30,12,45,943.5,70.0,3.4,19.8,633.5,566.77,443.93
2018,10,30,13,0,938.0,70.0,3.4,19.9,620.0,536.75,419.01
2018,10,30,13,15,929.5,69.5,3.4,19.95,598.5,502.6,390.49
2018,10,30,13,30,921.0,69.0,3.4,20.0,577.0,466.56,359.88
2018,10,30,13,45,911.0,68.0,3.35,20.05,549.5,427.75,326.36
2018,10,30,14,0,901.0,67.0,3.3,20.1,522.0,387.56,291.01
2018,10,30,14,15,878.0,66.0,3.3,20.0,485.0,342.04,251.26
2018,10,30,14,30,855.0,65.0,3.3,19.9,448.0,296.64,211.07
2018,10,30,14,45,801.5,68.5,3.3,19.8,402.0,245.43,167.17
2018,10,30,15,0,748.0,72.0,3.3,19.7,356.0,200.78,129.42
2018,10,30,15,15,674.5,70.5,3.3,19.7,303.5,149.8,89.32
2018,10,30,15,30,601.0,69.0,3.3,19.7,251.0,107.59,59.79
2018,10,30,15,45,574.0,60.5,3.15,19.05,211.5,67.89,36.16
2018,10,30,16,0,547.0,52.0,3.0,18.4,172.0,35.98,25.97
2018,10,30,16,15,525.0,43.5,2.9,17.65,136.0,31.18,21.57
2018,10,30,16,30,503.0,35.0,2.8,16.9,100.0,26.13,16.73
2018,10,30,16,45,353.0,26.5,2.75,16.2,62.5,20.8,9.85
2018,10,30,17,0,203.0,18.0,2.7,15.5,25.0,17.69,0.0
2018,10,30,17,15,101.5,9.0,2.8,15.2,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,31,6,15,13.5,1.5,2.05,12.5,1.0,0.0,0.0
2018,10,31,6,30,27.0,3.0,2.0,12.7,2.0,0.0,0.0
2018,10,31,6,45,86.5,13.5,1.95,12.9,18.0,36.32,0.0
2018,10,31,7,0,146.0,24.0,1.9,13.1,34.0,83.94,37.2
2018,10,31,7,15,240.0,36.5,1.95,13.6,68.0,139.75,103.15
2018,10,31,7,30,334.0,49.0,2.0,14.1,102.0,197.67,154.11
2018,10,31,7,45,380.0,60.5,2.1,14.65,140.0,240.71,192.29
2018,10,31,8,0,426.0,72.0,2.2,15.2,178.0,286.16,231.5
2018,10,31,8,15,342.0,91.0,2.3,15.55,186.5,279.04,227.26
2018,10,31,8,30,258.0,110.0,2.4,15.9,195.0,258.57,211.08
2018,10,31,8,45,316.0,125.0,2.5,16.25,243.0,311.72,254.6
2018,10,31,9,0,374.0,140.0,2.6,16.6,291.0,373.33,303.66
2018,10,31,9,15,497.0,130.0,2.65,17.0,350.0,439.91,356.6
2018,10,31,9,30,620.0,120.0,2.7,17.4,409.0,512.81,413.23
2018,10,31,9,45,690.0,109.5,2.7,17.8,451.5,551.49,442.27
2018,10,31,10,0,760.0,99.0,2.7,18.2,494.0,588.2,469.55
2018,10,31,10,15,778.0,99.5,2.75,18.6,520.5,604.19,480.46
2018,10,31,10,30,796.0,100.0,2.8,19.0,547.0,617.74,489.5
2018,10,31,10,45,835.5,91.5,2.85,19.45,574.0,632.84,499.88
2018,10,31,11,0,875.0,83.0,2.9,19.9,601.0,643.58,506.89
2018,10,31,11,15,798.5,109.0,2.85,20.2,587.5,617.4,484.84
2018,10,31,11,30,722.0,135.0,2.8,20.5,574.0,587.71,460.46
2018,10,31,11,45,717.0,138.0,2.8,20.85,575.5,576.45,450.8
2018,10,31,12,0,712.0,141.0,2.8,21.2,577.0,562.95,439.27
2018,10,31,12,15,675.0,151.0,2.75,21.35,561.5,536.0,417.54
2018,10,31,12,30,638.0,161.0,2.7,21.5,546.0,508.31,395.21
2018,10,31,12,45,665.5,148.0,2.7,21.65,542.0,491.81,381.76
2018,10,31,13,0,693.0,135.0,2.7,21.8,538.0,472.14,365.41
2018,10,31,13,15,660.0,139.0,2.7,21.85,512.0,437.33,337.2
2018,10,31,13,30,627.0,143.0,2.7,21.9,486.0,402.89,308.99
2018,10,31,13,45,512.5,165.0,2.7,21.9,436.0,353.17,269.52
2018,10,31,14,0,398.0,187.0,2.7,21.9,386.0,310.56,236.0
2018,10,31,14,15,433.0,165.5,2.7,21.8,369.0,283.84,212.72
2018,10,31,14,30,468.0,144.0,2.7,21.7,352.0,253.73,185.88
2018,10,31,14,45,445.5,134.0,2.7,21.6,317.5,217.01,155.08
2018,10,31,15,0,423.0,124.0,2.7,21.5,283.0,181.69,125.81
2018,10,31,15,15,326.0,118.5,2.7,21.5,232.5,145.18,99.73
2018,10,31,15,30,229.0,113.0,2.7,21.5,182.0,113.73,79.26
2018,10,31,15,45,176.5,97.0,2.4,20.9,145.0,84.82,60.39
2018,10,31,16,0,124.0,81.0,2.1,20.3,108.0,67.18,52.71
2018,10,31,16,15,98.5,63.0,2.05,19.6,81.0,53.1,40.19
2018,10,31,16,30,73.0,45.0,2.0,18.9,54.0,38.64,27.05
2018,10,31,16,45,53.5,29.0,1.95,18.15,34.0,25.34,12.33
2018,10,31,17,0,34.0,13.0,1.9,17.4,14.0,12.78,0.0
2018,10,31,17,15,17.0,6.5,1.9,17.1,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,1,6,15,12.5,1.5,1.4,14.85,1.0,0.0,0.0
2018,11,1,6,30,25.0,3.0,1.4,15.0,2.0,0.0,0.0
2018,11,1,6,45,107.5,13.5,1.35,15.1,19.0,41.55,0.0
2018,11,1,7,0,190.0,24.0,1.3,15.2,36.0,96.17,35.52
2018,11,1,7,15,261.5,36.0,1.4,15.65,68.0,145.81,105.85
2018,11,1,7,30,333.0,48.0,1.5,16.1,100.0,194.89,150.05
2018,11,1,7,45,395.0,58.5,1.6,16.55,140.0,245.02,193.53
2018,11,1,8,0,457.0,69.0,1.7,17.0,180.0,297.26,237.82
2018,11,1,8,15,590.0,63.0,1.75,17.35,236.0,368.05,295.9
2018,11,1,8,30,723.0,57.0,1.8,17.7,292.0,443.07,355.99
2018,11,1,8,45,604.0,89.5,1.85,18.05,303.5,435.27,349.62
2018,11,1,9,0,485.0,122.0,1.9,18.4,315.0,414.04,332.41
2018,11,1,9,15,487.0,135.0,1.9,18.85,344.5,437.49,349.99
2018,11,1,9,30,489.0,148.0,1.9,19.3,374.0,459.26,365.59
2018,11,1,9,45,559.5,139.0,1.9,19.75,414.5,500.2,396.34
2018,11,1,10,0,630.0,130.0,1.9,20.2,455.0,538.77,424.68
2018,11,1,10,15,659.0,129.0,1.9,20.6,483.5,558.69,438.37
2018,11,1,10,30,688.0,128.0,1.9,21.0,512.0,576.65,450.54
2018,11,1,10,45,684.0,134.5,1.9,21.45,526.0,579.38,450.91
2018,11,1,11,0,680.0,141.0,1.9,21.9,540.0,579.65,449.56
2018,11,1,11,15,723.5,130.0,1.9,22.25,561.0,589.23,455.85
2018,11,1,11,30,767.0,119.0,1.9,22.6,582.0,595.63,459.6
2018,11,1,11,45,760.0,121.5,1.9,22.95,582.0,582.48,448.5
2018,11,1,12,0,753.0,124.0,1.9,23.3,582.0,566.86,435.63
2018,11,1,12,15,827.5,99.0,1.85,23.5,598.0,568.33,435.9
2018,11,1,12,30,902.0,74.0,1.8,23.7,614.0,564.73,431.89
2018,11,1,12,45,854.0,87.5,1.8,23.95,590.0,529.55,403.87
2018,11,1,13,0,806.0,101.0,1.8,24.2,566.0,493.08,374.84
2018,11,1,13,15,787.5,100.5,1.8,24.2,541.5,457.9,346.88
2018,11,1,13,30,769.0,100.0,1.8,24.2,517.0,421.88,317.7
2018,11,1,13,45,760.5,96.0,1.75,24.25,491.0,385.84,287.65
2018,11,1,14,0,752.0,92.0,1.7,24.3,465.0,348.75,256.15
2018,11,1,14,15,765.5,81.0,1.75,24.15,438.5,311.08,223.47
2018,11,1,14,30,779.0,70.0,1.8,24.0,412.0,270.99,188.03
2018,11,1,14,45,779.0,64.5,1.8,23.85,380.0,230.49,152.15
2018,11,1,15,0,779.0,59.0,1.8,23.7,348.0,188.81,115.76
2018,11,1,15,15,732.5,58.5,1.8,23.7,304.0,144.39,80.91
2018,11,1,15,30,686.0,58.0,1.8,23.7,260.0,103.56,52.95
2018,11,1,15,45,509.5,63.0,1.75,22.6,199.0,63.58,35.41
2018,11,1,16,0,333.0,68.0,1.7,21.5,138.0,49.95,37.62
2018,11,1,16,15,263.5,55.0,1.75,20.7,102.0,41.27,29.86
2018,11,1,16,30,194.0,42.0,1.8,19.9,66.0,32.23,21.45
2018,11,1,16,45,143.0,27.5,1.9,19.05,41.0,21.51,8.75
2018,11,1,17,0,92.0,13.0,2.0,18.2,16.0,12.78,0.0
2018,11,1,17,15,46.0,6.5,2.0,17.85,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,2,6,45,136.5,11.5,1.4,13.3,20.0,46.76,0.0
2018,11,2,7,0,273.0,23.0,1.4,13.4,40.0,118.2,33.54
2018,11,2,7,15,402.0,31.0,1.45,13.75,80.0,187.72,135.9
2018,11,2,7,30,531.0,39.0,1.5,14.1,120.0,259.55,199.81
2018,11,2,7,45,600.5,44.0,1.5,14.45,165.0,309.45,244.36
2018,11,2,8,0,670.0,49.0,1.5,14.8,210.0,365.78,292.63
2018,11,2,8,15,713.5,53.0,1.45,15.25,255.0,411.25,330.65
2018,11,2,8,30,757.0,57.0,1.4,15.7,300.0,457.32,367.69
2018,11,2,8,45,787.0,59.0,1.35,16.1,341.5,494.1,396.39
2018,11,2,9,0,817.0,61.0,1.3,16.5,383.0,530.0,423.44
2018,11,2,9,15,811.0,68.5,1.3,17.05,414.0,550.22,437.74
2018,11,2,9,30,805.0,76.0,1.3,17.6,445.0,567.53,449.48
2018,11,2,9,45,796.5,84.5,1.3,18.15,470.5,581.5,458.34
2018,11,2,10,0,788.0,93.0,1.3,18.7,496.0,592.47,464.76
2018,11,2,10,15,844.0,83.0,1.35,19.05,533.5,620.88,485.26
2018,11,2,10,30,900.0,73.0,1.4,19.4,571.0,645.14,502.35
2018,11,2,10,45,906.0,74.0,1.5,19.75,589.0,649.45,504.72
2018,11,2,11,0,912.0,75.0,1.6,20.1,607.0,650.72,504.96
2018,11,2,11,15,902.5,79.5,1.7,20.35,613.5,642.97,498.65
2018,11,2,11,30,893.0,84.0,1.8,20.6,620.0,632.3,490.15
2018,11,2,11,45,874.5,90.5,1.9,20.85,617.0,615.49,476.98
2018,11,2,12,0,856.0,97.0,2.0,21.1,614.0,596.59,462.1
2018,11,2,12,15,847.5,98.5,2.05,21.2,606.5,575.53,445.61
2018,11,2,12,30,839.0,100.0,2.1,21.3,599.0,552.22,427.15
2018,11,2,12,45,794.0,109.5,2.2,21.4,573.5,515.89,398.75
2018,11,2,13,0,749.0,119.0,2.3,21.5,548.0,478.18,368.96
2018,11,2,13,15,821.5,96.0,2.3,21.4,551.5,465.8,357.68
2018,11,2,13,30,894.0,73.0,2.3,21.3,555.0,447.62,340.81
2018,11,2,13,45,883.5,71.5,2.3,21.25,527.5,409.31,308.19
2018,11,2,14,0,873.0,70.0,2.3,21.2,500.0,369.73,273.91
2018,11,2,14,15,843.5,70.5,2.3,21.2,462.5,322.32,233.23
2018,11,2,14,30,814.0,71.0,2.3,21.2,425.0,278.2,194.72
2018,11,2,14,45,792.0,68.0,2.3,21.15,386.5,233.61,155.7
2018,11,2,15,0,770.0,65.0,2.3,21.1,348.0,189.75,118.03
2018,11,2,15,15,695.0,65.5,2.3,21.1,297.5,143.26,82.59
2018,11,2,15,30,620.0,66.0,2.3,21.1,247.0,99.84,53.49
2018,11,2,15,45,506.5,63.5,2.2,20.5,194.5,62.13,35.5
2018,11,2,16,0,393.0,61.0,2.1,19.9,142.0,44.63,33.24
2018,11,2,16,15,275.0,51.0,2.2,19.2,100.5,38.19,27.35
2018,11,2,16,30,157.0,41.0,2.3,18.5,59.0,33.63,22.65
2018,11,2,16,45,131.5,26.5,2.4,17.75,37.0,20.76,7.32
2018,11,2,17,0,106.0,12.0,2.5,17.0,15.0,11.8,0.0
2018,11,2,17,15,53.0,6.0,2.65,16.65,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,3,6,45,131.5,11.0,1.75,13.85,18.5,44.54,0.0
2018,11,3,7,0,263.0,22.0,1.7,14.0,37.0,112.42,17.75
2018,11,3,7,15,422.0,28.5,1.85,14.55,79.5,190.12,135.82
2018,11,3,7,30,581.0,35.0,2.0,15.1,122.0,268.68,205.45
2018,11,3,7,45,646.5,39.5,2.1,15.65,167.0,320.9,252.22
2018,11,3,8,0,712.0,44.0,2.2,16.2,212.0,376.0,299.83
2018,11,3,8,15,757.0,46.5,2.3,16.6,258.0,421.45,338.67
2018,11,3,8,30,802.0,49.0,2.4,17.0,304.0,464.65,374.53
2018,11,3,8,45,829.0,52.0,2.5,17.4,346.5,502.01,404.69
2018,11,3,9,0,856.0,55.0,2.6,17.8,389.0,538.31,433.14
2018,11,3,9,15,874.5,57.0,2.6,18.25,426.5,567.2,454.79
2018,11,3,9,30,893.0,59.0,2.6,18.7,464.0,594.08,474.36
2018,11,3,9,45,905.5,60.5,2.65,19.15,496.0,614.51,488.85
2018,11,3,10,0,918.0,62.0,2.7,19.6,528.0,632.33,501.1
2018,11,3,10,15,927.0,63.0,2.7,20.0,553.0,644.64,508.94
2018,11,3,10,30,936.0,64.0,2.7,20.4,578.0,653.99,514.46
2018,11,3,10,45,937.0,66.0,2.7,20.8,594.5,656.35,514.68
2018,11,3,11,0,938.0,68.0,2.7,21.2,611.0,655.56,512.55
2018,11,3,11,15,945.5,67.5,2.65,21.5,623.0,652.99,509.12
2018,11,3,11,30,953.0,67.0,2.6,21.8,635.0,647.21,503.25
2018,11,3,11,45,908.0,79.5,2.6,22.05,622.0,620.46,481.83
2018,11,3,12,0,863.0,92.0,2.6,22.3,609.0,591.97,459.13
2018,11,3,12,15,757.5,122.5,2.55,22.45,573.5,545.2,422.27
2018,11,3,12,30,652.0,153.0,2.5,22.6,538.0,499.94,386.5
2018,11,3,12,45,552.5,179.0,2.45,22.7,500.5,454.66,350.83
2018,11,3,13,0,453.0,205.0,2.4,22.8,463.0,413.52,318.26
2018,11,3,13,15,556.0,165.5,2.4,22.8,470.5,406.7,312.03
2018,11,3,13,30,659.0,126.0,2.4,22.8,478.0,392.61,298.96
2018,11,3,13,45,639.0,126.0,2.35,22.8,453.0,359.56,271.17
2018,11,3,14,0,619.0,126.0,2.3,22.8,428.0,326.56,243.09
2018,11,3,14,15,536.5,132.0,2.3,22.6,381.0,280.15,205.94
2018,11,3,14,30,454.0,138.0,2.3,22.4,334.0,239.26,173.55
2018,11,3,14,45,546.0,109.5,2.3,22.2,323.5,212.3,146.72
2018,11,3,15,0,638.0,81.0,2.3,22.0,313.0,175.91,111.75
2018,11,3,15,15,686.0,66.5,2.3,22.0,288.0,137.74,78.28
2018,11,3,15,30,734.0,52.0,2.3,22.0,263.0,97.01,47.2
2018,11,3,15,45,661.0,48.0,2.25,20.85,213.5,54.22,26.88
2018,11,3,16,0,588.0,44.0,2.2,19.7,164.0,32.9,23.07
2018,11,3,16,15,493.5,39.0,2.15,18.9,122.0,28.03,18.59
2018,11,3,16,30,399.0,34.0,2.1,18.1,80.0,26.07,16.24
2018,11,3,16,45,253.0,23.5,2.1,17.35,47.5,18.71,4.93
2018,11,3,17,0,107.0,13.0,2.1,16.6,15.0,12.78,0.0
2018,11,3,17,15,53.5,6.5,2.1,16.25,7.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,4,6,45,113.0,11.0,2.4,11.1,17.0,39.43,0.0
2018,11,4,7,0,226.0,22.0,2.4,11.2,34.0,99.72,0.0
2018,11,4,7,15,294.0,33.0,2.35,11.6,65.5,150.85,107.87
2018,11,4,7,30,362.0,44.0,2.3,12.0,97.0,198.51,153.85
2018,11,4,7,45,352.5,59.5,2.25,12.35,126.0,222.85,178.11
2018,11,4,8,0,343.0,75.0,2.2,12.7,155.0,246.84,200.59
2018,11,4,8,15,359.5,89.5,2.15,13.1,188.5,280.2,229.46
2018,11,4,8,30,376.0,104.0,2.1,13.5,222.0,313.41,257.21
2018,11,4,8,45,413.0,113.5,2.0,13.85,259.5,351.44,288.11
2018,11,4,9,0,450.0,123.0,1.9,14.2,297.0,389.98,318.6
2018,11,4,9,15,491.5,127.0,1.85,14.7,334.0,425.15,345.77
2018,11,4,9,30,533.0,131.0,1.8,15.2,371.0,460.28,372.3
2018,11,4,9,45,669.5,110.5,1.75,15.65,433.0,528.5,424.64
2018,11,4,10,0,806.0,90.0,1.7,16.1,495.0,593.47,473.02
2018,11,4,10,15,870.5,81.5,1.75,16.45,538.5,628.36,498.14
2018,11,4,10,30,935.0,73.0,1.8,16.8,582.0,659.15,520.17
2018,11,4,10,45,917.5,78.0,1.85,17.15,591.0,653.14,514.34
2018,11,4,11,0,900.0,83.0,1.9,17.5,600.0,644.02,506.47
2018,11,4,11,15,865.0,91.0,2.0,17.7,595.0,625.63,492.1
2018,11,4,11,30,830.0,99.0,2.1,17.9,590.0,603.29,474.76
2018,11,4,11,45,863.0,91.5,2.2,18.1,603.5,603.01,474.18
2018,11,4,12,0,896.0,84.0,2.3,18.3,617.0,598.99,470.42
2018,11,4,12,15,845.0,96.0,2.45,18.3,595.0,564.64,443.77
2018,11,4,12,30,794.0,108.0,2.6,18.3,573.0,529.37,416.19
2018,11,4,12,45,813.0,99.5,2.75,18.3,567.0,509.25,399.99
2018,11,4,13,0,832.0,91.0,2.9,18.3,561.0,485.96,380.66
2018,11,4,13,15,872.0,82.0,3.0,18.3,559.0,469.9,365.87
2018,11,4,13,30,912.0,73.0,3.1,18.3,557.0,448.02,345.69
2018,11,4,13,45,863.0,78.5,3.2,18.25,517.5,399.05,304.67
2018,11,4,14,0,814.0,84.0,3.3,18.2,478.0,353.58,265.88
2018,11,4,14,15,744.0,89.5,3.35,18.1,430.5,303.87,223.91
2018,11,4,14,30,674.0,95.0,3.4,18.0,383.0,255.6,183.26
2018,11,4,14,45,667.5,87.0,3.45,17.9,350.0,215.86,147.76
2018,11,4,15,0,661.0,79.0,3.5,17.8,317.0,175.75,112.62
2018,11,4,15,15,654.0,71.5,3.5,17.8,282.0,135.79,79.59
2018,11,4,15,30,647.0,64.0,3.5,17.8,247.0,95.8,50.85
2018,11,4,15,45,520.0,61.5,3.55,17.2,192.5,57.28,33.57
2018,11,4,16,0,393.0,59.0,3.6,16.6,138.0,43.51,32.67
2018,11,4,16,15,350.5,48.0,3.65,16.1,104.5,36.55,26.2
2018,11,4,16,30,308.0,37.0,3.7,15.6,71.0,29.26,18.98
2018,11,4,16,45,192.0,24.0,3.7,15.05,42.0,18.83,3.67
2018,11,4,17,0,76.0,11.0,3.7,14.5,13.0,10.81,0.0
2018,11,4,17,15,38.0,5.5,3.75,14.3,6.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,11,5,6,45,137.0,10.0,2.6,11.55,17.0,44.08,0.0
2018,11,5,7,0,274.0,20.0,2.6,11.7,34.0,110.16,0.0
2018,11,5,7,15,406.5,27.5,2.65,12.05,72.5,180.86,127.09
2018,11,5,7,30,539.0,35.0,2.7,12.4,111.0,248.71,191.16
2018,11,5,7,45,610.0,39.0,2.7,12.7,155.0,300.62,238.55
2018,11,5,8,0,681.0,43.0,2.7,13.0,199.0,355.73,287.18
2018,11,5,8,15,724.5,46.0,2.65,13.45,243.0,399.68,325.36
2018,11,5,8,30,768.0,49.0,2.6,13.9,287.0,444.26,362.65
2018,11,5,8,45,798.0,51.0,2.6,14.3,328.5,478.01,390.43
2018,11,5,9,0,828.0,53.0,2.6,14.7,370.0,513.79,418.85
2018,11,5,9,15,844.5,56.5,2.6,15.3,407.0,542.55,440.62
2018,11,5,9,30,861.0,60.0,2.6,15.9,444.0,569.27,460.2
2018,11,5,9,45,870.5,63.0,2.6,16.45,474.5,589.02,474.08
2018,11,5,10,0,880.0,66.0,2.6,17.0,505.0,606.17,485.66
2018,11,5,10,15,890.0,67.5,2.5,17.35,530.0,619.23,493.93
2018,11,5,10,30,900.0,69.0,2.4,17.7,555.0,629.45,499.87
2018,11,5,10,45,906.5,70.0,2.35,18.05,573.0,634.04,501.71
2018,11,5,11,0,913.0,71.0,2.3,18.4,591.0,635.6,501.23
2018,11,5,11,15,917.5,71.0,2.3,18.6,601.5,631.82,497.29
2018,11,5,11,30,922.0,71.0,2.3,18.8,612.0,624.98,491.0
2018,11,5,11,45,923.0,71.5,2.25,19.0,615.0,613.53,480.96
2018,11,5,12,0,924.0,72.0,2.2,19.2,618.0,599.11,468.59
2018,11,5,12,15,922.0,72.0,2.25,19.3,612.5,579.62,452.89
2018,11,5,12,30,920.0,72.0,2.3,19.4,607.0,557.41,434.86
2018,11,5,12,45,916.0,71.5,2.35,19.5,594.5,531.1,413.35
2018,11,5,13,0,912.0,71.0,2.4,19.6,582.0,502.4,389.55
2018,11,5,13,15,904.5,70.0,2.45,19.55,561.5,469.43,362.14
2018,11,5,13,30,897.0,69.0,2.5,19.5,541.0,434.6,332.59
2018,11,5,13,45,885.5,68.0,2.55,19.5,514.0,396.58,299.8
2018,11,5,14,0,874.0,67.0,2.6,19.5,487.0,357.35,265.3
2018,11,5,14,15,857.5,65.5,2.6,19.4,453.5,315.18,227.98
2018,11,5,14,30,841.0,64.0,2.6,19.3,420.0,272.63,189.96
2018,11,5,14,45,816.5,62.0,2.65,19.2,381.0,224.74,148.08
2018,11,5,15,0,792.0,60.0,2.7,19.1,342.0,180.68,110.29
2018,11,5,15,15,757.0,57.0,2.7,19.1,299.0,135.64,74.7
2018,11,5,15,30,722.0,54.0,2.7,19.1,256.0,93.05,46.11
2018,11,5,15,45,667.5,50.0,2.65,18.3,211.0,51.87,27.62
2018,11,5,16,0,613.0,46.0,2.6,17.5,166.0,35.26,25.32
2018,11,5,16,15,520.5,39.5,2.65,16.8,122.5,28.89,19.44
2018,11,5,16,30,428.0,33.0,2.7,16.1,79.0,25.57,15.72
2018,11,5,16,45,265.0,22.0,2.75,15.4,46.0,17.62,1.39
2018,11,5,17,0,102.0,11.0,2.8,14.7,13.0,10.81,0.0
2018,11,5,17,15,51.0,5.5,2.85,14.35,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,6,6,45,140.5,10.5,1.95,10.9,17.0,45.01,0.0
2018,11,6,7,0,281.0,21.0,1.9,11.0,34.0,111.05,0.0
2018,11,6,7,15,420.0,28.5,1.9,11.5,73.5,184.82,127.7
2018,11,6,7,30,559.0,36.0,1.9,12.0,113.0,254.71,194.65
2018,11,6,7,45,630.5,41.0,1.9,12.45,158.5,308.53,243.42
2018,11,6,8,0,702.0,46.0,1.9,12.9,204.0,365.48,293.11
2018,11,6,8,15,746.0,49.5,1.95,13.35,249.0,410.78,332.26
2018,11,6,8,30,790.0,53.0,2.0,13.8,294.0,456.62,370.45
2018,11,6,8,45,818.5,55.0,2.05,14.3,336.0,492.87,399.89
2018,11,6,9,0,847.0,57.0,2.1,14.8,378.0,525.32,425.53
2018,11,6,9,15,865.5,59.5,2.05,15.25,415.5,554.27,447.3
2018,11,6,9,30,884.0,62.0,2.0,15.7,453.0,581.22,466.89
2018,11,6,9,45,897.0,64.0,1.95,16.15,484.5,602.15,481.41
2018,11,6,10,0,910.0,66.0,1.9,16.6,516.0,620.49,493.64
2018,11,6,10,15,920.0,67.0,1.85,17.0,541.5,633.17,501.5
2018,11,6,10,30,930.0,68.0,1.8,17.4,567.0,642.94,507.03
2018,11,6,10,45,936.5,69.0,1.75,17.85,585.0,647.53,508.52
2018,11,6,11,0,943.0,70.0,1.7,18.3,603.0,649.0,507.64
2018,11,6,11,15,947.0,70.0,1.75,18.65,613.5,644.74,503.41
2018,11,6,11,30,951.0,70.0,1.8,19.0,624.0,637.34,496.8
2018,11,6,11,45,952.0,70.0,1.8,19.35,626.5,625.04,486.19
2018,11,6,12,0,953.0,70.0,1.8,19.7,629.0,609.69,473.22
2018,11,6,12,15,950.0,70.5,1.85,19.9,623.5,589.67,457.14
2018,11,6,12,30,947.0,71.0,1.9,20.1,618.0,566.88,438.69
2018,11,6,12,45,940.5,71.5,1.9,20.3,604.5,539.7,416.38
2018,11,6,13,0,934.0,72.0,1.9,20.5,591.0,510.18,391.87
2018,11,6,13,15,926.5,70.5,1.9,20.5,570.0,476.12,363.73
2018,11,6,13,30,919.0,69.0,1.9,20.5,549.0,440.16,333.45
2018,11,6,13,45,908.0,67.5,1.9,20.55,521.0,401.16,300.08
2018,11,6,14,0,897.0,66.0,1.9,20.6,493.0,360.89,264.96
2018,11,6,14,15,881.0,64.0,1.9,20.5,459.0,317.61,227.09
2018,11,6,14,30,865.0,62.0,1.9,20.4,425.0,273.89,188.43
2018,11,6,14,45,842.5,59.5,1.85,20.3,385.5,228.15,148.47
2018,11,6,15,0,820.0,57.0,1.8,20.2,346.0,179.85,107.56
2018,11,6,15,15,785.0,54.5,1.8,20.2,302.5,134.13,71.98
2018,11,6,15,30,750.0,52.0,1.8,20.2,259.0,90.8,43.64
2018,11,6,15,45,697.0,47.5,1.7,19.05,213.0,48.04,25.24
2018,11,6,16,0,644.0,43.0,1.6,17.9,167.0,32.61,22.95
2018,11,6,16,15,555.0,37.5,1.75,17.1,123.5,29.84,20.22
2018,11,6,16,30,466.0,32.0,1.9,16.3,80.0,24.83,14.95
2018,11,6,16,45,293.0,21.5,2.05,15.45,46.5,17.32,0.0
2018,11,6,17,0,120.0,11.0,2.2,14.6,13.0,10.81,0.0
2018,11,6,17,15,60.0,5.5,2.3,14.3,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,7,6,45,115.0,9.5,0.8,12.2,14.5,37.36,0.0
2018,11,7,7,0,230.0,19.0,0.8,12.2,29.0,93.27,0.0
2018,11,7,7,15,376.5,27.5,0.8,12.55,67.5,168.29,112.89
2018,11,7,7,30,523.0,36.0,0.8,12.9,106.0,239.53,180.69
2018,11,7,7,45,596.5,41.0,0.8,13.25,150.0,292.65,228.0
2018,11,7,8,0,670.0,46.0,0.8,13.6,194.0,349.05,276.35
2018,11,7,8,15,716.0,49.5,0.95,14.05,238.5,394.08,314.99
2018,11,7,8,30,762.0,53.0,1.1,14.5,283.0,439.84,353.0
2018,11,7,8,45,792.5,55.5,1.2,14.9,324.5,476.84,383.0
2018,11,7,9,0,823.0,58.0,1.3,15.3,366.0,512.98,411.49
2018,11,7,9,15,844.0,60.0,1.35,15.75,403.5,539.41,431.61
2018,11,7,9,30,865.0,62.0,1.4,16.2,441.0,566.78,451.85
2018,11,7,9,45,879.5,63.5,1.45,16.6,472.5,587.7,466.9
2018,11,7,10,0,894.0,65.0,1.5,17.0,504.0,606.15,479.84
2018,11,7,10,15,904.5,66.0,1.5,17.35,529.0,618.99,488.17
2018,11,7,10,30,915.0,67.0,1.5,17.7,554.0,628.97,494.25
2018,11,7,10,45,921.5,68.0,1.5,18.1,572.0,633.55,496.17
2018,11,7,11,0,928.0,69.0,1.5,18.5,590.0,635.06,495.78
2018,11,7,11,15,931.0,69.5,1.45,18.7,600.0,630.84,491.17
2018,11,7,11,30,934.0,70.0,1.4,18.9,610.0,623.53,484.26
2018,11,7,11,45,935.0,70.0,1.4,19.15,612.5,611.47,474.08
2018,11,7,12,0,936.0,70.0,1.4,19.4,615.0,596.42,461.59
2018,11,7,12,15,934.5,69.5,1.4,19.5,609.5,576.57,445.65
2018,11,7,12,30,933.0,69.0,1.4,19.6,604.0,553.97,427.41
2018,11,7,12,45,928.0,68.0,1.45,19.7,590.5,526.5,405.45
2018,11,7,13,0,923.0,67.0,1.5,19.8,577.0,496.67,381.21
2018,11,7,13,15,915.0,66.5,1.6,19.75,556.5,463.82,354.44
2018,11,7,13,30,907.0,66.0,1.7,19.7,536.0,429.11,325.44
2018,11,7,13,45,895.5,65.0,1.75,19.7,508.5,390.96,292.81
2018,11,7,14,0,884.0,64.0,1.8,19.7,481.0,351.58,258.43
2018,11,7,14,15,868.5,62.0,1.85,19.6,447.5,309.1,221.13
2018,11,7,14,30,853.0,60.0,1.9,19.5,414.0,266.16,183.02
2018,11,7,14,45,829.5,57.5,1.95,19.4,375.0,220.91,143.48
2018,11,7,15,0,806.0,55.0,2.0,19.3,336.0,173.16,103.07
2018,11,7,15,15,771.5,52.5,2.0,19.3,293.5,128.33,68.26
2018,11,7,15,30,737.0,50.0,2.0,19.3,251.0,85.84,40.81
2018,11,7,15,45,684.5,45.5,1.85,18.45,206.0,43.93,23.54
2018,11,7,16,0,632.0,41.0,1.7,17.6,161.0,30.89,21.46
2018,11,7,16,15,543.0,35.5,1.8,16.85,118.5,28.03,18.63
2018,11,7,16,30,454.0,30.0,1.9,16.1,76.0,25.28,15.16
2018,11,7,16,45,285.0,20.5,2.0,15.4,44.0,16.5,0.0
2018,11,7,17,0,116.0,11.0,2.1,14.7,12.0,10.81,0.0
2018,11,7,17,15,58.0,5.5,2.1,14.4,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,8,6,45,67.5,8.5,2.75,10.8,11.5,8.36,0.0
2018,11,8,7,0,135.0,17.0,2.8,10.8,23.0,54.16,0.0
2018,11,8,7,15,278.5,30.0,2.95,11.2,60.5,137.85,90.86
2018,11,8,7,30,422.0,43.0,3.1,11.6,98.0,212.65,162.45
2018,11,8,7,45,504.5,51.0,3.2,12.0,142.5,268.36,212.64
2018,11,8,8,0,587.0,59.0,3.3,12.4,187.0,328.33,265.2
2018,11,8,8,15,646.5,65.0,3.45,12.75,234.0,379.36,309.64
2018,11,8,8,30,706.0,71.0,3.6,13.1,281.0,432.08,354.26
2018,11,8,8,45,747.5,74.5,3.7,13.45,325.5,474.0,389.12
2018,11,8,9,0,789.0,78.0,3.8,13.8,370.0,513.82,421.47
2018,11,8,9,15,817.0,80.5,3.8,14.2,409.5,546.59,447.18
2018,11,8,9,30,845.0,83.0,3.8,14.6,449.0,577.75,471.01
2018,11,8,9,45,867.0,83.5,3.75,15.0,482.5,601.37,488.4
2018,11,8,10,0,889.0,84.0,3.7,15.4,516.0,622.66,503.64
