Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,10,15,898.5,87.0,3.6,15.75,542.5,636.61,512.8
2018,11,8,10,30,908.0,90.0,3.5,16.1,569.0,647.63,519.54
2018,11,8,10,45,915.5,92.0,3.45,16.45,589.0,653.37,522.32
2018,11,8,11,0,923.0,94.0,3.4,16.8,609.0,656.02,522.67
2018,11,8,11,15,924.0,96.5,3.35,17.0,619.5,652.17,518.32
2018,11,8,11,30,925.0,99.0,3.3,17.2,630.0,645.23,511.58
2018,11,8,11,45,921.5,100.5,3.3,17.45,631.5,631.65,499.85
2018,11,8,12,0,918.0,102.0,3.3,17.7,633.0,615.2,485.84
2018,11,8,12,15,894.5,105.5,3.25,17.9,619.0,587.27,462.88
2018,11,8,12,30,871.0,109.0,3.2,18.1,605.0,557.52,438.37
2018,11,8,12,45,820.5,117.0,3.2,18.3,576.0,517.44,405.82
2018,11,8,13,0,770.0,125.0,3.2,18.5,547.0,476.14,372.08
2018,11,8,13,15,814.5,110.5,3.15,18.6,542.5,457.86,355.3
2018,11,8,13,30,859.0,96.0,3.1,18.7,538.0,433.39,332.8
2018,11,8,13,45,868.0,91.0,3.1,18.8,517.5,400.13,303.02
2018,11,8,14,0,877.0,86.0,3.1,18.9,497.0,364.31,270.45
2018,11,8,14,15,843.0,87.5,3.0,18.9,459.5,319.83,231.44
2018,11,8,14,30,809.0,89.0,2.9,18.9,422.0,276.52,193.35
2018,11,8,14,45,760.0,89.0,2.8,18.9,378.0,227.14,151.48
2018,11,8,15,0,711.0,89.0,2.7,18.9,334.0,183.72,115.87
2018,11,8,15,15,668.5,83.0,2.7,18.9,290.0,139.17,81.86
2018,11,8,15,30,626.0,77.0,2.7,18.9,246.0,97.97,55.3
2018,11,8,15,45,542.0,71.0,2.25,17.9,198.0,59.97,39.74
2018,11,8,16,0,458.0,65.0,1.8,16.9,150.0,50.76,38.84
2018,11,8,16,15,342.5,52.0,1.8,16.25,105.5,39.8,28.79
2018,11,8,16,30,227.0,39.0,1.8,15.6,61.0,30.56,19.3
2018,11,8,16,45,128.5,23.0,1.85,14.9,34.0,18.29,0.0
2018,11,8,17,0,30.0,7.0,1.9,14.2,7.0,6.88,0.0
2018,11,8,17,15,15.0,3.5,2.0,13.95,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,11,9,6,45,57.0,8.5,2.55,8.5,10.5,0.0,0.0
2018,11,9,7,0,114.0,17.0,2.5,8.6,21.0,47.94,0.0
2018,11,9,7,15,236.0,31.0,2.55,9.2,56.0,124.45,79.76
2018,11,9,7,30,358.0,45.0,2.6,9.8,91.0,190.25,145.58
2018,11,9,7,45,451.5,54.0,2.65,10.4,135.5,248.95,197.84
2018,11,9,8,0,545.0,63.0,2.7,11.0,180.0,312.65,253.12
2018,11,9,8,15,571.0,72.0,2.7,11.45,218.5,350.44,286.66
2018,11,9,8,30,597.0,81.0,2.7,11.9,257.0,388.1,318.9
2018,11,9,8,45,634.0,87.0,2.75,12.4,298.0,427.65,351.63
2018,11,9,9,0,671.0,93.0,2.8,12.9,339.0,466.99,383.24
2018,11,9,9,15,663.5,105.5,2.7,13.3,369.5,488.42,399.5
2018,11,9,9,30,656.0,118.0,2.6,13.7,400.0,507.26,413.21
2018,11,9,9,45,634.5,134.0,2.5,14.1,423.0,519.07,420.88
2018,11,9,10,0,613.0,150.0,2.4,14.5,446.0,527.93,426.0
2018,11,9,10,15,632.0,155.5,2.25,14.9,474.0,547.57,439.43
2018,11,9,10,30,651.0,161.0,2.1,15.3,502.0,565.15,450.9
2018,11,9,10,45,661.5,165.0,2.0,15.65,521.5,573.91,455.77
2018,11,9,11,0,672.0,169.0,1.9,16.0,541.0,580.31,458.78
2018,11,9,11,15,660.5,172.5,1.75,16.3,543.5,570.83,449.63
2018,11,9,11,30,649.0,176.0,1.6,16.6,546.0,559.26,438.98
2018,11,9,11,45,646.0,180.5,1.5,16.9,550.0,551.55,431.4
2018,11,9,12,0,643.0,185.0,1.4,17.2,554.0,541.79,422.17
2018,11,9,12,15,651.5,181.0,1.35,17.45,552.0,527.97,410.41
2018,11,9,12,30,660.0,177.0,1.3,17.7,550.0,511.87,396.77
2018,11,9,12,45,674.0,170.5,1.2,17.95,544.0,493.77,381.15
2018,11,9,13,0,688.0,164.0,1.1,18.2,538.0,473.12,363.28
2018,11,9,13,15,675.5,161.5,1.0,18.3,517.5,442.38,337.81
2018,11,9,13,30,663.0,159.0,0.9,18.4,497.0,410.77,311.38
2018,11,9,13,45,640.5,155.5,0.8,18.55,468.0,373.96,280.72
2018,11,9,14,0,618.0,152.0,0.7,18.7,439.0,336.23,249.07
2018,11,9,14,15,589.0,147.0,0.65,18.5,404.5,296.83,216.52
2018,11,9,14,30,560.0,142.0,0.6,18.3,370.0,258.65,184.81
2018,11,9,14,45,520.0,134.0,0.55,18.15,330.0,217.18,151.15
2018,11,9,15,0,480.0,126.0,0.5,18.0,290.0,178.46,120.59
2018,11,9,15,15,438.0,114.0,0.5,18.0,248.5,139.13,91.3
2018,11,9,15,30,396.0,102.0,0.5,18.0,207.0,103.29,67.63
2018,11,9,15,45,334.5,87.0,0.75,16.9,164.5,68.46,49.49
2018,11,9,16,0,273.0,72.0,1.0,15.8,122.0,54.47,42.23
2018,11,9,16,15,200.0,52.5,1.15,15.2,83.5,42.47,31.17
2018,11,9,16,30,127.0,33.0,1.3,14.6,45.0,27.33,16.52
2018,11,9,16,45,71.5,18.5,1.45,14.05,24.5,15.63,0.0
2018,11,9,17,0,16.0,4.0,1.6,13.5,4.0,3.93,0.0
2018,11,9,17,15,8.0,2.0,1.7,13.1,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,10,6,45,32.5,7.0,1.9,7.0,8.0,0.0,0.0
2018,11,10,7,0,65.0,14.0,2.0,7.0,16.0,31.34,0.0
2018,11,10,7,15,148.0,30.0,2.0,7.45,45.5,94.37,57.71
2018,11,10,7,30,231.0,46.0,2.0,7.9,75.0,147.37,112.96
2018,11,10,7,45,295.0,62.0,2.05,8.4,114.0,196.49,157.09
2018,11,10,8,0,359.0,78.0,2.1,8.9,153.0,249.37,203.43
2018,11,10,8,15,399.5,90.0,2.1,9.3,191.5,290.36,239.3
2018,11,10,8,30,440.0,102.0,2.1,9.7,230.0,332.67,275.3
2018,11,10,8,45,481.0,112.5,2.1,10.1,271.0,374.44,309.91
2018,11,10,9,0,522.0,123.0,2.1,10.5,312.0,416.71,344.04
2018,11,10,9,15,547.5,131.0,2.0,11.0,347.5,447.91,368.16
2018,11,10,9,30,573.0,139.0,1.9,11.5,383.0,478.25,390.98
2018,11,10,9,45,589.5,146.0,1.85,12.0,413.0,501.22,407.65
2018,11,10,10,0,606.0,153.0,1.8,12.5,443.0,522.58,422.73
2018,11,10,10,15,617.0,158.0,1.75,13.0,466.0,536.78,432.06
2018,11,10,10,30,628.0,163.0,1.7,13.5,489.0,550.86,441.07
2018,11,10,10,45,628.0,166.0,1.6,14.0,501.5,552.35,440.19
2018,11,10,11,0,628.0,169.0,1.5,14.5,514.0,551.63,437.66
2018,11,10,11,15,633.0,173.5,1.45,14.8,526.5,553.13,437.3
2018,11,10,11,30,638.0,178.0,1.4,15.1,539.0,552.36,435.14
2018,11,10,11,45,632.5,180.0,1.3,15.45,539.5,540.97,424.66
2018,11,10,12,0,627.0,182.0,1.2,15.8,540.0,526.29,411.77
2018,11,10,12,15,603.0,188.0,1.15,15.95,529.5,505.38,394.62
2018,11,10,12,30,579.0,194.0,1.1,16.1,519.0,483.47,376.66
2018,11,10,12,45,543.5,200.0,1.1,16.25,499.5,455.3,354.17
2018,11,10,13,0,508.0,206.0,1.1,16.4,480.0,427.3,331.68
2018,11,10,13,15,492.0,201.5,1.05,16.45,459.0,398.39,308.25
2018,11,10,13,30,476.0,197.0,1.0,16.5,438.0,369.29,284.37
2018,11,10,13,45,458.0,190.0,0.95,16.6,412.0,337.18,257.89
2018,11,10,14,0,440.0,183.0,0.9,16.7,386.0,305.42,231.44
2018,11,10,14,15,421.0,173.0,0.85,16.55,356.0,271.25,203.13
2018,11,10,14,30,402.0,163.0,0.8,16.4,326.0,239.87,176.93
2018,11,10,14,45,373.5,150.0,0.75,16.25,290.0,203.31,147.16
2018,11,10,15,0,345.0,137.0,0.7,16.1,254.0,168.74,119.62
2018,11,10,15,15,309.5,121.5,0.7,16.1,216.0,133.6,93.09
2018,11,10,15,30,274.0,106.0,0.7,16.1,178.0,101.49,70.95
2018,11,10,15,45,230.5,86.5,0.8,15.45,139.5,69.59,55.89
2018,11,10,16,0,187.0,67.0,0.9,14.8,101.0,53.38,41.41
2018,11,10,16,15,137.5,47.5,1.0,14.4,68.5,38.66,27.93
2018,11,10,16,30,88.0,28.0,1.1,14.0,36.0,23.39,13.13
2018,11,10,16,45,49.5,15.5,1.25,13.55,19.5,13.2,0.0
2018,11,10,17,0,11.0,3.0,1.4,13.1,3.0,2.95,0.0
2018,11,10,17,15,5.5,1.5,1.5,12.85,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,11,6,45,59.0,7.0,2.55,9.2,9.0,0.0,0.0
2018,11,11,7,0,118.0,14.0,2.6,9.3,18.0,45.27,0.0
2018,11,11,7,15,255.5,27.5,2.65,9.9,53.0,122.12,70.03
2018,11,11,7,30,393.0,41.0,2.7,10.5,88.0,195.52,147.4
2018,11,11,7,45,481.0,50.0,2.8,11.1,132.0,252.37,198.77
2018,11,11,8,0,569.0,59.0,2.9,11.7,176.0,313.94,252.54
2018,11,11,8,15,617.0,65.0,3.05,12.25,219.0,358.66,291.93
2018,11,11,8,30,665.0,71.0,3.2,12.8,262.0,404.42,330.99
2018,11,11,8,45,715.5,74.5,3.35,13.3,307.5,449.24,368.28
2018,11,11,9,0,766.0,78.0,3.5,13.8,353.0,494.34,404.81
2018,11,11,9,15,780.5,84.5,3.45,14.2,389.5,523.2,427.36
2018,11,11,9,30,795.0,91.0,3.4,14.6,426.0,550.08,447.76
2018,11,11,9,45,797.5,97.5,3.35,15.0,455.0,567.95,460.63
2018,11,11,10,0,800.0,104.0,3.3,15.4,484.0,583.18,471.15
2018,11,11,10,15,815.0,106.0,3.15,15.75,510.0,598.23,481.21
2018,11,11,10,30,830.0,108.0,3.0,16.1,536.0,609.68,488.27
2018,11,11,10,45,841.0,108.5,2.9,16.4,555.0,615.75,491.36
2018,11,11,11,0,852.0,109.0,2.8,16.7,574.0,618.98,492.18
2018,11,11,11,15,858.5,109.5,2.75,16.95,585.0,616.66,488.99
2018,11,11,11,30,865.0,110.0,2.7,17.2,596.0,611.42,483.53
2018,11,11,11,45,868.0,109.5,2.65,17.45,599.0,600.27,473.56
2018,11,11,12,0,871.0,109.0,2.6,17.7,602.0,586.29,461.33
2018,11,11,12,15,869.0,108.0,2.55,17.85,596.5,566.4,444.65
2018,11,11,12,30,867.0,107.0,2.5,18.0,591.0,543.99,425.82
2018,11,11,12,45,861.5,106.5,2.5,18.15,578.0,517.97,404.07
2018,11,11,13,0,856.0,106.0,2.5,18.3,565.0,489.83,380.26
2018,11,11,13,15,841.5,104.5,2.45,18.3,542.0,454.97,351.0
2018,11,11,13,30,827.0,103.0,2.4,18.3,519.0,418.9,320.25
2018,11,11,13,45,821.5,99.0,2.35,18.35,493.5,382.64,288.56
2018,11,11,14,0,816.0,95.0,2.3,18.4,468.0,344.99,255.12
2018,11,11,14,15,795.5,92.0,2.2,18.3,434.0,300.38,216.17
2018,11,11,14,30,775.0,89.0,2.1,18.2,400.0,258.2,178.97
2018,11,11,14,45,747.0,84.5,2.0,18.15,360.5,213.64,140.56
2018,11,11,15,0,719.0,80.0,1.9,18.1,321.0,170.43,104.69
2018,11,11,15,15,677.0,74.5,1.9,18.1,277.5,126.55,71.87
2018,11,11,15,30,635.0,69.0,1.9,18.1,234.0,85.9,46.91
2018,11,11,15,45,571.5,61.5,1.55,17.0,189.0,46.87,35.7
2018,11,11,16,0,508.0,54.0,1.2,15.9,144.0,40.73,30.15
2018,11,11,16,15,406.5,44.0,1.25,15.5,102.5,34.48,24.14
2018,11,11,16,30,305.0,34.0,1.3,15.1,61.0,28.02,16.4
2018,11,11,16,45,173.5,20.0,1.35,14.65,33.5,16.75,0.0
2018,11,11,17,0,42.0,6.0,1.4,14.2,6.0,5.9,0.0
2018,11,11,17,15,21.0,3.0,1.4,14.05,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.3,7.65,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.35,7.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.4,7.45,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.4,7.35,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,11,12,6,45,53.0,7.0,3.3,7.6,8.5,0.0,0.0
2018,11,12,7,0,106.0,14.0,3.3,7.7,17.0,41.71,0.0
2018,11,12,7,15,233.0,27.5,3.35,8.2,50.0,113.29,60.25
2018,11,12,7,30,360.0,41.0,3.4,8.7,83.0,182.66,137.89
2018,11,12,7,45,441.5,51.0,3.45,9.15,125.0,236.66,187.56
2018,11,12,8,0,523.0,61.0,3.5,9.6,167.0,295.04,239.34
2018,11,12,8,15,576.0,68.5,3.45,10.1,210.5,342.06,280.88
2018,11,12,8,30,629.0,76.0,3.4,10.6,254.0,390.5,322.35
2018,11,12,8,45,665.0,82.0,3.35,11.1,295.5,429.9,355.34
2018,11,12,9,0,701.0,88.0,3.3,11.6,337.0,468.97,387.07
2018,11,12,9,15,713.0,95.5,3.25,12.15,371.5,496.16,408.33
2018,11,12,9,30,725.0,103.0,3.2,12.7,406.0,521.45,427.48
2018,11,12,9,45,725.0,112.0,3.15,13.25,434.0,539.5,440.36
2018,11,12,10,0,725.0,121.0,3.1,13.8,462.0,555.02,450.94
2018,11,12,10,15,740.0,124.0,2.95,14.25,487.5,570.47,461.27
2018,11,12,10,30,755.0,127.0,2.8,14.7,513.0,583.55,469.49
2018,11,12,10,45,765.0,128.5,2.7,15.15,531.0,589.63,472.37
2018,11,12,11,0,775.0,130.0,2.6,15.6,549.0,593.11,473.17
2018,11,12,11,15,781.0,131.0,2.45,15.9,560.0,591.07,469.77
2018,11,12,11,30,787.0,132.0,2.3,16.2,571.0,586.36,464.25
2018,11,12,11,45,790.0,131.5,2.2,16.55,574.0,575.78,454.38
2018,11,12,12,0,793.0,131.0,2.1,16.9,577.0,562.61,442.46
2018,11,12,12,15,781.5,133.0,2.0,17.15,569.5,541.79,424.76
2018,11,12,12,30,770.0,135.0,1.9,17.4,562.0,519.04,405.46
2018,11,12,12,45,751.0,138.0,1.8,17.6,546.5,491.94,382.74
2018,11,12,13,0,732.0,141.0,1.7,17.8,531.0,463.68,358.88
2018,11,12,13,15,722.0,138.0,1.65,17.95,510.5,432.58,332.79
2018,11,12,13,30,712.0,135.0,1.6,18.1,490.0,400.32,305.34
2018,11,12,13,45,696.5,131.0,1.5,18.2,463.0,364.23,274.49
2018,11,12,14,0,681.0,127.0,1.4,18.3,436.0,327.77,242.94
2018,11,12,14,15,659.0,122.0,1.25,18.25,403.0,288.46,209.08
2018,11,12,14,30,637.0,117.0,1.1,18.2,370.0,249.77,175.7
2018,11,12,14,45,606.0,110.0,1.0,18.15,332.0,208.4,141.05
2018,11,12,15,0,575.0,103.0,0.9,18.1,294.0,168.96,109.18
2018,11,12,15,15,531.0,94.5,0.9,18.1,252.5,127.88,78.94
2018,11,12,15,30,487.0,86.0,0.9,18.1,211.0,91.14,56.14
2018,11,12,15,45,426.0,74.5,0.85,17.35,169.0,55.59,43.24
2018,11,12,16,0,365.0,63.0,0.8,16.6,127.0,47.55,35.97
2018,11,12,16,15,280.0,48.0,0.8,16.3,88.5,36.91,26.08
2018,11,12,16,30,195.0,33.0,0.8,16.0,50.0,25.84,14.28
2018,11,12,16,45,108.5,18.5,0.8,15.75,27.0,18.18,0.0
2018,11,12,17,0,22.0,4.0,0.8,15.5,4.0,3.93,0.0
2018,11,12,17,15,11.0,2.0,0.8,15.3,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,11,13,6,45,4.5,3.0,2.4,8.5,3.0,0.0,0.0
2018,11,13,7,0,9.0,6.0,2.4,8.5,6.0,8.24,0.0
2018,11,13,7,15,4.5,15.0,2.5,8.8,15.0,15.93,3.24
2018,11,13,7,30,0.0,24.0,2.6,9.1,24.0,23.17,13.49
2018,11,13,7,45,0.0,34.5,2.65,9.4,34.5,33.32,22.77
2018,11,13,8,0,0.0,45.0,2.7,9.7,45.0,43.55,31.89
2018,11,13,8,15,2.0,61.0,2.7,10.05,61.5,60.68,46.83
2018,11,13,8,30,4.0,77.0,2.7,10.4,78.0,77.83,61.62
2018,11,13,8,45,43.5,100.5,2.65,10.75,115.5,124.81,101.87
2018,11,13,9,0,83.0,124.0,2.6,11.1,153.0,175.75,144.88
2018,11,13,9,15,53.5,129.0,2.6,11.55,148.5,160.43,131.35
2018,11,13,9,30,24.0,134.0,2.6,12.0,144.0,149.31,121.29
2018,11,13,9,45,30.5,155.5,2.6,12.5,169.0,175.1,142.34
2018,11,13,10,0,37.0,177.0,2.6,13.0,194.0,200.71,162.9
2018,11,13,10,15,53.5,195.5,2.6,13.25,222.0,228.68,185.46
2018,11,13,10,30,70.0,214.0,2.6,13.5,250.0,256.43,207.6
2018,11,13,10,45,155.5,218.5,2.55,13.7,301.5,313.49,254.08
2018,11,13,11,0,241.0,223.0,2.5,13.9,353.0,369.26,298.51
2018,11,13,11,15,202.5,217.5,2.4,14.0,328.0,334.71,270.05
2018,11,13,11,30,164.0,212.0,2.3,14.1,303.0,304.03,244.93
2018,11,13,11,45,111.0,224.5,2.2,14.2,286.0,283.53,227.55
2018,11,13,12,0,58.0,237.0,2.1,14.3,269.0,262.06,209.49
2018,11,13,12,15,148.5,236.5,2.0,14.35,318.0,307.37,246.05
2018,11,13,12,30,239.0,236.0,1.9,14.4,367.0,347.62,277.38
2018,11,13,12,45,273.5,225.0,1.8,14.5,372.0,345.27,274.61
2018,11,13,13,0,308.0,214.0,1.7,14.6,377.0,340.54,269.86
2018,11,13,13,15,374.0,195.0,1.65,14.55,385.5,338.86,267.17
2018,11,13,13,30,440.0,176.0,1.6,14.5,394.0,331.56,259.27
2018,11,13,13,45,379.0,176.5,1.5,14.5,357.0,294.29,228.74
2018,11,13,14,0,318.0,177.0,1.4,14.5,320.0,259.56,200.61
2018,11,13,14,15,286.5,166.5,1.3,14.3,288.5,227.01,173.92
2018,11,13,14,30,255.0,156.0,1.2,14.1,257.0,196.5,149.01
2018,11,13,14,45,312.5,133.5,1.15,13.85,244.5,174.7,127.98
2018,11,13,15,0,370.0,111.0,1.1,13.6,232.0,144.47,100.01
2018,11,13,15,15,316.0,100.5,1.1,13.6,194.0,111.11,75.51
2018,11,13,15,30,262.0,90.0,1.1,13.6,156.0,86.06,59.95
2018,11,13,15,45,205.5,76.0,1.15,13.05,122.0,59.99,47.9
2018,11,13,16,0,149.0,62.0,1.2,12.5,88.0,49.65,38.39
2018,11,13,16,15,86.5,45.5,1.25,12.35,59.5,39.1,28.35
2018,11,13,16,30,24.0,29.0,1.3,12.2,31.0,26.57,14.69
2018,11,13,16,45,18.5,16.5,1.3,12.0,17.5,16.22,0.0
2018,11,13,17,0,13.0,4.0,1.3,11.8,4.0,3.93,0.0
2018,11,13,17,15,6.5,2.0,1.35,11.7,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,11,14,6,45,29.0,5.5,2.2,6.75,6.0,0.0,0.0
2018,11,14,7,0,58.0,11.0,2.2,6.8,12.0,25.72,0.0
2018,11,14,7,15,148.0,26.0,2.25,7.35,39.5,84.38,33.54
2018,11,14,7,30,238.0,41.0,2.3,7.9,67.0,140.88,104.95
2018,11,14,7,45,310.0,55.5,2.3,8.45,106.0,190.29,150.23
2018,11,14,8,0,382.0,70.0,2.3,9.0,145.0,244.14,197.59
2018,11,14,8,15,421.0,81.0,2.3,9.45,182.0,283.43,232.44
2018,11,14,8,30,460.0,92.0,2.3,9.9,219.0,323.94,267.33
2018,11,14,8,45,497.5,101.5,2.3,10.35,258.0,362.82,299.94
2018,11,14,9,0,535.0,111.0,2.3,10.8,297.0,402.03,331.92
2018,11,14,9,15,557.5,119.5,2.25,11.3,331.5,432.14,355.66
2018,11,14,9,30,580.0,128.0,2.2,11.8,366.0,461.27,378.02
2018,11,14,9,45,589.5,135.0,2.1,12.3,392.5,480.29,391.75
2018,11,14,10,0,599.0,142.0,2.0,12.8,419.0,497.55,403.78
2018,11,14,10,15,621.0,144.0,2.0,13.4,444.5,517.06,417.56
2018,11,14,10,30,643.0,146.0,2.0,14.0,470.0,532.58,428.06
2018,11,14,10,45,651.0,148.5,1.95,14.55,486.5,538.36,430.77
2018,11,14,11,0,659.0,151.0,1.9,15.1,503.0,541.87,431.71
2018,11,14,11,15,665.0,155.0,1.8,15.5,515.5,543.42,431.04
2018,11,14,11,30,671.0,159.0,1.7,15.9,528.0,542.62,428.48
2018,11,14,11,45,679.0,157.5,1.65,16.3,532.5,535.12,421.17
2018,11,14,12,0,687.0,156.0,1.6,16.7,537.0,525.24,412.0
2018,11,14,12,15,674.5,158.5,1.5,16.95,530.0,506.32,395.82
2018,11,14,12,30,662.0,161.0,1.4,17.2,523.0,485.84,378.38
2018,11,14,12,45,642.0,163.0,1.35,17.4,507.5,460.0,357.05
2018,11,14,13,0,622.0,165.0,1.3,17.6,492.0,432.26,334.11
2018,11,14,13,15,609.5,162.0,1.25,17.7,472.5,403.5,310.22
2018,11,14,13,30,597.0,159.0,1.2,17.8,453.0,373.98,285.38
2018,11,14,13,45,579.0,154.5,1.15,17.85,427.0,340.63,257.37
2018,11,14,14,0,561.0,150.0,1.1,17.9,401.0,307.3,229.05
2018,11,14,14,15,537.0,143.5,1.05,17.7,369.5,270.81,198.41
2018,11,14,14,30,513.0,137.0,1.0,17.5,338.0,235.26,168.5
2018,11,14,14,45,465.0,128.0,0.95,17.3,296.5,194.28,135.58
2018,11,14,15,0,417.0,119.0,0.9,17.1,255.0,156.84,106.56
2018,11,14,15,15,391.5,106.5,0.9,17.1,220.5,122.3,80.68
2018,11,14,15,30,366.0,94.0,0.9,17.1,186.0,89.75,59.5
2018,11,14,15,45,308.5,79.0,1.1,16.2,146.0,58.79,46.21
2018,11,14,16,0,251.0,64.0,1.3,15.3,106.0,48.56,36.96
2018,11,14,16,15,187.0,46.0,1.4,14.8,72.0,35.41,24.8
2018,11,14,16,30,123.0,28.0,1.5,14.3,38.0,21.76,10.48
2018,11,14,16,45,67.5,15.5,1.6,13.85,20.5,15.24,0.0
2018,11,14,17,0,12.0,3.0,1.7,13.4,3.0,0.0,0.0
2018,11,14,17,15,6.0,1.5,1.75,13.1,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,11,15,6,45,15.0,3.5,2.35,7.05,4.0,0.0,0.0
2018,11,15,7,0,30.0,7.0,2.4,7.0,8.0,14.49,0.0
2018,11,15,7,15,90.5,23.0,2.4,7.45,31.5,58.27,16.35
2018,11,15,7,30,151.0,39.0,2.4,7.9,55.0,103.42,75.7
2018,11,15,7,45,211.5,57.0,2.45,8.4,91.0,150.0,117.98
2018,11,15,8,0,272.0,75.0,2.5,8.9,127.0,205.05,166.06
2018,11,15,8,15,315.5,89.5,2.5,9.3,164.0,246.57,202.52
2018,11,15,8,30,359.0,104.0,2.5,9.7,201.0,289.76,239.59
2018,11,15,8,45,385.5,115.0,2.55,10.1,234.5,322.16,267.07
2018,11,15,9,0,412.0,126.0,2.6,10.5,268.0,354.63,293.95
2018,11,15,9,15,443.0,134.0,2.5,10.95,301.5,385.99,319.09
2018,11,15,9,30,474.0,142.0,2.4,11.4,335.0,417.02,343.36
2018,11,15,9,45,491.0,146.0,2.35,11.85,359.0,435.4,357.2
2018,11,15,10,0,508.0,150.0,2.3,12.3,383.0,452.55,369.83
2018,11,15,10,15,557.0,155.0,2.25,12.85,423.0,487.6,396.13
2018,11,15,10,30,606.0,160.0,2.2,13.4,463.0,521.28,420.72
2018,11,15,10,45,618.5,163.5,2.2,13.9,482.0,530.56,426.35
2018,11,15,11,0,631.0,167.0,2.2,14.4,501.0,539.43,431.63
2018,11,15,11,15,638.0,168.0,2.1,14.75,511.5,538.66,429.42
2018,11,15,11,30,645.0,169.0,2.0,15.1,522.0,535.64,425.44
2018,11,15,11,45,644.0,170.0,1.9,15.45,523.5,525.98,416.33
2018,11,15,12,0,643.0,171.0,1.8,15.8,525.0,514.27,405.6
2018,11,15,12,15,613.5,177.0,1.75,16.0,512.5,489.52,385.25
2018,11,15,12,30,584.0,183.0,1.7,16.2,500.0,465.41,365.32
2018,11,15,12,45,569.0,185.0,1.6,16.4,488.0,443.76,346.98
2018,11,15,13,0,554.0,187.0,1.5,16.6,476.0,421.22,327.75
2018,11,15,13,15,546.0,182.0,1.45,16.65,458.0,394.34,305.35
2018,11,15,13,30,538.0,177.0,1.4,16.7,440.0,366.62,281.96
2018,11,15,13,45,519.5,171.0,1.35,16.75,413.5,333.71,254.37
2018,11,15,14,0,501.0,165.0,1.3,16.8,387.0,301.03,226.69
2018,11,15,14,15,470.5,155.0,1.2,16.65,351.5,262.0,194.28
2018,11,15,14,30,440.0,145.0,1.1,16.5,316.0,224.64,163.27
2018,11,15,14,45,425.5,135.0,1.0,16.35,286.5,192.05,135.86
2018,11,15,15,0,411.0,125.0,0.9,16.2,257.0,160.13,109.89
2018,11,15,15,15,370.0,112.0,0.9,16.2,218.5,124.05,83.41
2018,11,15,15,30,329.0,99.0,0.9,16.2,180.0,91.43,62.45
2018,11,15,15,45,280.0,82.0,0.95,15.3,141.5,64.4,51.26
2018,11,15,16,0,231.0,65.0,1.0,14.4,103.0,51.89,39.97
2018,11,15,16,15,170.0,46.0,1.0,14.15,69.5,37.47,26.57
2018,11,15,16,30,109.0,27.0,1.0,13.9,36.0,22.55,10.63
2018,11,15,16,45,59.5,14.5,0.95,13.65,19.0,14.25,0.0
2018,11,15,17,0,10.0,2.0,0.9,13.4,2.0,0.0,0.0
2018,11,15,17,15,5.0,1.0,0.9,13.3,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,16,6,45,23.0,4.0,2.4,7.2,4.5,0.0,0.0
2018,11,16,7,0,46.0,8.0,2.4,7.2,9.0,19.39,0.0
2018,11,16,7,15,143.0,22.5,2.4,7.75,35.5,76.22,13.98
2018,11,16,7,30,240.0,37.0,2.4,8.3,62.0,135.17,98.37
2018,11,16,7,45,320.5,50.5,2.45,8.85,100.5,185.99,145.51
2018,11,16,8,0,401.0,64.0,2.5,9.4,139.0,241.89,194.63
2018,11,16,8,15,457.5,73.0,2.45,9.8,179.5,286.59,234.06
2018,11,16,8,30,514.0,82.0,2.4,10.2,220.0,335.11,275.64
2018,11,16,8,45,554.0,89.5,2.35,10.65,259.5,374.67,308.86
2018,11,16,9,0,594.0,97.0,2.3,11.1,299.0,414.35,341.23
2018,11,16,9,15,590.0,109.5,2.3,11.6,328.5,436.14,358.4
2018,11,16,9,30,586.0,122.0,2.3,12.1,358.0,455.74,373.32
2018,11,16,9,45,563.5,139.5,2.25,12.6,380.5,466.47,380.54
2018,11,16,10,0,541.0,157.0,2.2,13.1,403.0,476.54,386.93
2018,11,16,10,15,557.0,162.0,2.15,13.5,427.0,492.9,398.57
2018,11,16,10,30,573.0,167.0,2.1,13.9,451.0,507.51,408.59
2018,11,16,10,45,583.5,170.0,2.05,14.35,468.0,515.03,412.93
2018,11,16,11,0,594.0,173.0,2.0,14.8,485.0,520.54,415.65
2018,11,16,11,15,600.5,174.5,1.9,15.05,495.5,520.19,413.95
2018,11,16,11,30,607.0,176.0,1.8,15.3,506.0,517.75,410.58
2018,11,16,11,45,609.5,176.5,1.7,15.6,509.0,510.02,403.06
2018,11,16,12,0,612.0,177.0,1.6,15.9,512.0,500.27,393.93
2018,11,16,12,15,627.0,170.0,1.55,16.1,510.5,488.94,383.96
2018,11,16,12,30,642.0,163.0,1.5,16.3,509.0,473.8,370.88
2018,11,16,12,45,659.0,154.0,1.45,16.5,502.0,455.18,354.89
2018,11,16,13,0,676.0,145.0,1.4,16.7,495.0,433.95,336.5
2018,11,16,13,15,665.0,142.0,1.35,16.8,475.5,404.44,311.63
2018,11,16,13,30,654.0,139.0,1.3,16.9,456.0,373.98,285.65
2018,11,16,13,45,622.0,137.0,1.2,17.0,425.5,336.62,254.15
2018,11,16,14,0,590.0,135.0,1.1,17.1,395.0,299.38,222.58
2018,11,16,14,15,582.0,127.0,1.0,17.05,367.5,264.97,192.6
2018,11,16,14,30,574.0,119.0,0.9,17.0,340.0,230.17,162.21
2018,11,16,14,45,541.5,111.5,0.8,16.95,303.5,191.16,129.84
2018,11,16,15,0,509.0,104.0,0.7,16.9,267.0,154.17,100.41
2018,11,16,15,15,465.0,95.0,0.7,16.9,228.0,117.12,73.8
2018,11,16,15,30,421.0,86.0,0.7,16.9,189.0,83.59,53.71
2018,11,16,15,45,361.5,73.5,0.65,16.3,149.5,54.64,42.52
2018,11,16,16,0,302.0,61.0,0.6,15.7,110.0,46.35,34.92
2018,11,16,16,15,223.5,45.0,0.55,15.45,75.0,34.77,24.07
2018,11,16,16,30,145.0,29.0,0.5,15.2,40.0,22.74,10.18
2018,11,16,16,45,79.0,16.0,0.5,14.9,21.5,15.73,0.0
2018,11,16,17,0,13.0,3.0,0.5,14.6,3.0,0.0,0.0
2018,11,16,17,15,6.5,1.5,0.6,14.35,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,11,17,6,45,19.0,4.0,1.9,7.2,4.0,0.0,0.0
2018,11,17,7,0,38.0,8.0,1.9,7.2,8.0,17.27,0.0
2018,11,17,7,15,125.5,22.5,1.9,7.6,33.0,70.27,2.12
2018,11,17,7,30,213.0,37.0,1.9,8.0,58.0,125.96,90.58
2018,11,17,7,45,292.0,51.0,1.85,8.4,96.0,175.49,136.9
2018,11,17,8,0,371.0,65.0,1.8,8.8,134.0,230.07,184.81
2018,11,17,8,15,295.0,81.0,1.75,9.15,144.5,226.12,184.73
2018,11,17,8,30,219.0,97.0,1.7,9.5,155.0,210.93,173.83
2018,11,17,8,45,183.0,117.0,1.65,9.85,170.5,220.33,182.2
2018,11,17,9,0,147.0,137.0,1.6,10.2,186.0,221.67,183.16
2018,11,17,9,15,150.0,152.5,1.5,10.75,207.5,241.23,198.85
2018,11,17,9,30,153.0,168.0,1.4,11.3,229.0,260.32,213.71
2018,11,17,9,45,329.0,156.0,1.3,11.9,300.5,348.5,285.38
2018,11,17,10,0,505.0,144.0,1.2,12.5,372.0,440.84,357.39
2018,11,17,10,15,649.0,121.5,1.1,12.9,431.0,502.8,404.02
2018,11,17,10,30,793.0,99.0,1.0,13.3,490.0,560.86,446.54
2018,11,17,10,45,802.5,100.5,0.9,13.7,508.0,567.08,448.58
2018,11,17,11,0,812.0,102.0,0.8,14.1,526.0,570.61,448.93
2018,11,17,11,15,816.5,102.5,0.75,14.3,536.0,567.55,445.1
2018,11,17,11,30,821.0,103.0,0.7,14.5,546.0,561.76,439.2
2018,11,17,11,45,822.5,103.5,0.6,14.75,549.0,551.62,429.42
2018,11,17,12,0,824.0,104.0,0.5,15.0,552.0,538.85,417.58
2018,11,17,12,15,795.5,112.5,0.55,15.1,542.0,515.65,399.47
2018,11,17,12,30,767.0,121.0,0.6,15.2,532.0,491.41,380.37
2018,11,17,12,45,725.5,131.5,0.6,15.3,513.0,462.03,356.77
2018,11,17,13,0,684.0,142.0,0.6,15.4,494.0,432.56,332.88
2018,11,17,13,15,674.5,138.5,0.7,15.35,475.0,403.05,309.27
2018,11,17,13,30,665.0,135.0,0.8,15.3,456.0,372.47,284.12
2018,11,17,13,45,650.5,131.0,0.85,15.3,430.5,338.86,255.78
2018,11,17,14,0,636.0,127.0,0.9,15.3,405.0,304.91,226.65
2018,11,17,14,15,614.0,121.5,0.95,15.1,373.5,267.49,194.75
2018,11,17,14,30,592.0,116.0,1.0,14.9,342.0,230.77,163.31
2018,11,17,14,45,561.5,108.5,1.05,14.75,305.5,191.63,130.63
2018,11,17,15,0,531.0,101.0,1.1,14.6,269.0,153.31,99.88
2018,11,17,15,15,486.5,92.5,1.1,14.6,230.0,115.81,72.82
2018,11,17,15,30,442.0,84.0,1.1,14.6,191.0,81.82,52.65
2018,11,17,15,45,379.0,72.0,1.2,13.5,151.0,53.56,42.04
2018,11,17,16,0,316.0,60.0,1.3,12.4,111.0,45.63,34.72
2018,11,17,16,15,226.5,44.5,1.4,11.85,75.0,34.44,24.07
2018,11,17,16,30,137.0,29.0,1.5,11.3,39.0,22.8,9.83
2018,11,17,16,45,72.5,15.5,1.6,10.7,20.5,15.24,0.0
2018,11,17,17,0,8.0,2.0,1.7,10.1,2.0,0.0,0.0
2018,11,17,17,15,4.0,1.0,1.7,9.9,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,18,6,45,21.0,4.0,0.55,8.1,4.0,0.0,0.0
2018,11,18,7,0,42.0,8.0,0.5,8.1,8.0,18.13,0.0
2018,11,18,7,15,143.0,22.5,0.6,8.35,34.0,74.25,0.0
2018,11,18,7,30,244.0,37.0,0.7,8.6,60.0,135.33,95.53
2018,11,18,7,45,331.5,49.0,0.8,8.85,98.5,186.06,143.62
2018,11,18,8,0,419.0,61.0,0.9,9.1,137.0,242.53,192.91
2018,11,18,8,15,480.5,69.5,1.05,9.35,178.0,289.99,234.5
2018,11,18,8,30,542.0,78.0,1.2,9.6,219.0,339.49,276.92
2018,11,18,8,45,580.5,84.0,1.3,9.85,257.5,377.17,308.9
2018,11,18,9,0,619.0,90.0,1.4,10.1,296.0,414.83,340.1
2018,11,18,9,15,642.0,96.0,1.45,10.45,330.5,444.19,363.69
2018,11,18,9,30,665.0,102.0,1.5,10.8,365.0,472.29,385.74
2018,11,18,9,45,667.5,109.0,1.55,11.15,390.5,488.83,398.25
2018,11,18,10,0,670.0,116.0,1.6,11.5,416.0,503.16,408.79
2018,11,18,10,15,663.5,121.5,1.6,11.9,432.0,508.62,411.97
2018,11,18,10,30,657.0,127.0,1.6,12.3,448.0,511.71,413.23
2018,11,18,10,45,677.0,127.0,1.65,12.7,468.0,521.81,420.19
2018,11,18,11,0,697.0,127.0,1.7,13.1,488.0,529.6,425.17
