Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,13,30,430.0,152.0,2.4,15.4,347.0,290.47,225.65
2018,11,28,13,45,489.5,134.0,2.45,15.35,344.0,275.96,210.94
2018,11,28,14,0,549.0,116.0,2.5,15.3,341.0,257.02,191.61
2018,11,28,14,15,643.5,92.5,2.45,15.2,336.5,235.03,167.76
2018,11,28,14,30,738.0,69.0,2.4,15.1,332.0,207.27,138.33
2018,11,28,14,45,462.5,79.0,2.35,15.0,238.0,138.51,91.02
2018,11,28,15,0,187.0,89.0,2.3,14.9,144.0,97.83,69.15
2018,11,28,15,15,124.0,81.0,2.3,14.9,115.0,79.77,57.57
2018,11,28,15,30,61.0,73.0,2.3,14.9,86.0,64.0,47.57
2018,11,28,15,45,48.5,58.5,2.0,14.45,67.5,52.72,40.91
2018,11,28,16,0,36.0,44.0,1.7,14.0,49.0,40.22,29.42
2018,11,28,16,15,18.5,29.5,1.7,13.85,32.0,27.49,17.1
2018,11,28,16,30,1.0,15.0,1.7,13.7,15.0,14.48,0.0
2018,11,28,16,45,0.5,7.5,1.7,13.6,7.5,7.37,0.0
2018,11,28,17,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.4,13.85,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.75,13.9,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.75,13.8,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.65,13.55,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.6,13.35,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.65,13.2,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.8,13.05,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,6.15,13.05,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,6.25,13.1,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,6.35,13.1,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,6.45,13.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.7,13.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,6.75,13.2,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,6.8,13.2,1.0,0.0,0.0
2018,11,29,7,15,14.0,13.5,6.75,13.15,14.5,16.72,0.0
2018,11,29,7,30,28.0,26.0,6.7,13.1,28.0,40.65,8.5
2018,11,29,7,45,47.5,37.5,6.65,13.1,43.5,61.66,42.53
2018,11,29,8,0,67.0,49.0,6.6,13.1,59.0,80.74,60.63
2018,11,29,8,15,58.0,57.0,6.5,13.15,67.5,86.17,66.63
2018,11,29,8,30,49.0,65.0,6.4,13.2,76.0,87.06,68.24
2018,11,29,8,45,51.0,75.5,6.35,13.2,89.0,99.53,79.29
2018,11,29,9,0,53.0,86.0,6.3,13.2,102.0,111.97,90.11
2018,11,29,9,15,168.5,107.5,6.3,13.25,166.5,200.19,165.02
2018,11,29,9,30,284.0,129.0,6.3,13.3,231.0,282.24,233.89
2018,11,29,9,45,269.5,145.5,6.3,13.3,249.0,295.16,244.4
2018,11,29,10,0,255.0,162.0,6.3,13.3,267.0,306.6,253.54
2018,11,29,10,15,295.0,159.5,6.3,13.35,288.0,325.08,268.88
2018,11,29,10,30,335.0,157.0,6.3,13.4,309.0,343.33,283.88
2018,11,29,10,45,284.5,143.5,6.3,13.45,276.0,301.28,248.87
2018,11,29,11,0,234.0,130.0,6.3,13.5,243.0,258.67,213.28
2018,11,29,11,15,281.5,167.5,6.25,13.55,306.5,319.49,262.82
2018,11,29,11,30,329.0,205.0,6.2,13.6,370.0,377.87,309.46
2018,11,29,11,45,443.5,178.0,6.1,13.65,402.0,405.91,332.01
2018,11,29,12,0,558.0,151.0,6.0,13.7,434.0,427.11,348.53
2018,11,29,12,15,502.5,153.5,5.9,13.75,407.0,391.57,318.56
2018,11,29,12,30,447.0,156.0,5.8,13.8,380.0,356.56,289.09
2018,11,29,12,45,345.5,164.5,5.7,13.8,335.5,307.84,248.69
2018,11,29,13,0,244.0,173.0,5.6,13.8,291.0,264.09,212.61
2018,11,29,13,15,253.5,161.5,5.45,13.8,280.0,248.16,198.6
2018,11,29,13,30,263.0,150.0,5.3,13.8,269.0,231.2,183.44
2018,11,29,13,45,284.5,148.5,5.15,13.75,270.5,225.95,177.38
2018,11,29,14,0,306.0,147.0,5.0,13.7,272.0,218.45,169.1
2018,11,29,14,15,319.0,132.5,4.85,13.6,254.0,195.2,147.85
2018,11,29,14,30,332.0,118.0,4.7,13.5,236.0,168.05,123.28
2018,11,29,14,45,482.5,91.5,4.6,13.4,243.0,152.5,102.73
2018,11,29,15,0,633.0,65.0,4.5,13.3,250.0,123.07,71.67
2018,11,29,15,15,612.5,58.5,4.5,13.3,216.0,86.11,45.8
2018,11,29,15,30,592.0,52.0,4.5,13.3,182.0,50.31,27.89
2018,11,29,15,45,478.5,46.0,4.35,12.95,136.5,32.99,23.68
2018,11,29,16,0,365.0,40.0,4.2,12.6,91.0,30.02,20.65
2018,11,29,16,15,291.5,31.5,4.25,12.45,63.0,24.64,14.76
2018,11,29,16,30,218.0,23.0,4.3,12.3,35.0,19.04,0.0
2018,11,29,16,45,109.0,11.5,4.35,12.1,17.5,11.3,0.0
2018,11,29,17,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.3,11.65,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.25,11.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,5.2,11.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,5.15,11.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.1,11.35,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.05,11.25,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,5.0,11.15,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.95,11.05,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,4.1,10.25,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,11,30,7,15,20.5,10.0,3.9,10.35,11.0,14.82,0.0
2018,11,30,7,30,41.0,20.0,4.0,10.6,22.0,35.39,2.87
2018,11,30,7,45,73.0,36.0,4.05,10.9,44.5,67.71,46.8
2018,11,30,8,0,105.0,52.0,4.1,11.2,67.0,102.91,78.72
2018,11,30,8,15,118.0,67.5,4.15,11.45,89.5,122.03,96.42
2018,11,30,8,30,131.0,83.0,4.2,11.7,112.0,146.36,118.08
2018,11,30,8,45,233.0,91.5,4.3,11.9,155.0,206.08,168.8
2018,11,30,9,0,335.0,100.0,4.4,12.1,198.0,271.15,223.64
2018,11,30,9,15,504.0,89.5,4.3,12.35,258.0,347.07,286.76
2018,11,30,9,30,673.0,79.0,4.2,12.6,318.0,426.12,351.34
2018,11,30,9,45,707.0,81.0,4.15,12.8,351.5,453.67,373.45
2018,11,30,10,0,741.0,83.0,4.1,13.0,385.0,479.83,394.14
2018,11,30,10,15,791.0,78.0,4.05,13.2,418.5,504.32,413.3
2018,11,30,10,30,841.0,73.0,4.0,13.4,452.0,527.95,431.39
2018,11,30,10,45,833.5,77.5,3.95,13.55,465.5,528.9,431.2
2018,11,30,11,0,826.0,82.0,3.9,13.7,479.0,527.08,428.75
2018,11,30,11,15,833.0,82.5,3.9,13.8,490.5,526.0,426.98
2018,11,30,11,30,840.0,83.0,3.9,13.9,502.0,522.16,422.85
2018,11,30,11,45,836.5,85.0,3.85,14.0,505.0,511.77,413.29
2018,11,30,12,0,833.0,87.0,3.8,14.1,508.0,498.83,401.54
2018,11,30,12,15,854.0,80.0,3.85,14.1,509.0,485.97,389.99
2018,11,30,12,30,875.0,73.0,3.9,14.1,510.0,470.51,375.93
2018,11,30,12,45,875.0,71.0,3.9,14.15,499.5,447.41,355.28
2018,11,30,13,0,875.0,69.0,3.9,14.2,489.0,421.9,332.24
2018,11,30,13,15,867.0,67.5,3.9,14.15,470.5,391.58,305.02
2018,11,30,13,30,859.0,66.0,3.9,14.1,452.0,359.52,275.84
2018,11,30,13,45,847.5,64.0,3.9,14.05,427.0,324.36,243.67
2018,11,30,14,0,836.0,62.0,3.9,14.0,402.0,288.06,210.13
2018,11,30,14,15,817.0,60.0,3.85,13.9,371.0,246.57,172.43
2018,11,30,14,30,798.0,58.0,3.8,13.8,340.0,207.27,136.85
2018,11,30,14,45,770.5,55.5,3.8,13.7,304.5,166.33,101.5
2018,11,30,15,0,743.0,53.0,3.8,13.6,269.0,126.51,69.71
2018,11,30,15,15,700.5,49.5,3.8,13.6,229.5,86.16,42.76
2018,11,30,15,30,658.0,46.0,3.8,13.6,190.0,48.86,25.87
2018,11,30,15,45,592.0,41.5,3.5,13.05,150.0,31.9,22.71
2018,11,30,16,0,526.0,37.0,3.2,12.5,110.0,29.95,20.6
2018,11,30,16,15,401.0,29.5,3.15,12.15,73.5,22.77,13.19
2018,11,30,16,30,276.0,22.0,3.1,11.8,37.0,18.05,0.0
2018,11,30,16,45,138.0,11.0,3.05,11.45,18.5,10.81,0.0
2018,11,30,17,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,1,7,15,41.5,12.0,3.9,11.8,14.5,21.8,0.0
2018,12,1,7,30,83.0,24.0,4.0,11.9,29.0,55.67,0.29
2018,12,1,7,45,59.0,20.0,4.05,12.0,25.0,45.34,28.85
2018,12,1,8,0,35.0,16.0,4.1,12.1,21.0,31.9,20.5
2018,12,1,8,15,17.5,19.0,4.25,12.15,21.5,26.57,16.79
2018,12,1,8,30,0.0,22.0,4.4,12.2,22.0,21.22,12.57
2018,12,1,8,45,5.5,34.5,4.5,12.2,36.0,35.65,25.05
2018,12,1,9,0,11.0,47.0,4.6,12.2,50.0,51.18,38.46
2018,12,1,9,15,95.5,77.0,4.7,12.25,110.0,126.22,102.84
2018,12,1,9,30,180.0,107.0,4.8,12.3,170.0,205.7,170.12
2018,12,1,9,45,447.5,98.0,4.9,12.35,274.5,337.06,280.35
2018,12,1,10,0,715.0,89.0,5.0,12.4,379.0,471.17,390.05
2018,12,1,10,15,531.5,92.5,5.1,12.5,315.5,383.61,318.39
2018,12,1,10,30,348.0,96.0,5.2,12.6,252.0,288.98,240.03
2018,12,1,10,45,392.0,106.5,5.3,12.65,289.0,322.53,267.72
2018,12,1,11,0,436.0,117.0,5.4,12.7,326.0,354.56,293.59
2018,12,1,11,15,604.0,108.5,5.45,12.75,405.0,432.02,356.53
2018,12,1,11,30,772.0,100.0,5.5,12.8,484.0,503.01,412.82
2018,12,1,11,45,786.0,98.0,5.55,12.85,491.0,498.01,407.52
2018,12,1,12,0,800.0,96.0,5.6,12.9,498.0,490.28,400.01
2018,12,1,12,15,820.0,91.0,5.55,12.9,500.5,479.53,389.72
2018,12,1,12,30,840.0,86.0,5.5,12.9,503.0,465.66,376.54
2018,12,1,12,45,801.0,92.0,5.5,12.9,482.5,434.22,349.15
2018,12,1,13,0,762.0,98.0,5.5,12.9,462.0,401.06,320.16
2018,12,1,13,15,784.5,89.5,5.45,12.9,452.0,379.41,299.4
2018,12,1,13,30,807.0,81.0,5.4,12.9,442.0,353.24,274.26
2018,12,1,13,45,711.5,92.0,5.4,12.85,397.5,304.03,232.31
2018,12,1,14,0,616.0,103.0,5.4,12.8,353.0,261.21,196.07
2018,12,1,14,15,684.5,86.5,5.35,12.7,344.0,237.07,170.45
2018,12,1,14,30,753.0,70.0,5.3,12.6,335.0,208.93,140.99
2018,12,1,14,45,722.0,66.5,5.25,12.5,299.0,168.45,106.05
2018,12,1,15,0,691.0,63.0,5.2,12.4,263.0,126.76,72.63
2018,12,1,15,15,644.0,59.0,5.2,12.4,224.0,87.8,46.53
2018,12,1,15,30,597.0,55.0,5.2,12.4,185.0,52.34,30.11
2018,12,1,15,45,529.0,48.5,4.8,12.05,145.5,35.42,25.91
2018,12,1,16,0,461.0,42.0,4.4,11.7,106.0,32.12,22.53
2018,12,1,16,15,341.5,32.5,4.3,11.45,70.5,25.78,15.66
2018,12,1,16,30,222.0,23.0,4.2,11.2,35.0,19.16,0.0
2018,12,1,16,45,111.0,11.5,4.1,10.95,17.5,11.3,0.0
2018,12,1,17,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.9,10.15,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.35,8.7,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,2,7,15,155.0,10.5,1.8,7.35,18.5,47.3,0.0
2018,12,2,7,30,310.0,21.0,1.7,7.6,37.0,116.13,0.0
2018,12,2,7,45,438.0,27.5,1.65,7.85,74.0,177.04,123.01
2018,12,2,8,0,566.0,34.0,1.6,8.1,111.0,241.93,184.65
2018,12,2,8,15,632.5,38.5,1.55,8.35,152.0,288.55,227.45
2018,12,2,8,30,699.0,43.0,1.5,8.6,193.0,337.33,270.69
2018,12,2,8,45,740.0,46.0,1.45,8.85,233.0,375.27,304.17
2018,12,2,9,0,781.0,49.0,1.4,9.1,273.0,413.13,336.38
2018,12,2,9,15,804.0,52.5,1.4,9.3,309.0,442.65,361.22
2018,12,2,9,30,827.0,56.0,1.4,9.5,345.0,470.63,384.03
2018,12,2,9,45,841.5,58.5,1.35,9.75,375.5,489.32,398.69
2018,12,2,10,0,856.0,61.0,1.3,10.0,406.0,507.99,412.79
2018,12,2,10,15,869.5,62.5,1.25,10.15,431.5,522.63,423.49
2018,12,2,10,30,883.0,64.0,1.2,10.3,457.0,534.7,431.88
2018,12,2,10,45,892.0,65.0,1.2,10.45,476.0,541.14,436.04
2018,12,2,11,0,901.0,66.0,1.2,10.6,495.0,544.73,437.85
2018,12,2,11,15,906.5,66.5,1.15,10.8,506.5,543.05,435.07
2018,12,2,11,30,912.0,67.0,1.1,11.0,518.0,538.43,429.9
2018,12,2,11,45,913.5,67.0,1.0,11.2,521.5,528.32,420.05
2018,12,2,12,0,915.0,67.0,0.9,11.4,525.0,515.36,407.84
2018,12,2,12,15,914.5,66.5,0.9,11.5,521.5,498.14,393.02
2018,12,2,12,30,914.0,66.0,0.9,11.6,518.0,478.25,375.82
2018,12,2,12,45,840.5,81.0,0.9,11.75,489.5,439.06,343.76
2018,12,2,13,0,767.0,96.0,0.9,11.9,461.0,400.12,311.8
2018,12,2,13,15,774.0,89.0,0.85,11.85,445.5,374.05,288.72
2018,12,2,13,30,781.0,82.0,0.8,11.8,430.0,344.42,262.13
2018,12,2,13,45,821.5,71.0,0.75,11.75,419.0,319.06,237.49
2018,12,2,14,0,862.0,60.0,0.7,11.7,408.0,291.55,210.18
2018,12,2,14,15,789.0,64.0,0.7,11.55,363.5,242.22,168.71
2018,12,2,14,30,716.0,68.0,0.7,11.4,319.0,199.28,133.1
2018,12,2,14,45,657.0,69.0,0.7,11.25,280.5,157.75,99.34
2018,12,2,15,0,598.0,70.0,0.7,11.1,242.0,122.34,72.83
2018,12,2,15,15,503.0,67.5,0.7,11.1,197.5,85.82,50.05
2018,12,2,15,30,408.0,65.0,0.7,11.1,153.0,57.08,37.31
2018,12,2,15,45,349.0,55.0,0.85,10.85,119.0,40.91,31.0
2018,12,2,16,0,290.0,45.0,1.0,10.6,85.0,34.18,24.51
2018,12,2,16,15,206.5,32.0,1.1,10.4,55.5,24.71,14.85
2018,12,2,16,30,123.0,19.0,1.2,10.2,26.0,14.86,0.0
2018,12,2,16,45,61.5,9.5,1.3,10.0,13.0,9.34,0.0
2018,12,2,17,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.75,6.05,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.85,5.95,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.95,5.9,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.0,5.65,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.0,5.55,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.0,5.45,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,3,7,15,66.0,9.5,3.1,5.65,13.0,24.93,0.0
2018,12,3,7,30,132.0,19.0,3.2,5.9,26.0,64.56,0.0
2018,12,3,7,45,135.5,27.5,3.3,6.2,40.5,85.99,58.75
2018,12,3,8,0,139.0,36.0,3.4,6.5,55.0,92.9,70.54
2018,12,3,8,15,69.5,49.0,3.35,6.85,58.5,80.56,62.92
2018,12,3,8,30,0.0,62.0,3.3,7.2,62.0,61.62,47.94
2018,12,3,8,45,70.5,83.0,3.25,7.6,103.0,120.86,99.04
2018,12,3,9,0,141.0,104.0,3.2,8.0,144.0,176.08,146.34
2018,12,3,9,15,444.5,85.5,3.2,8.3,235.0,308.52,258.11
2018,12,3,9,30,748.0,67.0,3.2,8.6,326.0,442.64,368.29
2018,12,3,9,45,777.5,67.0,3.15,8.95,358.0,467.02,387.58
2018,12,3,10,0,807.0,67.0,3.1,9.3,390.0,489.69,405.48
2018,12,3,10,15,638.0,104.5,3.15,9.55,370.0,448.95,371.7
2018,12,3,10,30,469.0,142.0,3.2,9.8,350.0,399.3,330.46
2018,12,3,10,45,308.0,174.0,3.2,10.0,313.0,342.97,283.34
2018,12,3,11,0,147.0,206.0,3.2,10.2,276.0,286.12,235.25
2018,12,3,11,15,178.5,207.0,3.2,10.35,293.5,301.03,247.42
2018,12,3,11,30,210.0,208.0,3.2,10.5,311.0,315.04,258.48
2018,12,3,11,45,308.5,197.5,3.2,10.65,350.5,352.14,288.39
2018,12,3,12,0,407.0,187.0,3.2,10.8,390.0,385.38,314.41
2018,12,3,12,15,398.0,187.5,3.15,10.9,385.0,372.43,302.86
2018,12,3,12,30,389.0,188.0,3.1,11.0,380.0,357.43,289.76
2018,12,3,12,45,360.5,189.0,3.05,11.1,363.5,335.48,271.04
2018,12,3,13,0,332.0,190.0,3.0,11.2,347.0,313.82,252.56
2018,12,3,13,15,232.0,184.5,3.0,11.3,292.5,260.21,209.09
2018,12,3,13,30,132.0,179.0,3.0,11.4,238.0,212.77,171.06
2018,12,3,13,45,69.0,148.5,3.05,11.45,179.0,161.09,129.28
2018,12,3,14,0,6.0,118.0,3.1,11.5,120.0,114.22,91.65
2018,12,3,14,15,11.0,109.0,3.1,11.45,113.0,106.43,85.07
2018,12,3,14,30,16.0,100.0,3.1,11.4,106.0,98.23,78.0
2018,12,3,14,45,28.5,95.5,3.1,11.35,104.5,93.2,73.2
2018,12,3,15,0,41.0,91.0,3.1,11.3,103.0,88.19,68.42
2018,12,3,15,15,20.5,67.0,3.1,11.3,73.0,63.67,48.44
2018,12,3,15,30,0.0,43.0,3.1,11.3,43.0,41.53,30.05
2018,12,3,15,45,0.0,33.0,3.0,10.85,33.0,31.86,22.88
2018,12,3,16,0,0.0,23.0,2.9,10.4,23.0,22.19,13.93
2018,12,3,16,15,9.5,15.0,2.9,10.15,15.5,14.59,6.42
2018,12,3,16,30,19.0,7.0,2.9,9.9,8.0,6.12,0.0
2018,12,3,16,45,9.5,3.5,2.9,9.7,4.0,3.44,0.0
2018,12,3,17,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.7,8.45,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.65,8.4,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.55,8.3,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.5,8.25,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.55,8.2,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.6,8.15,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.65,8.05,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.9,7.95,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.05,7.9,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.15,7.9,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.2,7.85,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.15,7.7,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,12,4,7,15,11.5,5.0,4.15,7.75,5.5,7.6,0.0
2018,12,4,7,30,23.0,10.0,4.2,7.9,11.0,17.1,0.0
2018,12,4,7,45,11.5,18.5,4.3,8.0,19.0,21.47,10.63
2018,12,4,8,0,0.0,27.0,4.4,8.1,27.0,26.07,16.35
2018,12,4,8,15,0.0,36.5,4.4,8.4,36.5,35.25,24.65
2018,12,4,8,30,0.0,46.0,4.4,8.7,46.0,44.44,32.85
2018,12,4,8,45,0.0,44.5,4.4,9.05,44.5,42.98,31.73
2018,12,4,9,0,0.0,43.0,4.4,9.4,43.0,41.52,30.5
2018,12,4,9,15,2.5,66.0,4.4,9.8,67.0,65.07,50.82
2018,12,4,9,30,5.0,89.0,4.4,10.2,91.0,89.47,71.65
2018,12,4,9,45,12.5,115.5,4.45,10.6,120.5,120.03,97.53
2018,12,4,10,0,20.0,142.0,4.5,11.0,150.0,150.69,123.17
2018,12,4,10,15,29.0,154.5,4.4,11.25,167.0,171.1,140.04
2018,12,4,10,30,38.0,167.0,4.3,11.5,184.0,187.88,153.75
2018,12,4,10,45,41.0,175.0,4.2,11.8,194.0,196.68,160.65
2018,12,4,11,0,44.0,183.0,4.1,12.1,204.0,205.31,167.38
2018,12,4,11,15,46.0,188.0,3.9,12.3,210.5,210.15,171.0
2018,12,4,11,30,48.0,193.0,3.7,12.5,217.0,214.78,174.47
2018,12,4,11,45,41.5,176.5,3.5,12.75,197.0,193.69,156.8
2018,12,4,12,0,35.0,160.0,3.3,13.0,177.0,173.02,139.55
2018,12,4,12,15,17.5,113.0,3.15,13.0,121.5,118.05,93.96
2018,12,4,12,30,0.0,66.0,3.0,13.0,66.0,63.81,48.52
2018,12,4,12,45,0.0,64.0,2.8,13.05,64.0,61.87,46.94
2018,12,4,13,0,0.0,62.0,2.6,13.1,62.0,59.93,45.34
2018,12,4,13,15,0.0,59.0,2.65,12.95,59.0,57.02,42.96
2018,12,4,13,30,0.0,56.0,2.7,12.8,56.0,54.11,40.57
2018,12,4,13,45,0.0,67.5,2.8,12.65,67.5,65.25,50.12
2018,12,4,14,0,0.0,79.0,2.9,12.5,79.0,76.3,59.59
2018,12,4,14,15,0.0,82.5,2.95,12.35,82.5,79.43,62.37
2018,12,4,14,30,0.0,86.0,3.0,12.2,86.0,82.39,65.0
2018,12,4,14,45,0.0,80.5,3.05,12.0,80.5,76.97,60.48
2018,12,4,15,0,0.0,75.0,3.1,11.8,75.0,71.47,55.84
2018,12,4,15,15,0.0,66.0,3.1,11.8,66.0,62.81,48.35
2018,12,4,15,30,0.0,57.0,3.1,11.8,57.0,54.13,40.73
2018,12,4,15,45,0.0,45.0,3.1,11.3,45.0,42.98,32.72
2018,12,4,16,0,0.0,33.0,3.1,10.8,33.0,31.83,22.35
2018,12,4,16,15,5.0,22.0,3.0,10.55,22.5,21.24,11.87
2018,12,4,16,30,10.0,11.0,2.9,10.3,12.0,10.7,0.0
2018,12,4,16,45,5.0,5.5,2.8,10.05,6.0,5.41,0.0
2018,12,4,17,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.15,9.35,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.25,9.4,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.25,9.3,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.05,9.15,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,5,7,15,0.0,2.5,4.05,9.1,2.5,2.46,0.0
2018,12,5,7,30,0.0,5.0,4.1,9.1,5.0,4.82,0.0
2018,12,5,7,45,23.0,12.0,4.1,9.1,15.0,20.1,9.01
2018,12,5,8,0,46.0,19.0,4.1,9.1,25.0,39.32,26.52
2018,12,5,8,15,113.5,28.5,4.1,9.15,50.0,81.2,62.25
2018,12,5,8,30,181.0,38.0,4.1,9.2,75.0,121.24,97.05
2018,12,5,8,45,138.5,46.5,4.05,9.3,78.5,111.31,89.96
2018,12,5,9,0,96.0,55.0,4.0,9.4,82.0,104.52,84.82
2018,12,5,9,15,49.0,53.5,4.0,9.55,67.5,78.53,62.63
2018,12,5,9,30,2.0,52.0,4.0,9.7,53.0,51.19,38.81
2018,12,5,9,45,28.5,86.0,3.95,9.9,97.5,99.86,80.77
2018,12,5,10,0,55.0,120.0,3.9,10.1,142.0,148.53,122.11
2018,12,5,10,15,73.5,137.5,3.8,10.35,168.5,175.98,145.01
2018,12,5,10,30,92.0,155.0,3.7,10.6,195.0,207.18,170.81
2018,12,5,10,45,100.0,158.5,3.6,10.85,204.0,213.88,176.0
2018,12,5,11,0,108.0,162.0,3.5,11.1,213.0,220.29,180.94
2018,12,5,11,15,106.5,161.5,3.4,11.3,212.5,217.36,178.13
2018,12,5,11,30,105.0,161.0,3.3,11.5,212.0,214.17,175.12
2018,12,5,11,45,126.5,161.0,3.2,11.7,223.0,222.6,181.82
2018,12,5,12,0,148.0,161.0,3.1,11.9,234.0,230.13,187.61
2018,12,5,12,15,81.5,132.0,3.05,12.05,172.0,167.45,135.49
2018,12,5,12,30,15.0,103.0,3.0,12.2,110.0,106.63,84.67
2018,12,5,12,45,8.0,105.0,2.9,12.35,108.5,104.78,83.16
2018,12,5,13,0,1.0,107.0,2.8,12.5,107.0,103.62,82.21
2018,12,5,13,15,1.0,106.5,2.75,12.55,106.5,103.0,81.75
2018,12,5,13,30,1.0,106.0,2.7,12.6,106.0,102.34,81.28
2018,12,5,13,45,0.5,89.5,2.7,12.65,89.5,86.45,68.0
2018,12,5,14,0,0.0,73.0,2.7,12.7,73.0,70.58,54.68
2018,12,5,14,15,85.0,91.5,2.7,12.65,121.0,105.13,81.02
2018,12,5,14,30,170.0,110.0,2.7,12.6,169.0,130.91,98.88
2018,12,5,14,45,201.5,109.5,2.7,12.55,172.0,126.32,93.14
2018,12,5,15,0,233.0,109.0,2.7,12.5,175.0,118.32,85.21
2018,12,5,15,15,198.0,94.5,2.7,12.5,145.0,91.37,65.43
2018,12,5,15,30,163.0,80.0,2.7,12.5,115.0,67.42,49.53
2018,12,5,15,45,137.0,64.5,2.55,12.0,89.5,51.5,40.16
2018,12,5,16,0,111.0,49.0,2.4,11.5,64.0,39.78,29.23
2018,12,5,16,15,81.0,34.0,2.45,11.25,43.0,28.09,17.42
2018,12,5,16,30,51.0,19.0,2.5,11.0,22.0,16.05,0.0
2018,12,5,16,45,25.5,9.5,2.55,10.75,11.0,9.34,0.0
2018,12,5,17,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,6,7,15,62.0,7.0,2.75,7.95,9.5,21.09,0.0
2018,12,6,7,30,124.0,14.0,2.8,8.2,19.0,46.29,0.0
2018,12,6,7,45,268.5,25.0,2.85,8.5,53.5,122.52,78.51
2018,12,6,8,0,413.0,36.0,2.9,8.8,88.0,190.74,144.09
2018,12,6,8,15,501.5,43.0,2.9,9.1,129.0,242.21,190.45
2018,12,6,8,30,590.0,50.0,2.9,9.4,170.0,297.74,239.22
2018,12,6,8,45,639.5,53.5,2.9,9.75,208.5,336.38,273.68
2018,12,6,9,0,689.0,57.0,2.9,10.1,247.0,374.1,306.45
2018,12,6,9,15,725.5,59.5,2.85,10.5,283.5,406.82,334.18
2018,12,6,9,30,762.0,62.0,2.8,10.9,320.0,438.71,360.39
2018,12,6,9,45,790.0,62.0,2.8,11.3,351.5,462.5,379.6
2018,12,6,10,0,818.0,62.0,2.8,11.7,383.0,484.55,396.91
2018,12,6,10,15,832.0,63.5,2.7,12.05,408.0,499.11,407.67
2018,12,6,10,30,846.0,65.0,2.6,12.4,433.0,509.61,414.94
2018,12,6,10,45,855.0,66.0,2.55,12.75,451.5,516.19,418.98
2018,12,6,11,0,864.0,67.0,2.5,13.1,470.0,520.06,420.68
2018,12,6,11,15,869.5,68.0,2.4,13.3,482.0,519.34,418.69
2018,12,6,11,30,875.0,69.0,2.3,13.5,494.0,515.79,414.32
2018,12,6,11,45,877.5,69.0,2.2,13.75,498.5,506.89,405.57
2018,12,6,12,0,880.0,69.0,2.1,14.0,503.0,495.23,394.48
2018,12,6,12,15,879.5,68.5,2.05,14.1,500.0,478.93,379.95
2018,12,6,12,30,879.0,68.0,2.0,14.2,497.0,460.07,363.12
2018,12,6,12,45,875.0,67.5,1.95,14.35,486.5,437.23,342.78
2018,12,6,13,0,871.0,67.0,1.9,14.5,476.0,412.15,320.26
2018,12,6,13,15,862.5,66.0,1.85,14.5,458.5,382.81,294.16
2018,12,6,13,30,854.0,65.0,1.8,14.5,441.0,351.76,266.18
2018,12,6,13,45,840.5,63.5,1.75,14.55,416.5,317.18,234.95
2018,12,6,14,0,827.0,62.0,1.7,14.6,392.0,279.37,200.76
2018,12,6,14,15,808.5,60.0,1.6,14.55,362.0,241.16,166.28
2018,12,6,14,30,790.0,58.0,1.5,14.5,332.0,202.8,132.04
2018,12,6,14,45,762.5,55.5,1.35,14.4,297.0,162.69,97.96
2018,12,6,15,0,735.0,53.0,1.2,14.3,262.0,123.67,67.39
2018,12,6,15,15,692.5,49.5,1.2,14.3,223.5,84.14,41.59
2018,12,6,15,30,650.0,46.0,1.2,14.3,185.0,47.62,25.62
2018,12,6,15,45,583.5,41.0,1.0,13.65,145.5,31.66,22.44
2018,12,6,16,0,517.0,36.0,0.8,13.0,106.0,29.16,19.85
2018,12,6,16,15,395.0,28.5,0.85,12.9,70.5,21.99,12.33
2018,12,6,16,30,273.0,21.0,0.9,12.8,35.0,17.18,0.0
2018,12,6,16,45,136.5,10.5,0.95,12.65,17.5,10.32,0.0
2018,12,6,17,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,7,7,15,16.0,6.5,2.25,7.65,7.0,10.02,0.0
2018,12,7,7,30,32.0,13.0,2.3,7.9,14.0,21.1,0.0
2018,12,7,7,45,18.5,26.0,2.35,8.15,27.0,33.64,18.26
2018,12,7,8,0,5.0,39.0,2.4,8.4,40.0,41.35,28.85
2018,12,7,8,15,8.0,55.5,2.35,8.6,57.0,59.63,45.22
2018,12,7,8,30,11.0,72.0,2.3,8.8,74.0,77.75,61.26
2018,12,7,8,45,62.0,87.5,2.2,9.0,104.0,118.04,95.83
2018,12,7,9,0,113.0,103.0,2.1,9.2,134.0,161.95,133.31
2018,12,7,9,15,271.5,106.0,2.0,9.4,194.0,242.85,201.3
2018,12,7,9,30,430.0,109.0,1.9,9.6,254.0,330.02,273.0
2018,12,7,9,45,564.0,96.5,1.8,9.85,305.0,389.17,320.66
2018,12,7,10,0,698.0,84.0,1.7,10.1,356.0,447.96,367.11
2018,12,7,10,15,738.0,82.0,1.65,10.55,386.5,469.72,383.25
2018,12,7,10,30,778.0,80.0,1.6,11.0,417.0,490.92,398.74
2018,12,7,10,45,826.0,73.0,1.5,11.45,444.5,508.71,411.06
2018,12,7,11,0,874.0,66.0,1.4,11.9,472.0,522.78,420.14
2018,12,7,11,15,879.0,67.0,1.25,12.35,484.0,521.85,416.99
2018,12,7,11,30,884.0,68.0,1.1,12.8,496.0,518.07,411.53
2018,12,7,11,45,886.5,68.0,0.95,13.25,500.5,509.17,401.99
2018,12,7,12,0,889.0,68.0,0.8,13.7,505.0,497.47,390.13
2018,12,7,12,15,888.0,68.0,0.75,13.9,502.0,481.4,375.81
2018,12,7,12,30,887.0,68.0,0.7,14.1,499.0,462.74,359.25
2018,12,7,12,45,883.0,67.0,0.65,14.35,488.5,439.32,338.72
2018,12,7,13,0,879.0,66.0,0.6,14.6,478.0,413.64,316.08
2018,12,7,13,15,870.5,65.5,0.6,14.6,460.5,384.67,291.05
2018,12,7,13,30,862.0,65.0,0.6,14.6,443.0,353.95,264.08
2018,12,7,13,45,848.5,63.5,0.6,14.65,418.5,319.19,233.47
2018,12,7,14,0,835.0,62.0,0.6,14.7,394.0,281.19,199.84
2018,12,7,14,15,815.0,60.0,0.6,14.6,363.5,242.42,165.65
2018,12,7,14,30,795.0,58.0,0.6,14.5,333.0,203.59,131.63
2018,12,7,14,45,765.0,55.5,0.6,14.45,297.5,162.97,97.64
2018,12,7,15,0,735.0,53.0,0.6,14.4,262.0,123.64,67.17
2018,12,7,15,15,692.5,49.5,0.6,14.4,223.5,84.16,41.54
2018,12,7,15,30,650.0,46.0,0.6,14.4,185.0,47.69,25.64
2018,12,7,15,45,582.5,41.0,0.55,13.9,145.5,31.68,22.45
2018,12,7,16,0,515.0,36.0,0.5,13.4,106.0,29.18,19.85
2018,12,7,16,15,392.5,28.5,0.55,13.2,70.5,22.0,12.33
2018,12,7,16,30,270.0,21.0,0.6,13.0,35.0,17.19,0.0
2018,12,7,16,45,135.0,10.5,0.6,12.85,17.5,10.32,0.0
2018,12,7,17,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.3,12.15,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,11.65,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.35,7.15,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,8,7,15,91.5,8.5,2.65,7.2,12.0,8.36,0.0
2018,12,8,7,30,183.0,17.0,2.7,7.5,24.0,63.86,0.0
2018,12,8,7,45,315.5,26.5,2.75,7.8,57.0,135.13,81.76
2018,12,8,8,0,448.0,36.0,2.8,8.1,90.0,200.11,150.19
2018,12,8,8,15,523.5,42.0,2.8,8.45,128.5,246.58,193.3
2018,12,8,8,30,599.0,48.0,2.8,8.8,167.0,296.25,237.65
2018,12,8,8,45,647.5,52.0,2.8,9.1,206.0,333.17,270.98
2018,12,8,9,0,696.0,56.0,2.8,9.4,245.0,373.02,305.71
2018,12,8,9,15,733.0,58.5,2.8,9.85,281.5,406.05,333.84
2018,12,8,9,30,770.0,61.0,2.8,10.3,318.0,438.27,360.47
2018,12,8,9,45,798.0,62.0,2.85,10.75,350.5,463.29,380.78
2018,12,8,10,0,826.0,63.0,2.9,11.2,383.0,486.57,399.16
2018,12,8,10,15,840.0,64.5,2.85,11.55,408.5,501.28,410.23
2018,12,8,10,30,854.0,66.0,2.8,11.9,434.0,511.91,417.79
2018,12,8,10,45,863.0,67.5,2.8,12.25,453.0,519.16,422.52
2018,12,8,11,0,872.0,69.0,2.8,12.6,472.0,523.66,424.87
2018,12,8,11,15,877.5,69.0,2.75,12.8,483.5,521.98,422.33
2018,12,8,11,30,883.0,69.0,2.7,13.0,495.0,517.48,417.42
2018,12,8,11,45,884.5,70.0,2.6,13.2,500.0,509.2,409.2
2018,12,8,12,0,886.0,71.0,2.5,13.4,505.0,498.14,398.59
2018,12,8,12,15,883.0,71.5,2.45,13.45,501.5,481.75,383.97
2018,12,8,12,30,880.0,72.0,2.4,13.5,498.0,462.85,367.08
2018,12,8,12,45,865.5,73.5,2.3,13.6,485.5,436.86,344.18
2018,12,8,13,0,851.0,75.0,2.2,13.7,473.0,409.66,319.98
2018,12,8,13,15,849.5,72.5,2.15,13.7,457.0,381.8,294.88
2018,12,8,13,30,848.0,70.0,2.1,13.7,441.0,351.9,267.58
2018,12,8,13,45,834.5,68.0,2.05,13.7,416.5,316.92,235.94
2018,12,8,14,0,821.0,66.0,2.0,13.7,392.0,280.97,203.14
2018,12,8,14,15,801.0,64.0,1.95,13.6,362.0,242.77,168.66
2018,12,8,14,30,781.0,62.0,1.9,13.5,332.0,204.53,134.51
2018,12,8,14,45,752.5,59.5,1.8,13.4,297.0,164.77,100.63
2018,12,8,15,0,724.0,57.0,1.7,13.3,262.0,126.19,70.32
2018,12,8,15,15,680.5,53.0,1.7,13.3,223.5,86.74,44.38
2018,12,8,15,30,637.0,49.0,1.7,13.3,185.0,50.43,28.19
2018,12,8,15,45,561.0,43.5,1.75,12.6,144.5,31.16,22.08
2018,12,8,16,0,485.0,38.0,1.8,11.9,104.0,28.52,19.35
2018,12,8,16,15,335.5,29.0,1.9,11.6,67.0,22.47,12.77
2018,12,8,16,30,186.0,20.0,2.0,11.3,30.0,16.13,0.0
2018,12,8,16,45,93.0,10.0,2.15,11.0,15.0,9.83,0.0
2018,12,8,17,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
