Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,21,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,9,7,15,8.5,5.5,2.5,7.9,6.0,0.0,0.0
2018,12,9,7,30,17.0,11.0,2.5,7.9,12.0,15.15,0.0
2018,12,9,7,45,31.0,26.0,2.55,7.9,29.0,41.05,21.53
2018,12,9,8,0,45.0,41.0,2.6,7.9,46.0,63.94,46.67
2018,12,9,8,15,79.5,57.0,2.55,7.95,70.5,94.41,73.65
2018,12,9,8,30,114.0,73.0,2.5,8.0,95.0,126.41,101.81
2018,12,9,8,45,95.0,80.0,2.5,8.05,101.0,127.15,103.63
2018,12,9,9,0,76.0,87.0,2.5,8.1,107.0,127.18,104.33
2018,12,9,9,15,38.0,87.5,2.5,8.2,97.5,106.22,86.6
2018,12,9,9,30,0.0,88.0,2.5,8.3,88.0,86.2,69.27
2018,12,9,9,45,69.5,103.0,2.5,8.4,130.0,141.65,117.11
2018,12,9,10,0,139.0,118.0,2.5,8.5,172.0,192.0,159.93
2018,12,9,10,15,229.5,139.0,2.45,8.6,234.5,264.47,220.52
2018,12,9,10,30,320.0,160.0,2.4,8.7,297.0,332.58,276.19
2018,12,9,10,45,235.0,173.5,2.35,8.85,276.5,302.14,250.0
2018,12,9,11,0,150.0,187.0,2.3,9.0,256.0,267.0,220.23
2018,12,9,11,15,100.0,179.5,2.3,9.05,226.0,231.87,190.86
2018,12,9,11,30,50.0,172.0,2.3,9.1,196.0,194.61,159.56
2018,12,9,11,45,32.5,161.5,2.25,9.15,177.0,174.31,142.5
2018,12,9,12,0,15.0,151.0,2.2,9.2,158.0,153.4,124.9
2018,12,9,12,15,34.5,157.5,2.25,9.3,174.0,168.99,137.95
2018,12,9,12,30,54.0,164.0,2.3,9.4,190.0,182.49,149.03
2018,12,9,12,45,56.5,177.0,2.3,9.5,203.5,193.89,158.24
2018,12,9,13,0,59.0,190.0,2.3,9.6,217.0,204.59,166.84
2018,12,9,13,15,204.5,176.0,2.35,9.7,266.0,241.8,195.48
2018,12,9,13,30,350.0,162.0,2.4,9.8,315.0,269.29,214.38
2018,12,9,13,45,411.5,144.5,2.45,9.85,314.5,257.7,201.67
2018,12,9,14,0,473.0,127.0,2.5,9.9,314.0,241.81,184.68
2018,12,9,14,15,409.0,122.0,2.5,9.95,275.0,202.97,152.26
2018,12,9,14,30,345.0,117.0,2.5,10.0,236.0,168.21,123.94
2018,12,9,14,45,499.5,88.0,2.55,10.05,240.0,150.28,101.07
2018,12,9,15,0,654.0,59.0,2.6,10.1,244.0,118.07,67.43
2018,12,9,15,15,458.5,60.5,2.6,10.1,181.0,76.44,44.01
2018,12,9,15,30,263.0,62.0,2.6,10.1,118.0,51.8,35.12
2018,12,9,15,45,190.0,51.0,2.4,9.8,87.0,37.73,28.23
2018,12,9,16,0,117.0,40.0,2.2,9.5,56.0,32.9,23.42
2018,12,9,16,15,96.5,28.0,2.2,9.3,38.0,23.4,13.69
2018,12,9,16,30,76.0,16.0,2.2,9.1,20.0,12.39,0.0
2018,12,9,16,45,38.0,8.0,2.2,8.95,10.0,7.86,0.0
2018,12,9,17,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,7,15,6.5,5.5,1.8,8.65,5.5,0.0,0.0
2018,12,10,7,30,13.0,11.0,1.8,8.8,11.0,14.11,0.0
2018,12,10,7,45,8.5,24.0,1.85,9.0,24.0,28.28,12.51
2018,12,10,8,0,4.0,37.0,1.9,9.2,37.0,39.07,26.61
2018,12,10,8,15,11.5,52.5,2.0,9.45,54.5,57.72,43.25
2018,12,10,8,30,19.0,68.0,2.1,9.7,72.0,79.61,62.44
2018,12,10,8,45,64.0,86.0,2.15,10.0,102.5,117.18,94.57
2018,12,10,9,0,109.0,104.0,2.2,10.3,133.0,161.15,131.96
2018,12,10,9,15,132.0,115.0,2.25,10.7,155.0,184.0,151.29
2018,12,10,9,30,155.0,126.0,2.3,11.1,177.0,207.42,170.85
2018,12,10,9,45,130.5,142.0,2.35,11.45,188.0,213.73,175.77
2018,12,10,10,0,106.0,158.0,2.4,11.8,199.0,218.78,179.46
2018,12,10,10,15,147.0,166.0,2.35,12.05,226.5,247.13,202.65
2018,12,10,10,30,188.0,174.0,2.3,12.3,254.0,275.61,225.59
2018,12,10,10,45,250.0,173.0,2.2,12.6,284.5,309.03,252.28
2018,12,10,11,0,312.0,172.0,2.1,12.9,315.0,337.66,274.69
2018,12,10,11,15,499.5,141.5,2.05,13.05,377.5,402.24,326.06
2018,12,10,11,30,687.0,111.0,2.0,13.2,440.0,461.61,371.72
2018,12,10,11,45,777.5,92.0,1.9,13.4,468.0,478.0,382.66
2018,12,10,12,0,868.0,73.0,1.8,13.6,496.0,490.0,389.89
2018,12,10,12,15,884.5,68.5,1.85,13.65,497.0,478.01,378.96
2018,12,10,12,30,901.0,64.0,1.9,13.7,498.0,462.89,365.34
2018,12,10,12,45,848.5,73.5,1.9,13.8,475.5,428.73,336.66
2018,12,10,13,0,796.0,83.0,1.9,13.9,453.0,395.05,308.17
2018,12,10,13,15,450.0,117.0,2.0,13.9,324.5,275.83,215.88
2018,12,10,13,30,104.0,151.0,2.1,13.9,196.0,177.5,140.81
2018,12,10,13,45,112.0,125.5,2.15,13.95,171.5,152.07,119.54
2018,12,10,14,0,120.0,100.0,2.2,14.0,147.0,126.15,97.35
2018,12,10,14,15,468.5,77.5,2.15,13.9,241.5,176.46,126.34
2018,12,10,14,30,817.0,55.0,2.1,13.8,336.0,205.07,133.62
2018,12,10,14,45,789.5,52.5,2.1,13.7,301.0,164.14,98.48
2018,12,10,15,0,762.0,50.0,2.1,13.6,266.0,124.22,66.98
2018,12,10,15,15,720.0,47.0,2.1,13.6,227.0,84.18,40.68
2018,12,10,15,30,678.0,44.0,2.1,13.6,188.0,47.01,24.38
2018,12,10,15,45,612.5,39.0,2.0,12.8,148.0,29.77,20.83
2018,12,10,16,0,547.0,34.0,1.9,12.0,108.0,27.13,18.14
2018,12,10,16,15,421.0,27.0,1.95,11.65,72.0,22.44,12.76
2018,12,10,16,30,295.0,20.0,2.0,11.3,36.0,16.13,0.0
2018,12,10,16,45,147.5,10.0,2.1,11.0,18.0,9.83,0.0
2018,12,10,17,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,11,7,15,96.5,7.0,1.55,8.2,10.0,0.0,0.0
2018,12,11,7,30,193.0,14.0,1.5,8.5,20.0,62.25,0.0
2018,12,11,7,45,351.5,22.0,1.45,8.8,54.0,133.95,69.37
2018,12,11,8,0,510.0,30.0,1.4,9.1,88.0,207.27,151.64
2018,12,11,8,15,583.5,35.0,1.45,9.55,127.0,253.94,195.4
2018,12,11,8,30,657.0,40.0,1.5,10.0,166.0,303.39,239.3
2018,12,11,8,45,701.0,43.5,1.55,10.45,205.0,341.52,273.32
2018,12,11,9,0,745.0,47.0,1.6,10.9,244.0,379.9,306.45
2018,12,11,9,15,772.0,50.5,1.65,11.3,280.0,410.49,332.49
2018,12,11,9,30,799.0,54.0,1.7,11.7,316.0,439.85,356.71
2018,12,11,9,45,815.5,56.5,1.75,12.05,346.5,461.5,374.27
2018,12,11,10,0,832.0,59.0,1.8,12.4,377.0,479.15,388.23
2018,12,11,10,15,845.5,61.0,1.85,12.65,402.5,494.55,400.16
2018,12,11,10,30,859.0,63.0,1.9,12.9,428.0,507.5,409.83
2018,12,11,10,45,863.0,65.0,1.95,13.2,445.5,512.98,413.39
2018,12,11,11,0,867.0,67.0,2.0,13.5,463.0,515.72,414.65
2018,12,11,11,15,863.0,69.5,2.05,13.6,472.5,512.15,411.15
2018,12,11,11,30,859.0,72.0,2.1,13.7,482.0,505.85,405.37
2018,12,11,11,45,872.0,69.0,2.2,13.85,489.0,499.55,399.53
2018,12,11,12,0,885.0,66.0,2.3,14.0,496.0,490.31,391.1
2018,12,11,12,15,884.0,65.5,2.4,14.05,493.0,474.19,377.14
2018,12,11,12,30,883.0,65.0,2.5,14.1,490.0,455.49,360.8
2018,12,11,12,45,865.0,67.5,2.55,14.15,476.5,430.17,338.81
2018,12,11,13,0,847.0,70.0,2.6,14.2,463.0,402.08,314.25
2018,12,11,13,15,674.5,103.5,2.65,14.2,409.5,345.55,268.79
2018,12,11,13,30,502.0,137.0,2.7,14.2,356.0,296.53,229.98
2018,12,11,13,45,549.0,120.0,2.75,14.2,347.0,276.86,210.85
2018,12,11,14,0,596.0,103.0,2.8,14.2,338.0,253.32,187.66
2018,12,11,14,15,618.5,90.5,2.7,14.05,318.0,223.21,159.29
2018,12,11,14,30,641.0,78.0,2.6,13.9,298.0,190.41,128.62
2018,12,11,14,45,683.0,64.5,2.5,13.75,277.0,156.99,97.25
2018,12,11,15,0,725.0,51.0,2.4,13.6,256.0,121.38,66.2
2018,12,11,15,15,681.5,47.5,2.4,13.6,218.0,82.43,40.49
2018,12,11,15,30,638.0,44.0,2.4,13.6,180.0,46.53,24.38
2018,12,11,15,45,528.5,41.5,2.2,12.7,138.0,29.38,20.49
2018,12,11,16,0,419.0,39.0,2.0,11.8,96.0,29.41,20.14
2018,12,11,16,15,299.5,30.0,2.15,11.55,63.5,23.4,13.57
2018,12,11,16,30,180.0,21.0,2.3,11.3,31.0,17.11,0.0
2018,12,11,16,45,90.0,10.5,2.45,11.05,15.5,10.32,0.0
2018,12,11,17,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,12,7,15,49.5,6.5,3.25,8.65,8.0,0.0,0.0
2018,12,12,7,30,99.0,13.0,3.4,8.8,16.0,37.46,0.0
2018,12,12,7,45,196.5,24.5,3.55,8.95,42.5,94.09,45.1
2018,12,12,8,0,294.0,36.0,3.7,9.1,69.0,147.46,108.41
2018,12,12,8,15,396.0,43.5,3.7,9.25,107.5,199.6,155.29
2018,12,12,8,30,498.0,51.0,3.7,9.4,146.0,256.81,205.35
2018,12,12,8,45,600.5,52.0,3.7,9.6,191.5,311.21,252.69
2018,12,12,9,0,703.0,53.0,3.7,9.8,237.0,367.42,300.85
2018,12,12,9,15,627.0,70.5,3.65,10.15,252.0,368.21,303.36
2018,12,12,9,30,551.0,88.0,3.6,10.5,267.0,361.96,299.23
2018,12,12,9,45,678.0,77.0,3.6,10.85,319.5,418.06,345.33
2018,12,12,10,0,805.0,66.0,3.6,11.2,372.0,474.36,390.56
2018,12,12,10,15,826.0,65.5,3.55,11.55,398.0,490.4,402.8
2018,12,12,10,30,847.0,65.0,3.5,11.9,424.0,504.15,413.01
2018,12,12,10,45,879.5,62.0,3.5,12.25,449.5,517.17,422.5
2018,12,12,11,0,912.0,59.0,3.5,12.6,475.0,529.15,430.81
2018,12,12,11,15,915.5,59.5,3.55,12.85,486.5,527.27,428.23
2018,12,12,11,30,919.0,60.0,3.6,13.1,498.0,522.47,423.19
2018,12,12,11,45,925.0,59.5,3.6,13.35,504.0,514.92,415.67
2018,12,12,12,0,931.0,59.0,3.6,13.6,510.0,504.41,405.55
2018,12,12,12,15,926.0,60.5,3.6,13.7,507.0,487.91,390.68
2018,12,12,12,30,921.0,62.0,3.6,13.8,504.0,468.81,373.43
2018,12,12,12,45,834.5,75.0,3.6,13.95,469.5,423.77,335.86
2018,12,12,13,0,748.0,88.0,3.6,14.1,435.0,380.7,299.78
2018,12,12,13,15,737.5,88.0,3.55,14.15,419.5,353.65,275.51
2018,12,12,13,30,727.0,88.0,3.5,14.2,404.0,326.47,250.64
2018,12,12,13,45,680.5,90.5,3.4,14.2,373.5,289.61,218.46
2018,12,12,14,0,634.0,93.0,3.3,14.2,343.0,254.27,187.57
2018,12,12,14,15,621.5,87.5,3.1,14.1,317.0,221.31,157.77
2018,12,12,14,30,609.0,82.0,2.9,14.0,291.0,188.15,128.08
2018,12,12,14,45,610.0,73.5,2.7,13.95,264.5,154.27,98.13
2018,12,12,15,0,611.0,65.0,2.5,13.9,238.0,119.43,69.37
2018,12,12,15,15,612.0,57.0,2.5,13.9,209.0,84.17,44.27
2018,12,12,15,30,613.0,49.0,2.5,13.9,180.0,48.14,25.85
2018,12,12,15,45,571.0,42.5,2.3,12.9,144.0,33.13,23.79
2018,12,12,16,0,529.0,36.0,2.1,11.9,108.0,29.14,19.9
2018,12,12,16,15,370.5,28.0,2.15,11.6,70.0,21.45,12.0
2018,12,12,16,30,212.0,20.0,2.2,11.3,32.0,16.06,0.0
2018,12,12,16,45,106.0,10.0,2.25,10.95,16.0,9.83,0.0
2018,12,12,17,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,12,13,7,15,91.0,6.5,2.7,7.45,9.0,0.0,0.0
2018,12,13,7,30,182.0,13.0,2.8,7.8,18.0,57.81,0.0
2018,12,13,7,45,341.0,21.5,2.9,8.1,51.0,131.14,58.92
2018,12,13,8,0,500.0,30.0,3.0,8.4,84.0,201.97,147.22
2018,12,13,8,15,576.5,35.0,3.05,8.75,123.5,249.26,192.65
2018,12,13,8,30,653.0,40.0,3.1,9.1,163.0,299.46,237.98
2018,12,13,8,45,700.5,44.0,3.2,9.45,202.5,339.41,274.31
2018,12,13,9,0,748.0,48.0,3.3,9.8,242.0,379.79,309.95
2018,12,13,9,15,779.0,50.5,3.35,10.25,278.5,411.12,337.18
2018,12,13,9,30,810.0,53.0,3.4,10.7,315.0,441.37,362.66
2018,12,13,9,45,830.0,55.0,3.45,11.1,346.5,462.34,380.09
2018,12,13,10,0,850.0,57.0,3.5,11.5,378.0,483.49,397.08
2018,12,13,10,15,864.5,58.0,3.55,11.8,404.0,498.59,408.96
2018,12,13,10,30,879.0,59.0,3.6,12.1,430.0,511.22,418.52
2018,12,13,10,45,888.5,60.0,3.6,12.45,449.5,518.68,423.53
2018,12,13,11,0,898.0,61.0,3.6,12.8,469.0,523.36,426.08
2018,12,13,11,15,903.5,61.5,3.6,13.0,481.5,522.6,424.4
2018,12,13,11,30,909.0,62.0,3.6,13.2,494.0,518.95,420.24
2018,12,13,11,45,911.5,62.0,3.6,13.45,499.0,510.38,411.94
2018,12,13,12,0,914.0,62.0,3.6,13.7,504.0,498.96,401.15
2018,12,13,12,15,911.5,62.5,3.55,13.85,501.5,482.93,386.52
2018,12,13,12,30,909.0,63.0,3.5,14.0,499.0,464.27,369.5
2018,12,13,12,45,903.0,63.5,3.5,14.1,489.0,441.62,349.13
2018,12,13,13,0,897.0,64.0,3.5,14.2,479.0,416.71,326.51
2018,12,13,13,15,888.0,63.0,3.45,14.2,461.5,387.14,299.8
2018,12,13,13,30,879.0,62.0,3.4,14.2,444.0,355.79,271.14
2018,12,13,13,45,865.0,61.0,3.35,14.25,420.0,321.34,239.55
2018,12,13,14,0,851.0,60.0,3.3,14.3,396.0,285.8,206.72
2018,12,13,14,15,831.5,58.5,3.15,14.2,366.0,245.29,170.0
2018,12,13,14,30,812.0,57.0,3.0,14.1,336.0,206.78,135.31
2018,12,13,14,45,783.0,54.5,2.9,14.0,301.0,165.97,100.37
2018,12,13,15,0,754.0,52.0,2.8,13.9,266.0,126.29,68.96
2018,12,13,15,15,712.0,49.0,2.8,13.9,227.5,86.68,42.73
2018,12,13,15,30,670.0,46.0,2.8,13.9,189.0,49.97,26.24
2018,12,13,15,45,602.0,41.0,2.55,12.95,149.0,31.65,22.47
2018,12,13,16,0,534.0,36.0,2.3,12.0,109.0,29.11,19.87
2018,12,13,16,15,407.5,29.0,2.4,11.6,73.0,22.4,12.81
2018,12,13,16,30,281.0,22.0,2.5,11.2,37.0,18.11,0.0
2018,12,13,16,45,140.5,11.0,2.55,10.8,18.5,10.81,0.0
2018,12,13,17,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.0,3.45,11.65,1.0,0.0,0.0
2018,12,14,7,30,0.0,2.0,3.6,11.9,2.0,1.97,0.0
2018,12,14,7,45,0.0,3.5,3.8,12.15,3.5,3.37,0.0
2018,12,14,8,0,0.0,5.0,4.0,12.4,5.0,4.82,0.0
2018,12,14,8,15,12.5,8.5,4.2,12.55,11.0,13.11,5.17
2018,12,14,8,30,25.0,12.0,4.4,12.7,17.0,23.46,14.06
2018,12,14,8,45,31.5,13.5,4.6,12.9,21.0,28.11,18.25
2018,12,14,9,0,38.0,15.0,4.8,13.1,25.0,33.03,22.65
2018,12,14,9,15,19.0,18.5,4.85,13.25,23.5,27.46,17.99
2018,12,14,9,30,0.0,22.0,4.9,13.4,22.0,21.23,12.59
2018,12,14,9,45,47.0,62.0,5.0,13.5,79.5,86.69,68.71
2018,12,14,10,0,94.0,102.0,5.1,13.6,137.0,152.1,124.0
2018,12,14,10,15,320.5,112.5,5.1,13.65,245.0,285.35,235.7
2018,12,14,10,30,547.0,123.0,5.1,13.7,353.0,411.01,338.22
2018,12,14,10,45,656.0,105.0,5.1,13.75,393.5,449.83,369.23
2018,12,14,11,0,765.0,87.0,5.1,13.8,434.0,483.96,396.32
2018,12,14,11,15,578.5,128.0,5.15,13.85,394.5,428.61,350.49
2018,12,14,11,30,392.0,169.0,5.2,13.9,355.0,369.83,301.84
2018,12,14,11,45,238.0,154.0,5.2,13.95,267.5,271.27,221.16
2018,12,14,12,0,84.0,139.0,5.2,14.0,180.0,177.27,143.21
2018,12,14,12,15,42.0,103.0,5.2,13.95,123.5,119.48,95.13
2018,12,14,12,30,0.0,67.0,5.2,13.9,67.0,64.77,49.22
2018,12,14,12,45,0.5,67.0,5.15,13.9,67.0,64.98,49.44
2018,12,14,13,0,1.0,67.0,5.1,13.9,67.0,65.16,49.63
2018,12,14,13,15,8.5,84.5,5.0,13.8,88.0,84.78,66.14
2018,12,14,13,30,16.0,102.0,4.9,13.7,109.0,103.59,81.87
2018,12,14,13,45,22.0,96.5,4.8,13.6,105.5,99.05,77.94
2018,12,14,14,0,28.0,91.0,4.7,13.5,102.0,94.42,73.87
2018,12,14,14,15,44.5,91.0,4.5,13.45,107.0,96.77,75.22
2018,12,14,14,30,61.0,91.0,4.3,13.4,112.0,95.91,73.68
2018,12,14,14,45,34.5,70.0,4.15,13.3,81.5,71.75,54.24
2018,12,14,15,0,8.0,49.0,4.0,13.2,51.0,48.22,35.38
2018,12,14,15,15,8.5,39.0,4.0,13.2,41.0,38.23,26.83
2018,12,14,15,30,9.0,29.0,4.0,13.2,31.0,28.42,18.49
2018,12,14,15,45,4.5,18.0,3.7,13.0,19.0,17.5,9.91
2018,12,14,16,0,0.0,7.0,3.4,12.8,7.0,6.74,0.25
2018,12,14,16,15,0.0,5.0,3.3,12.75,5.0,4.82,0.0
2018,12,14,16,30,0.0,3.0,3.2,12.7,3.0,2.89,0.0
2018,12,14,16,45,0.0,1.5,3.1,12.65,1.5,1.47,0.0
2018,12,14,17,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,15,7,15,8.0,2.5,2.5,11.65,2.5,0.0,0.0
2018,12,15,7,30,16.0,5.0,2.6,11.8,5.0,8.82,0.0
2018,12,15,7,45,8.0,10.0,2.65,11.9,10.0,11.94,0.0
2018,12,15,8,0,0.0,15.0,2.7,12.0,15.0,14.47,6.0
2018,12,15,8,15,0.0,21.0,2.75,12.15,21.0,20.26,11.38
2018,12,15,8,30,0.0,27.0,2.8,12.3,27.0,26.05,16.56
2018,12,15,8,45,0.0,33.5,2.85,12.4,33.5,32.34,22.1
2018,12,15,9,0,0.0,40.0,2.9,12.5,40.0,38.62,27.59
2018,12,15,9,15,0.0,45.5,2.85,12.7,45.5,43.94,32.17
2018,12,15,9,30,0.0,51.0,2.8,12.9,51.0,49.27,36.7
2018,12,15,9,45,19.0,92.0,2.75,13.1,99.0,101.45,81.04
2018,12,15,10,0,38.0,133.0,2.7,13.3,147.0,153.76,124.72
2018,12,15,10,15,25.5,137.0,2.65,13.5,146.5,151.0,121.99
2018,12,15,10,30,13.0,141.0,2.6,13.7,146.0,145.13,116.76
2018,12,15,10,45,40.0,161.0,2.55,13.9,178.5,181.62,146.86
2018,12,15,11,0,67.0,181.0,2.5,14.1,211.0,214.84,173.81
2018,12,15,11,15,108.5,194.0,2.5,14.2,244.5,250.68,202.77
2018,12,15,11,30,150.0,207.0,2.5,14.3,278.0,282.08,227.77
2018,12,15,11,45,194.5,206.5,2.5,14.4,299.5,300.08,241.86
2018,12,15,12,0,239.0,206.0,2.5,14.5,321.0,318.55,256.09
2018,12,15,12,15,134.5,181.0,2.5,14.6,245.5,239.05,191.94
2018,12,15,12,30,30.0,156.0,2.5,14.7,170.0,164.26,131.18
2018,12,15,12,45,15.5,140.5,2.45,14.75,147.5,141.84,112.92
2018,12,15,13,0,1.0,125.0,2.4,14.8,125.0,120.76,95.67
2018,12,15,13,15,0.5,118.5,2.35,14.8,118.5,114.18,90.33
2018,12,15,13,30,0.0,112.0,2.3,14.8,112.0,107.65,85.02
2018,12,15,13,45,1.0,99.0,2.2,14.85,99.5,95.53,75.0
2018,12,15,14,0,2.0,86.0,2.1,14.9,87.0,83.4,64.91
2018,12,15,14,15,13.5,95.0,2.1,14.8,100.0,94.14,73.63
2018,12,15,14,30,25.0,104.0,2.1,14.7,113.0,102.2,79.94
2018,12,15,14,45,19.0,79.5,2.1,14.65,86.0,77.86,59.74
2018,12,15,15,0,13.0,55.0,2.1,14.6,59.0,54.02,39.88
2018,12,15,15,15,6.5,41.0,2.1,14.6,43.0,40.04,28.29
2018,12,15,15,30,0.0,27.0,2.1,14.6,27.0,26.05,16.53
2018,12,15,15,45,0.0,21.0,2.15,14.0,21.0,20.26,12.32
2018,12,15,16,0,0.0,15.0,2.2,13.4,15.0,14.46,6.99
2018,12,15,16,15,0.0,10.5,2.25,13.15,10.5,10.12,2.69
2018,12,15,16,30,0.0,6.0,2.3,12.9,6.0,5.78,0.0
2018,12,15,16,45,0.0,3.0,2.3,12.7,3.0,2.95,0.0
2018,12,15,17,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,12,16,7,15,7.5,2.5,3.8,13.15,2.5,0.0,0.0
2018,12,16,7,30,15.0,5.0,3.8,13.2,5.0,8.55,0.0
2018,12,16,7,45,7.5,9.0,3.85,13.25,9.0,10.81,0.0
2018,12,16,8,0,0.0,13.0,3.9,13.3,13.0,12.53,4.35
2018,12,16,8,15,0.0,18.0,4.0,13.35,18.0,17.36,8.86
2018,12,16,8,30,0.0,23.0,4.1,13.4,23.0,22.19,13.17
2018,12,16,8,45,0.0,27.5,4.2,13.45,27.5,26.54,17.03
2018,12,16,9,0,0.0,32.0,4.3,13.5,32.0,30.88,20.84
2018,12,16,9,15,0.0,29.5,4.35,13.6,29.5,28.47,18.8
2018,12,16,9,30,0.0,27.0,4.4,13.7,27.0,26.05,16.72
2018,12,16,9,45,0.0,27.0,4.4,13.75,27.0,26.06,16.7
2018,12,16,10,0,0.0,27.0,4.4,13.8,27.0,26.06,16.68
2018,12,16,10,15,0.0,33.5,4.45,13.85,33.5,32.34,22.01
2018,12,16,10,30,0.0,40.0,4.5,13.9,40.0,38.63,27.32
2018,12,16,10,45,0.0,35.5,4.6,13.95,35.5,34.28,23.57
2018,12,16,11,0,0.0,31.0,4.7,14.0,31.0,29.93,19.84
2018,12,16,11,15,0.0,28.5,4.7,14.0,28.5,27.52,17.77
2018,12,16,11,30,0.0,26.0,4.7,14.0,26.0,25.1,15.71
2018,12,16,11,45,0.0,33.0,4.65,14.0,33.0,31.87,21.44
2018,12,16,12,0,0.0,40.0,4.6,14.0,40.0,38.64,27.17
2018,12,16,12,15,0.0,39.0,4.55,14.0,39.0,37.67,26.35
2018,12,16,12,30,0.0,38.0,4.5,14.0,38.0,36.7,25.54
2018,12,16,12,45,0.0,40.5,4.45,14.0,40.5,39.12,27.6
2018,12,16,13,0,0.0,43.0,4.4,14.0,43.0,41.54,29.67
2018,12,16,13,15,0.0,40.0,4.4,14.0,40.0,38.63,27.24
2018,12,16,13,30,0.0,37.0,4.4,14.0,37.0,35.73,24.81
2018,12,16,13,45,0.0,30.5,4.4,14.05,30.5,29.45,19.49
2018,12,16,14,0,0.0,24.0,4.4,14.1,24.0,23.16,14.16
2018,12,16,14,15,0.0,26.0,4.3,14.05,26.0,25.09,15.84
2018,12,16,14,30,0.0,28.0,4.2,14.0,28.0,27.02,17.52
2018,12,16,14,45,0.0,32.0,4.15,14.0,32.0,30.89,20.84
2018,12,16,15,0,0.0,36.0,4.1,14.0,36.0,34.75,24.14
2018,12,16,15,15,0.0,38.0,4.1,14.0,38.0,36.69,25.73
2018,12,16,15,30,0.0,40.0,4.1,14.0,40.0,38.63,27.24
2018,12,16,15,45,0.0,32.0,3.9,13.8,32.0,30.89,21.72
2018,12,16,16,0,0.0,24.0,3.7,13.6,24.0,23.16,14.56
2018,12,16,16,15,0.0,17.0,3.65,13.6,17.0,16.4,7.86
2018,12,16,16,30,0.0,10.0,3.6,13.6,10.0,9.64,0.0
2018,12,16,16,45,0.0,5.0,3.55,13.55,5.0,4.91,0.0
2018,12,16,17,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,17,7,15,76.5,6.0,1.7,9.7,7.5,0.0,0.0
2018,12,17,7,30,153.0,12.0,1.6,10.0,15.0,48.64,0.0
2018,12,17,7,45,302.0,20.0,1.55,10.35,44.5,114.88,27.95
2018,12,17,8,0,451.0,28.0,1.5,10.7,74.0,181.48,127.64
2018,12,17,8,15,382.0,42.0,1.5,11.05,93.0,189.92,144.49
2018,12,17,8,30,313.0,56.0,1.5,11.4,112.0,188.89,148.52
2018,12,17,8,45,404.0,62.5,1.5,11.7,153.0,240.69,192.6
2018,12,17,9,0,495.0,69.0,1.5,12.0,194.0,294.74,237.77
2018,12,17,9,15,618.0,63.0,1.5,12.25,243.0,351.7,284.49
2018,12,17,9,30,741.0,57.0,1.5,12.5,292.0,410.31,331.63
2018,12,17,9,45,770.5,59.0,1.5,12.7,325.5,436.97,353.01
2018,12,17,10,0,800.0,61.0,1.5,12.9,359.0,462.08,372.79
2018,12,17,10,15,824.0,61.5,1.5,13.05,387.0,480.96,387.36
2018,12,17,10,30,848.0,62.0,1.5,13.2,415.0,496.02,398.67
2018,12,17,10,45,858.5,62.5,1.55,13.35,434.5,503.64,404.19
2018,12,17,11,0,869.0,63.0,1.6,13.5,454.0,508.59,407.46
2018,12,17,11,15,849.0,70.0,1.6,13.65,460.5,503.29,402.33
2018,12,17,11,30,829.0,77.0,1.6,13.8,467.0,494.15,394.18
2018,12,17,11,45,679.5,110.5,1.65,13.9,433.0,446.56,356.35
2018,12,17,12,0,530.0,144.0,1.7,14.0,399.0,397.33,317.23
2018,12,17,12,15,353.0,169.5,1.7,14.0,339.0,329.32,263.27
2018,12,17,12,30,176.0,195.0,1.7,14.0,279.0,266.92,213.54
2018,12,17,12,45,146.0,188.0,1.75,14.05,257.0,242.43,193.9
2018,12,17,13,0,116.0,181.0,1.8,14.1,235.0,219.0,174.95
2018,12,17,13,15,116.0,176.5,1.8,13.95,228.5,210.17,167.61
2018,12,17,13,30,116.0,172.0,1.8,13.8,222.0,201.02,159.9
2018,12,17,13,45,102.0,163.0,1.8,13.7,205.5,183.25,145.36
2018,12,17,14,0,88.0,154.0,1.8,13.6,189.0,167.53,132.55
2018,12,17,14,15,98.5,128.0,1.75,13.5,164.5,141.02,110.01
2018,12,17,14,30,109.0,102.0,1.7,13.4,140.0,115.17,87.74
2018,12,17,14,45,81.5,103.5,1.65,13.3,130.0,106.32,81.28
2018,12,17,15,0,54.0,105.0,1.6,13.2,120.0,101.4,78.38
2018,12,17,15,15,39.0,89.5,1.6,13.2,99.5,83.41,64.03
2018,12,17,15,30,24.0,74.0,1.6,13.2,79.0,66.86,50.81
2018,12,17,15,45,65.0,60.5,1.45,12.6,70.5,51.5,40.1
2018,12,17,16,0,106.0,47.0,1.3,12.0,62.0,38.28,27.95
2018,12,17,16,15,59.5,32.0,1.35,11.85,40.0,28.16,17.78
2018,12,17,16,30,13.0,17.0,1.4,11.7,18.0,16.19,0.0
2018,12,17,16,45,9.0,8.5,1.4,11.5,9.0,8.36,0.0
2018,12,17,17,0,5.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,17,17,15,2.5,0.0,1.45,11.25,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,18,7,15,5.5,2.5,1.9,10.25,2.5,0.0,0.0
2018,12,18,7,30,11.0,5.0,1.9,10.6,5.0,7.55,0.0
2018,12,18,7,45,36.0,15.5,1.9,10.9,18.5,30.41,1.8
2018,12,18,8,0,61.0,26.0,1.9,11.2,32.0,53.79,35.8
2018,12,18,8,15,33.0,40.0,1.95,11.45,43.5,52.93,38.14
2018,12,18,8,30,5.0,54.0,2.0,11.7,55.0,55.85,41.79
2018,12,18,8,45,6.5,64.5,2.05,11.9,66.0,66.74,51.41
2018,12,18,9,0,8.0,75.0,2.1,12.1,77.0,77.72,60.97
2018,12,18,9,15,12.0,89.5,2.05,12.25,93.0,94.15,74.99
2018,12,18,9,30,16.0,104.0,2.0,12.4,109.0,110.61,88.88
2018,12,18,9,45,81.5,125.5,2.0,12.55,155.5,167.19,136.42
2018,12,18,10,0,147.0,147.0,2.0,12.7,202.0,226.3,185.22
2018,12,18,10,15,159.5,158.5,1.95,12.9,221.5,244.56,199.71
2018,12,18,10,30,172.0,170.0,1.9,13.1,241.0,262.42,213.8
2018,12,18,10,45,132.5,179.0,1.85,13.25,235.5,250.88,203.72
2018,12,18,11,0,93.0,188.0,1.8,13.4,230.0,235.23,190.41
2018,12,18,11,15,128.0,194.5,1.75,13.55,254.0,261.0,211.08
2018,12,18,11,30,163.0,201.0,1.7,13.7,278.0,282.5,227.91
2018,12,18,11,45,392.0,161.0,1.7,13.85,348.5,355.85,286.47
2018,12,18,12,0,621.0,121.0,1.7,14.0,419.0,419.22,335.0
2018,12,18,12,15,355.5,126.5,1.7,14.1,297.0,290.24,232.56
2018,12,18,12,30,90.0,132.0,1.7,14.2,175.0,168.57,134.57
2018,12,18,12,45,50.5,137.5,1.7,14.3,161.5,153.92,122.75
2018,12,18,13,0,11.0,143.0,1.7,14.4,148.0,141.81,112.96
2018,12,18,13,15,12.5,137.5,1.7,14.4,143.0,136.53,108.68
2018,12,18,13,30,14.0,132.0,1.7,14.4,138.0,131.15,104.28
2018,12,18,13,45,7.0,109.5,1.75,14.45,112.5,107.21,84.64
2018,12,18,14,0,0.0,87.0,1.8,14.5,87.0,83.8,65.38
2018,12,18,14,15,185.0,85.5,1.8,14.4,149.5,121.77,90.88
2018,12,18,14,30,370.0,84.0,1.8,14.3,212.0,146.05,102.81
2018,12,18,14,45,286.5,72.5,1.8,14.2,165.5,106.45,72.17
2018,12,18,15,0,203.0,61.0,1.8,14.1,119.0,73.45,48.11
2018,12,18,15,15,167.5,53.0,1.8,14.1,96.5,57.39,37.13
2018,12,18,15,30,132.0,45.0,1.8,14.1,74.0,41.06,26.84
2018,12,18,15,45,190.0,38.5,1.6,13.5,70.5,27.9,19.15
2018,12,18,16,0,248.0,32.0,1.4,12.9,67.0,22.72,14.28
2018,12,18,16,15,172.0,22.0,1.45,12.65,42.5,15.72,7.45
2018,12,18,16,30,96.0,12.0,1.5,12.4,18.0,9.1,0.0
2018,12,18,16,45,57.5,7.5,1.5,12.15,10.0,7.37,0.0
2018,12,18,17,0,19.0,3.0,1.5,11.9,2.0,0.0,0.0
2018,12,18,17,15,9.5,1.5,1.5,11.8,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
