Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,19,7,15,13.0,3.5,1.15,10.65,3.5,0.0,0.0
2018,12,19,7,30,26.0,7.0,1.1,10.9,7.0,13.07,0.0
2018,12,19,7,45,48.5,19.0,1.1,11.15,22.5,38.62,1.07
2018,12,19,8,0,71.0,31.0,1.1,11.4,38.0,64.08,43.4
2018,12,19,8,15,55.0,46.0,1.15,11.65,53.0,72.26,53.71
2018,12,19,8,30,39.0,61.0,1.2,11.9,68.0,79.36,61.06
2018,12,19,8,45,80.0,77.0,1.25,12.15,95.5,117.43,93.41
2018,12,19,9,0,121.0,93.0,1.3,12.4,123.0,152.81,123.34
2018,12,19,9,15,255.5,98.5,1.4,12.75,175.0,223.29,181.67
2018,12,19,9,30,390.0,104.0,1.5,13.1,227.0,299.38,243.57
2018,12,19,9,45,389.5,116.0,1.55,13.4,249.5,316.7,257.43
2018,12,19,10,0,389.0,128.0,1.6,13.7,272.0,332.62,270.06
2018,12,19,10,15,382.5,140.0,1.65,13.9,290.0,344.14,278.99
2018,12,19,10,30,376.0,152.0,1.7,14.1,308.0,354.12,286.5
2018,12,19,10,45,375.5,160.0,1.75,14.35,322.0,357.34,288.58
2018,12,19,11,0,375.0,168.0,1.8,14.6,336.0,363.77,293.05
2018,12,19,11,15,343.5,179.0,1.8,14.7,336.5,356.42,286.5
2018,12,19,11,30,312.0,190.0,1.8,14.8,337.0,348.06,279.19
2018,12,19,11,45,232.0,188.5,1.8,14.95,298.5,302.93,242.83
2018,12,19,12,0,152.0,187.0,1.8,15.1,260.0,256.85,205.68
2018,12,19,12,15,79.0,159.0,1.75,15.15,197.0,190.93,152.48
2018,12,19,12,30,6.0,131.0,1.7,15.2,134.0,129.16,102.13
2018,12,19,12,45,17.5,111.0,1.7,15.25,119.0,114.78,90.4
2018,12,19,13,0,29.0,91.0,1.7,15.3,104.0,99.47,77.66
2018,12,19,13,15,29.0,93.5,1.65,15.3,106.5,100.85,78.76
2018,12,19,13,30,29.0,96.0,1.6,15.3,109.0,102.09,79.72
2018,12,19,13,45,14.5,86.0,1.5,15.3,92.5,87.05,67.45
2018,12,19,14,0,0.0,76.0,1.4,15.3,76.0,73.45,56.52
2018,12,19,14,15,154.0,68.0,1.35,15.2,121.5,98.88,72.61
2018,12,19,14,30,308.0,60.0,1.3,15.1,167.0,113.15,77.65
2018,12,19,14,45,404.0,56.5,1.2,15.0,181.5,110.36,70.14
2018,12,19,15,0,500.0,53.0,1.1,14.9,196.0,100.04,57.35
2018,12,19,15,15,485.5,46.5,1.1,14.9,169.5,70.24,35.97
2018,12,19,15,30,471.0,40.0,1.1,14.9,143.0,41.14,20.13
2018,12,19,15,45,429.5,39.0,1.0,14.35,118.0,26.94,18.24
2018,12,19,16,0,388.0,38.0,0.9,13.8,93.0,28.1,18.94
2018,12,19,16,15,340.0,30.0,0.95,13.6,66.5,23.02,13.53
2018,12,19,16,30,292.0,22.0,1.0,13.4,40.0,17.73,0.5
2018,12,19,16,45,158.0,12.5,1.0,13.2,21.0,12.29,0.0
2018,12,19,17,0,24.0,3.0,1.0,13.0,2.0,0.0,0.0
2018,12,19,17,15,12.0,1.5,1.0,12.85,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,20,7,15,0.0,1.0,2.6,8.45,1.0,0.0,0.0
2018,12,20,7,30,0.0,2.0,2.6,8.5,2.0,1.97,0.0
2018,12,20,7,45,5.5,12.5,2.6,8.55,13.0,13.64,0.0
2018,12,20,8,0,11.0,23.0,2.6,8.6,24.0,26.5,15.19
2018,12,20,8,15,29.5,41.5,2.55,8.7,46.0,53.78,39.26
2018,12,20,8,30,48.0,60.0,2.5,8.8,68.0,81.46,63.5
2018,12,20,8,45,60.0,78.0,2.45,8.9,91.0,106.41,85.45
2018,12,20,9,0,72.0,96.0,2.4,9.0,114.0,131.48,107.31
2018,12,20,9,15,78.5,110.5,2.3,9.15,133.0,150.18,123.47
2018,12,20,9,30,85.0,125.0,2.2,9.3,152.0,168.86,139.34
2018,12,20,9,45,58.5,133.0,2.15,9.5,152.5,164.65,135.6
2018,12,20,10,0,32.0,141.0,2.1,9.7,153.0,159.66,131.08
2018,12,20,10,15,28.5,147.5,2.0,9.8,158.5,163.81,134.32
2018,12,20,10,30,25.0,154.0,1.9,9.9,164.0,164.54,134.65
2018,12,20,10,45,14.5,147.0,1.8,10.0,153.0,151.54,123.48
2018,12,20,11,0,4.0,140.0,1.7,10.1,142.0,138.77,112.53
2018,12,20,11,15,16.0,160.0,1.7,10.2,167.5,164.32,133.79
2018,12,20,11,30,28.0,180.0,1.7,10.3,193.0,191.84,156.38
2018,12,20,11,45,19.0,173.0,1.7,10.4,182.0,177.48,144.23
2018,12,20,12,0,10.0,166.0,1.7,10.5,171.0,165.7,134.38
2018,12,20,12,15,5.5,144.5,1.7,10.55,147.0,142.29,114.94
2018,12,20,12,30,1.0,123.0,1.7,10.6,123.0,119.27,95.77
2018,12,20,12,45,0.5,89.5,1.75,10.7,89.5,86.74,68.46
2018,12,20,13,0,0.0,56.0,1.8,10.8,56.0,54.12,40.83
2018,12,20,13,15,1.0,90.0,1.8,10.8,90.5,87.3,69.11
2018,12,20,13,30,2.0,124.0,1.8,10.8,125.0,119.63,96.39
2018,12,20,13,45,5.0,123.0,1.8,10.85,125.0,119.21,95.99
2018,12,20,14,0,8.0,122.0,1.8,10.9,125.0,118.49,95.38
2018,12,20,14,15,18.0,117.5,1.8,10.85,124.0,115.9,92.94
2018,12,20,14,30,28.0,113.0,1.8,10.8,123.0,110.9,88.35
2018,12,20,14,45,25.0,104.0,1.8,10.75,112.0,100.28,79.47
2018,12,20,15,0,22.0,95.0,1.8,10.7,101.0,89.83,70.73
2018,12,20,15,15,19.5,87.5,1.8,10.7,92.5,80.72,63.11
2018,12,20,15,30,17.0,80.0,1.8,10.7,84.0,73.73,57.3
2018,12,20,15,45,9.0,64.0,1.7,10.45,66.0,58.63,46.83
2018,12,20,16,0,1.0,48.0,1.6,10.2,48.0,44.48,33.67
2018,12,20,16,15,11.0,33.5,1.6,10.15,34.0,30.73,20.31
2018,12,20,16,30,21.0,19.0,1.6,10.1,20.0,17.12,1.15
2018,12,20,16,45,21.0,11.0,1.6,10.0,11.0,10.81,0.0
2018,12,20,17,0,21.0,3.0,1.6,9.9,2.0,0.0,0.0
2018,12,20,17,15,10.5,1.5,1.6,9.9,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,21,7,15,59.0,4.5,1.7,10.45,5.5,0.0,0.0
2018,12,21,7,30,118.0,9.0,1.8,10.6,11.0,36.66,0.0
2018,12,21,7,45,111.5,10.0,1.9,10.7,16.0,48.41,0.0
2018,12,21,8,0,105.0,11.0,2.0,10.8,21.0,53.82,34.24
2018,12,21,8,15,55.0,19.0,2.1,10.95,24.5,42.04,28.64
2018,12,21,8,30,5.0,27.0,2.2,11.1,28.0,27.87,18.08
2018,12,21,8,45,44.5,32.5,2.25,11.25,43.5,51.83,38.55
2018,12,21,9,0,84.0,38.0,2.3,11.4,59.0,78.22,61.32
2018,12,21,9,15,47.5,59.5,2.3,11.55,71.5,83.61,66.26
2018,12,21,9,30,11.0,81.0,2.3,11.7,84.0,84.28,66.81
2018,12,21,9,45,5.5,83.0,2.3,11.8,84.5,83.51,66.08
2018,12,21,10,0,0.0,85.0,2.3,11.9,85.0,82.67,65.24
2018,12,21,10,15,0.0,93.5,2.3,12.1,93.5,91.0,72.16
2018,12,21,10,30,0.0,102.0,2.3,12.3,102.0,99.31,79.0
2018,12,21,10,45,77.0,128.5,2.25,12.45,163.0,170.25,138.75
2018,12,21,11,0,154.0,155.0,2.2,12.6,224.0,235.43,192.37
2018,12,21,11,15,226.0,171.0,2.2,12.75,275.5,289.48,235.9
2018,12,21,11,30,298.0,187.0,2.2,12.9,327.0,338.3,274.41
2018,12,21,11,45,329.0,186.5,2.2,13.05,342.5,348.3,281.58
2018,12,21,12,0,360.0,186.0,2.2,13.2,358.0,356.66,287.42
2018,12,21,12,15,370.0,182.5,2.2,13.3,359.0,350.51,281.68
2018,12,21,12,30,380.0,179.0,2.2,13.4,360.0,342.99,274.76
2018,12,21,12,45,535.0,141.5,2.2,13.5,391.5,363.2,288.93
2018,12,21,13,0,690.0,104.0,2.2,13.6,423.0,374.76,294.84
2018,12,21,13,15,732.0,89.5,2.2,13.6,417.5,356.28,277.11
2018,12,21,13,30,774.0,75.0,2.2,13.6,412.0,335.21,256.61
2018,12,21,13,45,735.0,78.0,2.2,13.6,384.5,300.37,226.01
2018,12,21,14,0,696.0,81.0,2.2,13.6,357.0,264.41,194.42
2018,12,21,14,15,734.5,71.5,2.15,13.5,344.0,240.1,169.81
2018,12,21,14,30,773.0,62.0,2.1,13.4,331.0,209.66,139.89
2018,12,21,14,45,733.0,62.5,2.05,13.25,297.0,171.64,107.62
2018,12,21,15,0,693.0,63.0,2.0,13.1,263.0,133.07,77.05
2018,12,21,15,15,592.5,61.0,2.0,13.1,215.0,92.28,50.53
2018,12,21,15,30,492.0,59.0,2.0,13.1,167.0,59.59,34.78
2018,12,21,15,45,486.5,49.0,2.05,12.4,137.5,35.58,26.08
2018,12,21,16,0,481.0,39.0,2.1,11.7,108.0,28.92,19.84
2018,12,21,16,15,365.0,31.5,2.1,11.5,74.0,24.32,14.87
2018,12,21,16,30,249.0,24.0,2.1,11.3,40.0,19.61,2.94
2018,12,21,16,45,134.0,13.5,2.15,11.1,21.0,13.27,0.0
2018,12,21,17,0,19.0,3.0,2.2,10.9,2.0,0.0,0.0
2018,12,21,17,15,9.5,1.5,2.2,10.75,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,22,7,15,35.5,4.0,1.65,7.2,4.5,0.0,0.0
2018,12,22,7,30,71.0,8.0,1.6,7.5,9.0,24.53,0.0
2018,12,22,7,45,156.0,20.0,1.6,7.8,32.0,72.06,0.0
2018,12,22,8,0,241.0,32.0,1.6,8.1,55.0,122.96,84.94
2018,12,22,8,15,305.5,42.5,1.65,8.35,86.0,161.92,123.69
2018,12,22,8,30,370.0,53.0,1.7,8.6,117.0,205.77,162.77
2018,12,22,8,45,418.5,58.5,1.75,8.9,148.0,240.09,193.57
2018,12,22,9,0,467.0,64.0,1.8,9.2,179.0,275.55,224.69
2018,12,22,9,15,487.0,75.5,1.75,9.45,212.0,305.91,250.9
2018,12,22,9,30,507.0,87.0,1.7,9.7,245.0,335.45,275.68
2018,12,22,9,45,431.0,109.5,1.7,9.9,253.5,328.69,270.57
2018,12,22,10,0,355.0,132.0,1.7,10.1,262.0,320.08,263.51
2018,12,22,10,15,380.0,139.0,1.55,10.35,287.5,341.63,280.5
2018,12,22,10,30,405.0,146.0,1.4,10.6,313.0,362.29,296.21
2018,12,22,10,45,418.5,151.5,1.3,10.8,331.5,374.46,305.02
2018,12,22,11,0,432.0,157.0,1.2,11.0,350.0,385.26,312.56
2018,12,22,11,15,357.0,175.0,1.15,11.35,337.5,359.35,290.74
2018,12,22,11,30,282.0,193.0,1.1,11.7,325.0,336.6,271.59
2018,12,22,11,45,257.0,198.0,1.05,12.05,319.5,324.98,261.53
2018,12,22,12,0,232.0,203.0,1.0,12.4,314.0,312.99,251.13
2018,12,22,12,15,172.5,204.5,0.95,12.6,287.0,279.91,224.27
2018,12,22,12,30,113.0,206.0,0.9,12.8,260.0,250.34,200.38
2018,12,22,12,45,80.5,195.0,0.85,12.95,233.0,221.47,177.16
2018,12,22,13,0,48.0,184.0,0.8,13.1,206.0,195.17,156.04
2018,12,22,13,15,79.0,185.0,0.8,13.1,220.0,205.11,163.75
2018,12,22,13,30,110.0,186.0,0.8,13.1,234.0,212.41,168.84
2018,12,22,13,45,76.5,168.5,0.8,13.1,201.0,181.91,144.48
2018,12,22,14,0,43.0,151.0,0.8,13.1,168.0,153.13,121.77
2018,12,22,14,15,62.0,138.5,0.8,13.1,161.0,143.77,113.44
2018,12,22,14,30,81.0,126.0,0.8,13.1,154.0,132.96,103.59
2018,12,22,14,45,104.0,108.5,0.85,13.1,141.0,114.92,87.41
2018,12,22,15,0,127.0,91.0,0.9,13.1,128.0,96.94,71.35
2018,12,22,15,15,72.5,72.5,0.9,13.1,93.0,70.32,51.65
2018,12,22,15,30,18.0,54.0,0.9,13.1,58.0,51.14,37.64
2018,12,22,15,45,14.0,43.5,0.9,12.7,46.0,40.89,30.8
2018,12,22,16,0,10.0,33.0,0.9,12.3,34.0,31.4,22.01
2018,12,22,16,15,14.0,23.5,0.95,12.25,24.5,22.61,13.47
2018,12,22,16,30,18.0,14.0,1.0,12.2,15.0,12.99,0.56
2018,12,22,16,45,17.0,7.5,1.0,12.15,8.0,7.37,0.0
2018,12,22,17,0,16.0,1.0,1.0,12.1,1.0,0.0,0.0
2018,12,22,17,15,8.0,0.5,1.0,12.0,0.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,23,7,15,4.0,1.0,1.4,9.15,1.0,0.0,0.0
2018,12,23,7,30,8.0,2.0,1.3,9.3,2.0,3.84,0.0
2018,12,23,7,45,4.0,5.5,1.15,9.5,5.5,6.41,0.0
2018,12,23,8,0,0.0,9.0,1.0,9.7,9.0,8.67,1.12
2018,12,23,8,15,0.0,18.5,0.95,10.0,18.5,17.84,9.4
2018,12,23,8,30,0.0,28.0,0.9,10.3,28.0,27.02,17.52
2018,12,23,8,45,0.5,37.5,0.85,10.55,37.5,36.4,25.78
2018,12,23,9,0,1.0,47.0,0.8,10.8,47.0,45.81,34.01
2018,12,23,9,15,15.0,73.0,0.9,11.15,77.5,78.07,61.64
2018,12,23,9,30,29.0,99.0,1.0,11.5,108.0,114.37,92.31
2018,12,23,9,45,59.5,118.0,1.1,11.85,139.0,148.65,120.94
2018,12,23,10,0,90.0,137.0,1.2,12.2,170.0,187.81,153.21
2018,12,23,10,15,111.0,143.5,1.25,12.4,187.0,204.51,166.72
2018,12,23,10,30,132.0,150.0,1.3,12.6,204.0,221.24,180.24
2018,12,23,10,45,122.0,163.5,1.35,12.75,215.5,229.51,186.51
2018,12,23,11,0,112.0,177.0,1.4,12.9,227.0,237.13,192.24
2018,12,23,11,15,122.5,182.5,1.35,13.0,238.5,246.28,199.29
2018,12,23,11,30,133.0,188.0,1.3,13.1,250.0,254.9,205.83
2018,12,23,11,45,176.5,195.5,1.25,13.25,279.0,280.94,226.27
2018,12,23,12,0,220.0,203.0,1.2,13.4,308.0,305.37,244.96
2018,12,23,12,15,177.5,203.0,1.2,13.45,287.5,280.93,224.95
2018,12,23,12,30,135.0,203.0,1.2,13.5,267.0,257.33,205.92
2018,12,23,12,45,74.5,174.5,1.2,13.55,209.5,199.58,159.63
2018,12,23,13,0,14.0,146.0,1.2,13.6,152.0,145.94,116.39
2018,12,23,13,15,19.5,139.0,1.2,13.6,147.5,140.65,112.18
2018,12,23,13,30,25.0,132.0,1.2,13.6,143.0,134.53,107.08
2018,12,23,13,45,18.0,119.5,1.2,13.6,127.0,120.05,95.25
2018,12,23,14,0,11.0,107.0,1.2,13.6,111.0,105.54,83.43
2018,12,23,14,15,8.0,78.5,1.1,13.5,81.5,77.64,60.22
2018,12,23,14,30,5.0,50.0,1.0,13.4,52.0,49.31,36.42
2018,12,23,14,45,2.5,42.0,0.95,13.35,43.0,40.96,29.46
2018,12,23,15,0,0.0,34.0,0.9,13.3,34.0,32.82,22.61
2018,12,23,15,15,0.0,33.5,0.9,13.3,33.5,32.34,22.17
2018,12,23,15,30,0.0,33.0,0.9,13.3,33.0,31.85,21.65
2018,12,23,15,45,0.0,26.0,0.75,12.85,26.0,25.09,16.78
2018,12,23,16,0,0.0,19.0,0.6,12.4,19.0,18.33,10.55
2018,12,23,16,15,2.0,13.5,0.6,12.3,13.5,13.02,5.42
2018,12,23,16,30,4.0,8.0,0.6,12.2,8.0,7.77,0.0
2018,12,23,16,45,4.0,4.0,0.55,12.05,4.0,3.93,0.0
2018,12,23,17,0,4.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,17,15,2.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.3,11.65,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.3,11.55,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,24,7,15,2.5,0.5,2.05,10.55,0.5,0.0,0.0
2018,12,24,7,30,5.0,1.0,2.1,10.8,1.0,2.15,0.0
2018,12,24,7,45,2.5,4.0,2.2,11.0,4.0,4.55,0.0
2018,12,24,8,0,0.0,7.0,2.3,11.2,7.0,6.74,0.0
2018,12,24,8,15,0.0,11.0,2.35,11.45,11.0,10.6,3.22
2018,12,24,8,30,0.0,15.0,2.4,11.7,15.0,14.46,6.67
2018,12,24,8,45,0.0,22.0,2.5,11.9,22.0,21.22,12.58
2018,12,24,9,0,0.0,29.0,2.6,12.1,29.0,27.98,18.48
2018,12,24,9,15,53.5,39.0,2.65,12.35,55.5,63.97,49.37
2018,12,24,9,30,107.0,49.0,2.7,12.6,82.0,102.92,82.72
2018,12,24,9,45,232.0,44.5,2.75,12.85,126.5,161.93,132.95
2018,12,24,10,0,357.0,40.0,2.8,13.1,171.0,222.03,183.47
2018,12,24,10,15,178.5,35.5,2.95,13.25,101.0,131.34,107.15
2018,12,24,10,30,0.0,31.0,3.1,13.4,31.0,29.93,19.95
2018,12,24,10,45,0.0,33.5,3.2,13.55,33.5,32.35,22.0
2018,12,24,11,0,0.0,36.0,3.3,13.7,36.0,34.77,24.01
2018,12,24,11,15,0.0,38.0,3.4,13.65,38.0,36.7,25.63
2018,12,24,11,30,0.0,40.0,3.5,13.6,40.0,38.64,27.25
2018,12,24,11,45,0.0,42.5,3.6,13.6,42.5,41.06,29.29
2018,12,24,12,0,0.0,45.0,3.7,13.6,45.0,43.48,31.32
2018,12,24,12,15,0.0,41.0,3.75,13.5,41.0,39.61,28.05
2018,12,24,12,30,0.0,37.0,3.8,13.4,37.0,35.74,24.79
2018,12,24,12,45,0.0,38.5,3.85,13.35,38.5,37.19,26.04
2018,12,24,13,0,0.0,40.0,3.9,13.3,40.0,38.64,27.3
2018,12,24,13,15,0.0,38.0,3.85,13.3,38.0,36.7,25.68
2018,12,24,13,30,0.0,36.0,3.8,13.3,36.0,34.76,24.06
2018,12,24,13,45,1.5,44.0,3.8,13.3,44.5,42.97,31.05
2018,12,24,14,0,3.0,52.0,3.8,13.3,53.0,51.07,37.95
2018,12,24,14,15,7.0,66.0,3.8,13.3,68.5,65.49,50.11
2018,12,24,14,30,11.0,80.0,3.8,13.3,84.0,79.17,61.58
2018,12,24,14,45,11.0,56.5,3.8,13.3,60.0,56.4,42.22
2018,12,24,15,0,11.0,33.0,3.8,13.3,36.0,33.47,22.63
2018,12,24,15,15,5.5,22.0,3.8,13.3,23.5,21.84,12.9
2018,12,24,15,30,0.0,11.0,3.8,13.3,11.0,10.6,3.43
2018,12,24,15,45,83.5,14.5,4.05,13.1,27.0,10.1,3.36
2018,12,24,16,0,167.0,18.0,4.3,12.9,43.0,11.4,4.38
2018,12,24,16,15,102.0,13.5,4.4,12.7,27.0,9.88,2.72
2018,12,24,16,30,37.0,9.0,4.5,12.5,11.0,7.82,0.0
2018,12,24,16,45,18.5,4.5,4.6,12.3,5.5,4.42,0.0
2018,12,24,17,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.65,11.4,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.55,10.75,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,3.45,8.1,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,25,7,15,56.5,4.5,3.5,8.45,5.0,0.0,0.0
2018,12,25,7,30,113.0,9.0,3.5,8.8,10.0,35.09,0.0
2018,12,25,7,45,279.5,18.0,3.5,9.15,38.5,101.95,0.0
2018,12,25,8,0,446.0,27.0,3.5,9.5,67.0,174.71,117.38
2018,12,25,8,15,536.0,32.5,3.5,9.75,105.5,224.7,169.59
2018,12,25,8,30,626.0,38.0,3.5,10.0,144.0,278.62,218.25
2018,12,25,8,45,681.0,41.5,3.5,10.25,184.0,320.25,256.3
2018,12,25,9,0,736.0,45.0,3.5,10.5,224.0,362.85,294.11
2018,12,25,9,15,766.0,48.5,3.55,10.75,261.0,395.1,322.72
2018,12,25,9,30,796.0,52.0,3.6,11.0,298.0,426.38,349.64
2018,12,25,9,45,813.5,55.5,3.6,11.25,330.5,450.47,369.96
2018,12,25,10,0,831.0,59.0,3.6,11.5,363.0,472.58,388.06
2018,12,25,10,15,849.0,60.5,3.65,11.75,391.0,488.72,401.05
2018,12,25,10,30,867.0,62.0,3.7,12.0,419.0,504.49,413.32
2018,12,25,10,45,879.5,63.0,3.75,12.3,440.5,514.43,420.58
2018,12,25,11,0,892.0,64.0,3.8,12.6,462.0,521.66,425.43
2018,12,25,11,15,899.0,64.5,3.85,12.75,476.0,522.76,425.46
2018,12,25,11,30,906.0,65.0,3.9,12.9,490.0,520.97,423.0
2018,12,25,11,45,910.5,65.0,3.9,13.1,497.0,514.51,416.48
2018,12,25,12,0,915.0,65.0,3.9,13.3,504.0,505.15,407.44
2018,12,25,12,15,913.5,65.5,3.9,13.4,503.0,490.63,394.22
2018,12,25,12,30,912.0,66.0,3.9,13.5,502.0,473.42,378.55
2018,12,25,12,45,906.5,66.5,3.95,13.65,493.5,451.91,359.13
2018,12,25,13,0,901.0,67.0,4.0,13.8,485.0,428.06,337.41
2018,12,25,13,15,893.5,66.0,4.0,13.85,469.0,399.81,311.81
2018,12,25,13,30,886.0,65.0,4.0,13.9,453.0,369.64,284.13
2018,12,25,13,45,874.5,63.5,4.0,13.95,430.5,335.98,253.2
2018,12,25,14,0,863.0,62.0,4.0,14.0,408.0,301.0,220.77
2018,12,25,14,15,846.0,60.5,3.9,13.9,379.5,261.29,184.49
2018,12,25,14,30,829.0,59.0,3.8,13.8,351.0,223.17,149.7
2018,12,25,14,45,803.0,56.5,3.7,13.7,316.5,182.39,113.98
2018,12,25,15,0,777.0,54.0,3.6,13.6,282.0,142.36,81.0
2018,12,25,15,15,737.5,51.0,3.6,13.6,243.5,101.8,52.01
2018,12,25,15,30,698.0,48.0,3.6,13.6,205.0,63.76,31.54
2018,12,25,15,45,637.5,43.0,3.35,12.8,165.0,32.85,23.64
2018,12,25,16,0,577.0,38.0,3.1,12.0,125.0,30.29,21.09
2018,12,25,16,15,471.5,31.5,3.05,11.6,87.5,26.23,16.74
2018,12,25,16,30,366.0,25.0,3.0,11.2,50.0,20.22,6.31
2018,12,25,16,45,198.5,14.5,3.0,10.85,26.5,14.25,0.0
2018,12,25,17,0,31.0,4.0,3.0,10.5,3.0,0.0,0.0
2018,12,25,17,15,15.5,2.0,3.0,10.35,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.0,8.05,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,26,7,15,24.5,3.5,2.7,8.0,3.5,0.0,0.0
2018,12,26,7,30,49.0,7.0,2.6,8.3,7.0,18.23,0.0
2018,12,26,7,45,89.0,18.5,2.5,8.55,24.0,51.38,0.0
2018,12,26,8,0,129.0,30.0,2.4,8.8,41.0,86.66,57.72
2018,12,26,8,15,180.0,44.0,2.55,9.2,69.0,121.89,92.55
2018,12,26,8,30,231.0,58.0,2.7,9.6,97.0,159.92,126.3
2018,12,26,8,45,272.5,71.0,2.85,10.0,128.5,195.4,157.64
2018,12,26,9,0,314.0,84.0,3.0,10.4,160.0,232.23,189.66
2018,12,26,9,15,367.5,88.0,3.15,10.65,191.0,265.19,218.1
2018,12,26,9,30,421.0,92.0,3.3,10.9,222.0,299.38,247.13
2018,12,26,9,45,470.5,96.0,3.4,11.15,256.0,332.39,274.72
2018,12,26,10,0,520.0,100.0,3.5,11.4,290.0,367.95,303.91
2018,12,26,10,15,675.5,84.0,3.5,11.55,350.0,431.65,355.66
2018,12,26,10,30,831.0,68.0,3.5,11.7,410.0,495.0,406.07
2018,12,26,10,45,864.0,65.5,3.45,11.85,436.5,509.73,417.02
2018,12,26,11,0,897.0,63.0,3.4,12.0,463.0,523.62,427.17
2018,12,26,11,15,903.0,64.0,3.35,12.1,477.0,524.85,427.12
2018,12,26,11,30,909.0,65.0,3.3,12.2,491.0,523.17,424.62
2018,12,26,11,45,901.5,67.0,3.25,12.3,494.5,512.99,415.25
2018,12,26,12,0,894.0,69.0,3.2,12.4,498.0,500.12,403.58
2018,12,26,12,15,865.0,75.0,3.3,12.45,489.5,478.73,385.35
2018,12,26,12,30,836.0,81.0,3.4,12.5,481.0,455.35,365.29
2018,12,26,12,45,847.0,78.5,3.5,12.55,478.0,439.04,350.31
2018,12,26,13,0,858.0,76.0,3.6,12.6,475.0,419.91,332.51
2018,12,26,13,15,865.5,72.5,3.65,12.6,463.5,395.65,310.1
2018,12,26,13,30,873.0,69.0,3.7,12.6,452.0,368.78,284.95
2018,12,26,13,45,859.0,68.0,3.7,12.6,429.0,334.96,253.98
2018,12,26,14,0,845.0,67.0,3.7,12.6,406.0,300.04,221.68
2018,12,26,14,15,765.5,73.5,3.65,12.45,364.0,255.25,183.29
2018,12,26,14,30,686.0,80.0,3.6,12.3,322.0,212.25,147.11
2018,12,26,14,45,474.0,95.0,3.5,12.15,254.5,161.29,111.12
2018,12,26,15,0,262.0,110.0,3.4,12.0,187.0,128.19,92.22
2018,12,26,15,15,345.5,86.5,3.4,12.0,173.5,99.12,65.41
2018,12,26,15,30,429.0,63.0,3.4,12.0,160.0,65.21,39.23
2018,12,26,15,45,420.5,52.0,3.4,11.45,132.0,37.76,28.18
2018,12,26,16,0,412.0,41.0,3.4,10.9,104.0,30.24,21.17
2018,12,26,16,15,236.0,33.0,3.45,10.7,66.5,25.14,15.94
2018,12,26,16,30,60.0,25.0,3.5,10.5,29.0,20.91,7.43
2018,12,26,16,45,37.0,13.0,3.55,10.3,15.0,12.78,0.0
2018,12,26,17,0,14.0,1.0,3.6,10.1,1.0,0.0,0.0
2018,12,26,17,15,7.0,0.5,3.6,10.0,0.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.8,8.75,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.7,8.05,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.65,7.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.55,7.75,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.5,7.55,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.45,7.25,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,3.5,6.95,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.55,6.85,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.65,6.8,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.7,6.75,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.65,6.65,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.65,6.65,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.7,6.75,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,12,27,7,15,63.0,4.5,3.75,7.2,5.0,0.0,0.0
2018,12,27,7,30,126.0,9.0,3.8,7.6,10.0,37.95,0.0
2018,12,27,7,45,298.0,17.0,3.85,8.0,38.5,103.0,0.0
2018,12,27,8,0,470.0,25.0,3.9,8.4,67.0,179.69,119.7
2018,12,27,8,15,557.0,30.0,4.0,8.8,105.5,228.54,172.72
2018,12,27,8,30,644.0,35.0,4.1,9.2,144.0,281.33,220.97
2018,12,27,8,45,696.5,38.0,4.15,9.6,183.5,321.88,258.45
2018,12,27,9,0,749.0,41.0,4.2,10.0,223.0,361.09,293.8
2018,12,27,9,15,779.5,44.5,4.4,10.4,260.5,393.97,323.29
2018,12,27,9,30,810.0,48.0,4.6,10.8,298.0,425.97,351.15
2018,12,27,9,45,829.0,51.5,4.75,11.15,331.0,451.29,372.86
2018,12,27,10,0,848.0,55.0,4.9,11.5,364.0,474.69,392.38
2018,12,27,10,15,865.0,56.0,5.0,11.75,392.0,492.13,406.71
2018,12,27,10,30,882.0,57.0,5.1,12.0,420.0,507.22,418.75
2018,12,27,10,45,895.5,57.5,5.15,12.25,441.5,517.44,426.45
2018,12,27,11,0,909.0,58.0,5.2,12.5,463.0,524.92,431.69
2018,12,27,11,15,916.5,58.0,5.25,12.6,477.5,525.96,431.79
2018,12,27,11,30,924.0,58.0,5.3,12.7,492.0,524.07,429.33
2018,12,27,11,45,928.5,58.0,5.3,12.8,499.0,517.73,422.96
2018,12,27,12,0,933.0,58.0,5.3,12.9,506.0,508.42,413.98
2018,12,27,12,15,932.0,58.5,5.35,12.95,505.5,494.13,400.89
2018,12,27,12,30,931.0,59.0,5.4,13.0,505.0,477.07,385.23
2018,12,27,12,45,927.5,59.0,5.4,13.05,497.5,455.75,365.71
2018,12,27,13,0,924.0,59.0,5.4,13.1,490.0,431.96,343.74
2018,12,27,13,15,917.5,59.0,5.35,13.1,475.0,404.69,318.48
2018,12,27,13,30,911.0,59.0,5.3,13.1,460.0,375.34,291.02
2018,12,27,13,45,900.0,58.0,5.3,13.05,437.5,341.7,259.74
2018,12,27,14,0,889.0,57.0,5.3,13.0,415.0,306.63,226.83
2018,12,27,14,15,873.0,55.0,5.25,12.9,386.0,268.15,191.03
2018,12,27,14,30,857.0,53.0,5.2,12.8,357.0,229.02,154.85
2018,12,27,14,45,833.0,50.5,5.1,12.7,322.5,187.64,118.01
2018,12,27,15,0,809.0,48.0,5.0,12.6,288.0,146.71,83.63
2018,12,27,15,15,772.5,46.0,5.0,12.6,250.0,103.13,51.46
2018,12,27,15,30,736.0,44.0,5.0,12.6,212.0,64.42,29.97
2018,12,27,15,45,678.0,40.0,4.7,11.95,171.5,29.85,21.07
2018,12,27,16,0,620.0,36.0,4.4,11.3,131.0,28.09,19.24
2018,12,27,16,15,521.5,30.0,4.35,11.0,93.0,24.41,15.34
2018,12,27,16,30,423.0,24.0,4.3,10.7,55.0,20.76,7.94
2018,12,27,16,45,247.5,15.0,4.2,10.4,30.0,14.74,0.0
2018,12,27,17,0,72.0,6.0,4.1,10.1,5.0,0.0,0.0
2018,12,27,17,15,36.0,3.0,4.1,9.95,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,4.1,9.15,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,4.1,9.05,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,4.1,8.95,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.9,8.35,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.95,8.25,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.85,7.75,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.95,7.65,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,4.0,7.35,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.95,7.2,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.75,6.85,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.8,6.75,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.75,6.65,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.7,6.55,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.7,6.45,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.65,6.4,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.55,6.4,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,12,28,7,15,35.5,3.5,3.5,6.65,3.5,0.0,0.0
2018,12,28,7,30,71.0,7.0,3.5,6.9,7.0,23.25,0.0
2018,12,28,7,45,139.5,19.0,3.5,7.15,28.0,65.07,0.0
2018,12,28,8,0,208.0,31.0,3.5,7.4,49.0,111.59,74.41
2018,12,28,8,15,408.0,34.5,3.6,7.7,94.5,186.97,142.24
2018,12,28,8,30,608.0,38.0,3.7,8.0,140.0,271.53,214.22
2018,12,28,8,45,684.0,39.0,3.8,8.35,182.0,318.12,256.35
2018,12,28,9,0,760.0,40.0,3.9,8.7,224.0,364.39,297.45
2018,12,28,9,15,793.0,42.5,3.9,9.0,261.5,397.5,327.04
2018,12,28,9,30,826.0,45.0,3.9,9.3,299.0,429.84,355.05
2018,12,28,9,45,849.0,46.0,3.95,9.65,332.0,454.57,376.11
2018,12,28,10,0,872.0,47.0,4.0,10.0,365.0,477.51,395.07
2018,12,28,10,15,887.0,48.0,3.95,10.25,392.5,494.43,408.67
2018,12,28,10,30,902.0,49.0,3.9,10.5,420.0,508.88,419.85
2018,12,28,10,45,911.5,50.0,3.8,10.8,441.0,517.91,426.18
2018,12,28,11,0,921.0,51.0,3.7,11.1,462.0,524.12,429.98
2018,12,28,11,15,927.0,52.0,3.7,11.3,476.5,525.64,430.17
2018,12,28,11,30,933.0,53.0,3.7,11.5,491.0,524.18,427.78
2018,12,28,11,45,935.5,53.5,3.7,11.7,498.0,517.46,421.03
2018,12,28,12,0,938.0,54.0,3.7,11.9,505.0,507.78,411.71
2018,12,28,12,15,935.0,55.0,3.6,12.0,504.5,493.13,398.15
2018,12,28,12,30,932.0,56.0,3.5,12.1,504.0,475.76,382.14
2018,12,28,12,45,925.0,58.0,3.4,12.25,496.5,455.05,363.07
2018,12,28,13,0,918.0,60.0,3.3,12.4,489.0,431.97,341.72
2018,12,28,13,15,911.5,59.0,3.2,12.45,473.5,403.92,316.13
2018,12,28,13,30,905.0,58.0,3.1,12.5,458.0,373.84,288.39
2018,12,28,13,45,882.5,58.5,3.0,12.6,432.5,338.21,255.95
2018,12,28,14,0,860.0,59.0,2.9,12.7,407.0,301.88,222.62
2018,12,28,14,15,850.5,56.0,2.75,12.6,380.0,265.13,188.49
2018,12,28,14,30,841.0,53.0,2.6,12.5,353.0,227.32,153.54
2018,12,28,14,45,821.5,51.0,2.5,12.45,320.5,187.79,118.31
2018,12,28,15,0,802.0,49.0,2.4,12.4,288.0,148.34,85.06
2018,12,28,15,15,766.0,46.5,2.4,12.4,250.0,104.63,52.66
2018,12,28,15,30,730.0,44.0,2.4,12.4,212.0,65.71,30.58
2018,12,28,15,45,671.0,40.0,2.15,11.5,171.5,29.75,21.06
2018,12,28,16,0,612.0,36.0,1.9,10.6,131.0,27.98,19.26
2018,12,28,16,15,513.5,30.0,1.85,10.35,93.0,24.28,15.37
2018,12,28,16,30,415.0,24.0,1.8,10.1,55.0,20.61,8.45
2018,12,28,16,45,242.5,15.5,1.8,9.8,30.5,15.24,0.0
2018,12,28,17,0,70.0,7.0,1.8,9.5,6.0,0.0,0.0
2018,12,28,17,15,35.0,3.5,1.8,9.45,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,29,7,15,26.5,3.5,1.2,8.15,3.5,0.0,0.0
2018,12,29,7,30,53.0,7.0,1.2,8.4,7.0,19.08,0.0
2018,12,29,7,45,115.0,19.5,1.2,8.7,27.0,59.13,0.0
2018,12,29,8,0,177.0,32.0,1.2,9.0,47.0,103.71,68.3
2018,12,29,8,15,350.5,37.0,1.2,9.25,88.5,170.73,128.65
2018,12,29,8,30,524.0,42.0,1.2,9.5,130.0,248.15,193.54
2018,12,29,8,45,479.5,56.5,1.25,9.8,153.0,260.59,207.92
