Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,9,0,435.0,71.0,1.3,10.1,176.0,267.28,216.38
2018,12,29,9,15,446.0,82.0,1.25,10.45,205.0,292.68,238.48
2018,12,29,9,30,457.0,93.0,1.2,10.8,234.0,317.14,258.91
2018,12,29,9,45,562.0,87.5,1.15,11.1,279.5,369.25,300.83
2018,12,29,10,0,667.0,82.0,1.1,11.4,325.0,420.59,341.05
2018,12,29,10,15,752.0,72.0,1.0,11.7,365.5,456.6,368.32
2018,12,29,10,30,837.0,62.0,0.9,12.0,406.0,491.27,393.9
2018,12,29,10,45,852.5,62.0,0.8,12.3,428.0,501.91,400.38
2018,12,29,11,0,868.0,62.0,0.7,12.6,450.0,509.97,404.76
2018,12,29,11,15,874.0,63.0,0.7,12.85,464.0,511.55,404.88
2018,12,29,11,30,880.0,64.0,0.7,13.1,478.0,510.33,402.75
2018,12,29,11,45,863.0,68.5,0.7,13.3,479.5,498.57,392.58
2018,12,29,12,0,846.0,73.0,0.7,13.5,481.0,484.6,380.66
2018,12,29,12,15,831.0,77.0,0.75,13.6,477.5,468.3,367.25
2018,12,29,12,30,816.0,81.0,0.8,13.7,474.0,449.89,351.93
2018,12,29,12,45,824.0,78.0,0.9,13.85,469.5,432.48,337.14
2018,12,29,13,0,832.0,75.0,1.0,14.0,465.0,412.43,319.73
2018,12,29,13,15,804.5,78.5,1.0,14.0,445.5,382.64,294.35
2018,12,29,13,30,777.0,82.0,1.0,14.0,426.0,352.17,268.08
2018,12,29,13,45,754.0,80.5,1.0,14.05,401.0,317.97,238.39
2018,12,29,14,0,731.0,79.0,1.0,14.1,376.0,283.5,208.11
2018,12,29,14,15,678.5,81.5,1.0,14.05,342.0,243.26,173.97
2018,12,29,14,30,626.0,84.0,1.0,14.0,308.0,207.22,143.53
2018,12,29,14,45,601.5,78.5,0.95,13.95,277.0,171.57,112.99
2018,12,29,15,0,577.0,73.0,0.9,13.9,246.0,136.94,84.57
2018,12,29,15,15,564.0,66.0,0.9,13.9,216.5,103.21,58.94
2018,12,29,15,30,551.0,59.0,0.9,13.9,187.0,69.91,38.27
2018,12,29,15,45,447.5,53.5,0.9,13.4,144.5,38.74,28.89
2018,12,29,16,0,344.0,48.0,0.9,12.9,102.0,36.41,26.53
2018,12,29,16,15,274.5,37.0,1.0,12.6,72.0,28.26,18.69
2018,12,29,16,30,205.0,26.0,1.1,12.3,42.0,20.23,8.58
2018,12,29,16,45,131.0,15.5,1.2,12.05,23.5,15.24,0.0
2018,12,29,17,0,57.0,5.0,1.3,11.8,5.0,4.91,0.0
2018,12,29,17,15,28.5,2.5,1.4,11.55,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.8,7.55,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.9,6.85,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.85,6.65,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,30,7,15,38.5,4.0,2.8,6.85,4.0,0.0,0.0
2018,12,30,7,30,77.0,8.0,2.8,7.1,8.0,25.56,0.0
2018,12,30,7,45,154.0,19.0,2.85,7.4,29.0,68.67,0.0
2018,12,30,8,0,231.0,30.0,2.9,7.7,50.0,116.89,77.05
2018,12,30,8,15,288.5,41.0,2.7,7.95,80.0,153.83,116.94
2018,12,30,8,30,346.0,52.0,2.5,8.2,110.0,194.01,153.45
2018,12,30,8,45,444.5,57.5,2.35,8.5,152.0,248.19,200.35
2018,12,30,9,0,543.0,63.0,2.2,8.8,194.0,305.17,248.91
2018,12,30,9,15,542.5,72.5,2.0,9.15,221.5,326.57,267.9
2018,12,30,9,30,542.0,82.0,1.8,9.5,249.0,346.25,284.66
2018,12,30,9,45,634.0,77.5,1.65,9.8,293.5,392.66,322.26
2018,12,30,10,0,726.0,73.0,1.5,10.1,338.0,438.58,358.37
2018,12,30,10,15,789.5,67.5,1.35,10.45,375.5,470.86,382.76
2018,12,30,10,30,853.0,62.0,1.2,10.8,413.0,500.0,404.06
2018,12,30,10,45,859.5,64.0,1.1,11.1,433.0,508.42,409.07
2018,12,30,11,0,866.0,66.0,1.0,11.4,453.0,514.14,411.85
2018,12,30,11,15,834.0,75.0,1.3,11.7,457.5,506.06,406.25
2018,12,30,11,30,802.0,84.0,1.6,12.0,462.0,494.0,397.17
2018,12,30,11,45,852.0,74.5,1.9,12.3,481.5,501.05,402.6
2018,12,30,12,0,902.0,65.0,2.2,12.6,501.0,504.36,404.49
2018,12,30,12,15,899.0,66.5,2.4,12.8,500.5,490.77,392.63
2018,12,30,12,30,896.0,68.0,2.6,13.0,500.0,474.54,378.38
2018,12,30,12,45,890.0,68.5,2.75,13.15,492.0,453.47,359.89
2018,12,30,13,0,884.0,69.0,2.9,13.3,484.0,430.12,339.1
2018,12,30,13,15,843.5,74.5,3.0,13.4,460.5,395.1,308.95
2018,12,30,13,30,803.0,80.0,3.1,13.5,437.0,360.91,279.09
2018,12,30,13,45,800.5,76.5,3.15,13.55,417.5,330.61,251.29
2018,12,30,14,0,798.0,73.0,3.2,13.6,398.0,298.62,221.58
2018,12,30,14,15,805.0,67.5,3.25,13.5,376.0,265.58,190.43
2018,12,30,14,30,812.0,62.0,3.3,13.4,354.0,230.44,157.36
2018,12,30,14,45,787.0,59.5,3.3,13.3,320.5,190.43,122.01
2018,12,30,15,0,762.0,57.0,3.3,13.2,287.0,151.08,88.94
2018,12,30,15,15,718.0,54.0,3.3,13.2,248.0,110.47,58.9
2018,12,30,15,30,674.0,51.0,3.3,13.2,209.0,72.77,36.77
2018,12,30,15,45,455.5,52.5,3.3,12.4,150.5,38.69,28.95
2018,12,30,16,0,237.0,54.0,3.3,11.6,92.0,40.72,30.46
2018,12,30,16,15,181.0,40.5,3.45,11.2,64.5,31.03,21.22
2018,12,30,16,30,125.0,27.0,3.6,10.8,37.0,20.99,9.62
2018,12,30,16,45,82.0,16.0,3.8,10.4,21.0,15.73,0.0
2018,12,30,17,0,39.0,5.0,4.0,10.0,5.0,4.91,0.0
2018,12,30,17,15,19.5,2.5,4.0,9.8,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,4.2,8.85,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,4.2,8.75,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,4.15,8.6,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,4.05,8.25,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,3.8,7.95,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.4,7.35,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.45,7.3,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.8,7.45,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.9,7.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,5.0,7.4,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,5.1,7.4,0.0,0.0,0.0
2018,12,31,7,15,55.5,3.5,5.15,7.55,4.0,0.0,0.0
2018,12,31,7,30,111.0,7.0,5.2,7.7,8.0,32.37,0.0
2018,12,31,7,45,308.5,16.0,5.3,7.85,38.0,104.14,0.0
2018,12,31,8,0,506.0,25.0,5.4,8.0,68.0,189.54,124.38
2018,12,31,8,15,593.0,29.5,5.45,8.25,107.5,239.51,181.38
2018,12,31,8,30,680.0,34.0,5.5,8.5,147.0,293.0,231.18
2018,12,31,8,45,731.5,37.0,5.6,8.75,188.0,332.26,268.49
2018,12,31,9,0,783.0,40.0,5.7,9.0,229.0,374.3,307.02
2018,12,31,9,15,815.0,42.5,5.8,9.25,267.5,407.76,337.55
2018,12,31,9,30,847.0,45.0,5.9,9.5,306.0,440.36,366.43
2018,12,31,9,45,868.0,48.0,6.0,9.8,340.5,467.1,389.64
2018,12,31,10,0,889.0,51.0,6.1,10.1,375.0,491.9,410.58
2018,12,31,10,15,906.0,52.5,6.1,10.25,404.5,510.8,426.27
2018,12,31,10,30,923.0,54.0,6.1,10.4,434.0,527.22,439.51
2018,12,31,10,45,934.0,54.5,6.05,10.6,456.0,536.81,446.7
2018,12,31,11,0,945.0,55.0,6.0,10.8,478.0,543.52,451.28
2018,12,31,11,15,950.5,56.0,5.95,10.9,493.0,544.99,451.52
2018,12,31,11,30,956.0,57.0,5.9,11.0,508.0,543.42,449.07
2018,12,31,11,45,957.5,57.0,5.85,11.15,514.5,535.73,441.4
2018,12,31,12,0,959.0,57.0,5.8,11.3,521.0,525.04,431.09
2018,12,31,12,15,956.5,58.0,5.75,11.4,520.5,510.53,417.48
2018,12,31,12,30,954.0,59.0,5.7,11.5,520.0,493.21,401.29
2018,12,31,12,45,947.0,60.5,5.65,11.6,512.5,471.72,381.39
2018,12,31,13,0,940.0,62.0,5.6,11.7,505.0,447.8,359.1
2018,12,31,13,15,933.0,61.5,5.6,11.7,489.5,419.63,333.12
2018,12,31,13,30,926.0,61.0,5.6,11.7,474.0,389.37,304.89
2018,12,31,13,45,915.0,60.0,5.55,11.75,451.5,355.4,273.05
2018,12,31,14,0,904.0,59.0,5.5,11.8,429.0,319.94,239.53
2018,12,31,14,15,887.5,57.5,5.45,11.7,400.0,281.31,203.4
2018,12,31,14,30,871.0,56.0,5.4,11.6,371.0,241.99,166.76
2018,12,31,14,45,847.0,54.0,5.3,11.5,336.5,200.42,129.27
2018,12,31,15,0,823.0,52.0,5.2,11.4,302.0,156.61,91.73
2018,12,31,15,15,787.0,49.0,5.2,11.4,263.0,114.06,59.34
2018,12,31,15,30,751.0,46.0,5.2,11.4,224.0,73.57,34.8
2018,12,31,15,45,420.0,48.5,2.9,11.75,144.5,36.08,26.72
2018,12,31,16,0,89.0,51.0,0.6,12.1,65.0,44.07,33.46
2018,12,31,16,15,122.0,39.5,0.65,11.95,53.0,32.48,22.53
2018,12,31,16,30,155.0,28.0,0.7,11.8,41.0,21.78,10.61
2018,12,31,16,45,86.0,15.5,0.75,11.65,22.0,15.24,0.0
2018,12,31,17,0,17.0,3.0,0.8,11.5,3.0,2.95,0.0
2018,12,31,17,15,8.5,1.5,0.75,11.45,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
